Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,40.0,6.0,2.95,-0.95,7.0,0.0,0.0
2018,2,1,7,30,80.0,12.0,3.0,-0.4,14.0,10.24,0.0
2018,2,1,7,45,148.0,25.0,3.1,0.15,38.5,19.4,6.42
2018,2,1,8,0,216.0,38.0,3.2,0.7,63.0,29.21,20.48
2018,2,1,8,15,281.5,52.5,3.2,1.4,100.5,39.92,31.09
2018,2,1,8,30,347.0,67.0,3.2,2.1,138.0,50.41,41.15
2018,2,1,8,45,374.0,80.5,3.2,2.8,174.0,80.97,55.19
2018,2,1,9,0,401.0,94.0,3.2,3.5,210.0,122.79,84.83
2018,2,1,9,15,415.0,107.5,3.45,4.3,244.5,165.81,121.28
2018,2,1,9,30,429.0,121.0,3.7,5.1,279.0,210.61,161.55
2018,2,1,9,45,395.5,143.0,3.95,5.95,300.5,249.9,199.05
2018,2,1,10,0,362.0,165.0,4.2,6.8,322.0,280.2,227.96
2018,2,1,10,15,332.0,184.0,4.35,7.35,337.0,309.53,254.98
2018,2,1,10,30,302.0,203.0,4.5,7.9,352.0,335.46,278.05
2018,2,1,10,45,331.0,211.5,4.6,8.5,383.0,379.55,315.22
2018,2,1,11,0,360.0,220.0,4.7,9.1,414.0,426.17,353.89
2018,2,1,11,15,352.5,230.5,4.85,9.6,426.5,453.95,376.65
2018,2,1,11,30,345.0,241.0,5.0,10.1,439.0,480.38,397.93
2018,2,1,11,45,320.0,252.5,5.1,10.55,439.0,493.85,408.17
2018,2,1,12,0,295.0,264.0,5.2,11.0,439.0,504.61,416.01
2018,2,1,12,15,284.5,268.0,5.3,11.3,438.0,516.47,425.22
2018,2,1,12,30,274.0,272.0,5.4,11.6,437.0,526.71,433.06
2018,2,1,12,45,282.5,269.5,5.45,11.85,439.0,544.63,447.51
2018,2,1,13,0,291.0,267.0,5.5,12.1,441.0,561.87,461.38
2018,2,1,13,15,293.0,261.0,5.5,12.25,433.5,568.33,466.78
2018,2,1,13,30,295.0,255.0,5.5,12.4,426.0,573.5,471.28
2018,2,1,13,45,209.0,247.0,5.5,12.55,366.0,471.07,388.63
2018,2,1,14,0,123.0,239.0,5.5,12.7,306.0,385.51,317.88
2018,2,1,14,15,90.0,224.5,5.4,12.65,272.5,320.59,264.98
2018,2,1,14,30,57.0,210.0,5.3,12.6,239.0,275.17,227.14
2018,2,1,14,45,65.0,200.5,5.2,12.6,231.5,275.6,228.37
2018,2,1,15,0,73.0,191.0,5.1,12.6,224.0,276.07,229.58
2018,2,1,15,15,54.0,171.0,4.95,12.4,194.0,236.36,196.57
2018,2,1,15,30,35.0,151.0,4.8,12.2,164.0,196.7,163.25
2018,2,1,15,45,44.0,133.0,4.65,12.0,147.5,185.85,155.01
2018,2,1,16,0,53.0,115.0,4.5,11.8,131.0,174.33,145.95
2018,2,1,16,15,121.5,99.5,4.4,11.45,129.0,233.99,198.92
2018,2,1,16,30,190.0,84.0,4.3,11.1,127.0,289.12,246.37
2018,2,1,16,45,165.0,67.5,4.2,10.75,98.5,244.42,206.47
2018,2,1,17,0,140.0,51.0,4.1,10.4,70.0,200.96,166.42
2018,2,1,17,15,82.0,33.5,4.15,10.2,43.5,132.58,99.56
2018,2,1,17,30,24.0,16.0,4.2,10.0,17.0,40.53,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.85,8.5,14.58,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,11.0,3.5,2.7,-0.2,4.0,0.0,0.0
2018,2,2,7,30,22.0,7.0,3.1,0.2,8.0,5.97,0.0
2018,2,2,7,45,24.5,22.5,3.45,0.6,24.5,18.14,6.49
2018,2,2,8,0,27.0,38.0,3.8,1.0,41.0,30.41,21.62
2018,2,2,8,15,39.5,55.0,4.05,1.25,62.0,43.33,34.26
2018,2,2,8,30,52.0,72.0,4.3,1.5,83.0,56.06,46.48
2018,2,2,8,45,71.0,93.0,4.5,1.75,111.5,76.15,60.25
2018,2,2,9,0,90.0,114.0,4.7,2.0,140.0,101.08,80.39
2018,2,2,9,15,174.0,129.5,4.8,2.25,190.5,137.16,108.21
2018,2,2,9,30,258.0,145.0,4.9,2.5,241.0,186.09,148.65
2018,2,2,9,45,463.0,123.5,4.95,2.75,318.0,253.52,203.08
2018,2,2,10,0,668.0,102.0,5.0,3.0,395.0,344.4,280.48
2018,2,2,10,15,731.0,99.5,5.05,3.2,443.0,411.39,341.1
2018,2,2,10,30,794.0,97.0,5.1,3.4,491.0,484.31,405.94
2018,2,2,10,45,861.0,87.5,5.2,3.55,536.0,556.81,469.65
2018,2,2,11,0,928.0,78.0,5.3,3.7,581.0,630.69,533.48
2018,2,2,11,15,968.0,71.0,5.3,3.75,613.0,696.27,589.18
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,762.58,644.29
2018,2,2,11,45,1012.0,64.5,5.35,3.85,659.0,811.68,682.13
2018,2,2,12,0,1016.0,65.0,5.4,3.9,673.0,857.97,717.63
2018,2,2,12,15,1016.5,65.5,5.4,3.85,678.0,898.43,748.46
2018,2,2,12,30,1017.0,66.0,5.4,3.8,683.0,935.46,776.6
2018,2,2,12,45,1014.5,67.0,5.4,3.75,680.0,966.89,800.49
2018,2,2,13,0,1012.0,68.0,5.4,3.7,677.0,994.45,821.54
2018,2,2,13,15,1009.0,68.0,5.4,3.6,666.0,1016.35,838.61
2018,2,2,13,30,1006.0,68.0,5.4,3.5,655.0,1034.17,852.82
2018,2,2,13,45,1005.0,67.5,5.35,3.35,638.5,1049.13,864.83
2018,2,2,14,0,1004.0,67.0,5.3,3.2,622.0,1059.98,873.98
2018,2,2,14,15,996.0,66.0,5.2,3.0,595.0,1059.26,874.4
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,1054.34,871.95
2018,2,2,14,45,974.5,63.5,5.05,2.55,533.5,1039.32,862.71
2018,2,2,15,0,961.0,62.0,5.0,2.3,499.0,1020.39,850.64
2018,2,2,15,15,942.5,59.5,4.85,1.9,458.0,991.58,830.6
2018,2,2,15,30,924.0,57.0,4.7,1.5,417.0,959.41,807.8
2018,2,2,15,45,897.0,54.0,4.55,1.1,371.0,915.65,775.57
2018,2,2,16,0,870.0,51.0,4.4,0.7,325.0,869.6,740.7
2018,2,2,16,15,828.5,48.0,4.0,0.0,276.0,809.16,691.91
2018,2,2,16,30,787.0,45.0,3.6,-0.7,227.0,755.25,646.94
2018,2,2,16,45,718.5,40.0,3.2,-1.4,177.0,667.87,572.4
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,582.14,494.75
2018,2,2,17,15,507.0,28.0,2.6,-2.65,83.0,441.76,356.39
2018,2,2,17,30,364.0,21.0,2.4,-3.2,39.0,290.65,0.0
2018,2,2,17,45,182.0,10.5,2.15,-3.75,19.5,126.71,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,88.0,7.5,1.35,-5.7,10.0,0.0,0.0
2018,2,3,7,30,176.0,15.0,1.5,-5.2,20.0,12.8,0.0
2018,2,3,7,45,335.0,24.5,1.6,-4.75,57.0,20.44,9.17
2018,2,3,8,0,494.0,34.0,1.7,-4.3,94.0,28.21,20.23
2018,2,3,8,15,590.0,40.5,1.65,-3.8,143.0,36.19,28.37
2018,2,3,8,30,686.0,47.0,1.6,-3.3,192.0,41.71,33.91
2018,2,3,8,45,734.5,51.0,1.6,-2.8,239.5,80.54,45.27
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,139.25,83.61
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,199.51,134.82
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,262.89,193.34
2018,2,3,9,45,865.0,63.5,1.35,-0.95,417.0,327.29,254.07
2018,2,3,10,0,887.0,66.0,1.3,-0.5,458.0,391.45,313.66
2018,2,3,10,15,901.5,68.5,1.25,-0.05,493.5,453.61,369.91
2018,2,3,10,30,916.0,71.0,1.2,0.4,529.0,515.77,423.97
2018,2,3,10,45,926.0,73.0,1.2,0.85,557.5,574.76,473.73
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,632.69,520.79
2018,2,3,11,15,942.5,76.5,1.25,1.65,607.5,686.56,563.8
2018,2,3,11,30,949.0,78.0,1.3,2.0,629.0,738.5,604.15
2018,2,3,11,45,952.0,79.0,1.35,2.35,642.0,785.19,637.93
2018,2,3,12,0,955.0,80.0,1.4,2.7,655.0,829.2,668.86
2018,2,3,12,15,953.0,80.5,1.45,2.95,658.5,865.73,694.43
2018,2,3,12,30,951.0,81.0,1.5,3.2,662.0,898.86,717.57
2018,2,3,12,45,947.5,82.0,1.6,3.45,658.5,927.73,738.44
2018,2,3,13,0,944.0,83.0,1.7,3.7,655.0,952.92,756.82
2018,2,3,13,15,939.5,83.0,1.75,3.85,643.5,972.23,770.78
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,987.67,782.25
2018,2,3,13,45,927.5,82.5,1.85,4.1,613.0,995.74,788.93
2018,2,3,14,0,920.0,82.0,1.9,4.2,594.0,999.84,793.12
2018,2,3,14,15,908.5,80.5,1.95,4.15,567.0,994.87,791.59
2018,2,3,14,30,897.0,79.0,2.0,4.1,540.0,986.0,787.57
2018,2,3,14,45,880.0,77.5,2.05,4.05,506.0,978.89,784.94
2018,2,3,15,0,863.0,76.0,2.1,4.0,472.0,957.21,771.93
2018,2,3,15,15,839.0,73.0,1.9,3.65,431.5,923.43,747.96
2018,2,3,15,30,815.0,70.0,1.7,3.3,391.0,886.63,721.59
2018,2,3,15,45,782.0,67.0,1.5,2.9,347.0,838.82,686.74
2018,2,3,16,0,749.0,64.0,1.3,2.5,303.0,788.95,649.55
2018,2,3,16,15,499.0,59.5,1.25,1.6,208.5,553.13,469.74
2018,2,3,16,30,249.0,55.0,1.2,0.7,114.0,312.66,272.93
2018,2,3,16,45,125.0,47.0,1.15,-0.2,76.5,175.48,152.93
2018,2,3,17,0,1.0,39.0,1.1,-1.1,39.0,35.41,25.62
2018,2,3,17,15,9.5,26.5,1.1,-1.15,27.0,34.57,23.63
2018,2,3,17,30,18.0,14.0,1.1,-1.2,15.0,31.76,0.0
2018,2,3,17,45,9.0,7.0,1.15,-1.25,7.5,11.81,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.27,0.0
2018,2,4,7,45,0.0,13.0,1.9,0.15,13.0,10.7,2.34
2018,2,4,8,0,0.0,21.0,2.0,0.4,21.0,17.31,10.04
2018,2,4,8,15,0.0,30.0,1.95,0.55,30.0,24.76,17.33
2018,2,4,8,30,0.0,39.0,1.9,0.7,39.0,32.22,24.55
2018,2,4,8,45,0.0,29.5,1.9,0.9,29.5,24.32,16.3
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,16.47,9.23
2018,2,4,9,15,0.0,21.0,1.8,1.2,21.0,17.3,9.97
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,18.14,10.69
2018,2,4,9,45,0.0,25.0,1.55,1.4,25.0,20.63,12.89
2018,2,4,10,0,0.0,28.0,1.4,1.5,28.0,23.12,15.08
2018,2,4,10,15,0.0,27.0,1.45,1.8,27.0,22.3,14.28
2018,2,4,10,30,0.0,26.0,1.5,2.1,26.0,21.49,13.49
2018,2,4,10,45,0.0,28.0,1.6,2.4,28.0,23.15,14.91
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,24.82,16.33
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,26.49,17.74
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,28.16,19.16
2018,2,4,11,45,0.0,35.5,2.15,3.5,35.5,29.41,20.2
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,30.66,21.25
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,31.08,21.59
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,31.5,21.94
2018,2,4,12,45,0.0,38.0,2.3,4.15,38.0,31.5,21.93
2018,2,4,13,0,0.0,38.0,2.3,4.3,38.0,31.49,21.92
2018,2,4,13,15,0.0,41.0,2.2,4.25,41.0,33.98,24.12
2018,2,4,13,30,0.0,44.0,2.1,4.2,44.0,36.47,26.32
2018,2,4,13,45,0.0,53.0,2.05,4.15,53.0,43.95,32.89
2018,2,4,14,0,0.0,62.0,2.0,4.1,62.0,51.44,39.47
2018,2,4,14,15,0.0,47.0,2.1,3.95,47.0,38.93,28.62
2018,2,4,14,30,0.0,32.0,2.2,3.8,32.0,26.46,17.73
2018,2,4,14,45,3.0,76.0,2.3,3.65,77.5,65.99,52.71
2018,2,4,15,0,6.0,120.0,2.4,3.5,123.0,110.87,92.13
2018,2,4,15,15,9.0,115.5,2.35,3.3,119.5,110.44,92.12
2018,2,4,15,30,12.0,111.0,2.3,3.1,116.0,110.2,92.33
2018,2,4,15,45,22.5,111.5,2.25,2.95,119.5,135.07,114.8
2018,2,4,16,0,33.0,112.0,2.2,2.8,123.0,150.0,128.41
2018,2,4,16,15,168.5,91.0,1.9,2.25,133.0,278.4,244.32
2018,2,4,16,30,304.0,70.0,1.6,1.7,143.0,382.58,334.29
2018,2,4,16,45,345.5,57.0,1.35,1.2,122.5,391.01,338.54
2018,2,4,17,0,387.0,44.0,1.1,0.7,102.0,400.05,340.34
2018,2,4,17,15,278.5,32.0,1.15,0.5,66.0,291.13,237.58
2018,2,4,17,30,170.0,20.0,1.2,0.3,30.0,172.85,27.33
2018,2,4,17,45,85.0,10.0,1.25,0.1,15.0,63.68,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,15.36,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,23.56,12.64
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,31.72,23.17
2018,2,5,8,15,621.5,44.0,3.8,0.1,155.0,39.43,30.95
2018,2,5,8,30,706.0,50.0,3.9,0.5,204.0,44.37,35.88
2018,2,5,8,45,759.0,54.0,3.95,0.85,254.0,83.89,47.09
2018,2,5,9,0,812.0,58.0,4.0,1.2,304.0,144.84,86.38
2018,2,5,9,15,846.0,60.5,3.95,1.55,351.0,207.41,139.2
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,273.58,200.31
2018,2,5,9,45,904.5,64.5,3.85,2.2,441.0,340.35,263.8
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,407.03,326.66
2018,2,5,10,15,933.5,70.0,3.75,2.75,517.0,469.07,384.56
2018,2,5,10,30,938.0,74.0,3.7,3.0,550.0,529.97,439.57
2018,2,5,10,45,890.0,90.0,3.6,3.25,561.5,575.76,480.22
2018,2,5,11,0,842.0,106.0,3.5,3.5,573.0,613.29,512.39
2018,2,5,11,15,886.0,99.0,3.4,3.75,606.0,679.36,566.34
2018,2,5,11,30,930.0,92.0,3.3,4.0,639.0,741.71,615.96
2018,2,5,11,45,968.0,83.0,3.2,4.2,663.5,802.71,661.59
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,863.3,704.98
2018,2,5,12,15,1008.0,74.0,2.95,4.6,693.5,904.43,732.89
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,942.21,758.08
2018,2,5,12,45,1009.5,73.5,2.65,4.95,696.0,973.72,778.56
2018,2,5,13,0,1009.0,73.0,2.5,5.1,693.0,1001.4,796.14
2018,2,5,13,15,1006.0,72.5,2.3,5.2,681.5,1022.87,808.71
2018,2,5,13,30,1003.0,72.0,2.1,5.3,670.0,1040.24,818.25
2018,2,5,13,45,997.5,71.0,1.95,5.4,650.5,1050.43,823.43
2018,2,5,14,0,992.0,70.0,1.8,5.5,631.0,1056.39,825.78
2018,2,5,14,15,978.5,68.5,1.6,5.5,601.0,1049.7,818.99
2018,2,5,14,30,965.0,67.0,1.4,5.5,571.0,1038.79,809.43
2018,2,5,14,45,950.5,65.5,1.25,5.5,536.0,1022.87,797.43
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,1003.11,782.86
2018,2,5,15,15,917.0,62.5,1.0,5.25,461.0,975.45,764.59
2018,2,5,15,30,898.0,61.0,0.9,5.0,421.0,944.58,744.02
2018,2,5,15,45,870.5,58.0,0.8,4.8,375.5,900.77,713.93
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,863.96,688.2
2018,2,5,16,15,801.5,51.0,0.7,4.05,281.0,801.58,645.6
2018,2,5,16,30,760.0,47.0,0.7,3.5,232.0,738.36,600.26
2018,2,5,16,45,693.0,42.5,0.7,3.0,183.0,653.29,535.17
2018,2,5,17,0,626.0,38.0,0.7,2.5,134.0,569.59,466.63
2018,2,5,17,15,489.5,30.5,0.7,2.25,89.0,433.59,346.95
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,303.9,96.04
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,124.48,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,53.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,107.0,17.0,1.3,-0.4,21.0,14.51,0.0
2018,2,6,7,45,204.5,30.5,1.4,0.3,52.0,23.66,13.26
2018,2,6,8,0,302.0,44.0,1.5,1.0,83.0,33.92,25.16
2018,2,6,8,15,187.5,64.0,1.5,1.65,91.5,48.54,39.21
2018,2,6,8,30,73.0,84.0,1.5,2.3,100.0,63.03,52.92
2018,2,6,8,45,172.5,96.5,1.55,2.95,146.5,82.04,62.26
2018,2,6,9,0,272.0,109.0,1.6,3.6,193.0,118.1,86.44
2018,2,6,9,15,342.5,117.0,1.7,4.3,238.5,159.48,118.66
2018,2,6,9,30,413.0,125.0,1.8,5.0,284.0,209.2,160.19
2018,2,6,9,45,592.5,107.0,1.9,5.7,361.5,281.6,218.93
2018,2,6,10,0,772.0,89.0,2.0,6.4,439.0,371.57,293.89
2018,2,6,10,15,788.0,93.0,2.05,7.0,473.5,430.54,346.2
2018,2,6,10,30,804.0,97.0,2.1,7.6,508.0,490.0,397.38
2018,2,6,10,45,799.0,104.0,2.15,8.25,531.0,541.36,440.44
2018,2,6,11,0,794.0,111.0,2.2,8.9,554.0,590.48,480.22
2018,2,6,11,15,686.0,147.0,2.25,9.4,540.0,602.4,489.36
2018,2,6,11,30,578.0,183.0,2.3,9.9,526.0,594.68,482.76
2018,2,6,11,45,469.0,218.0,2.35,10.35,500.0,580.58,470.47
2018,2,6,12,0,360.0,253.0,2.4,10.8,474.0,542.52,439.44
2018,2,6,12,15,372.5,239.5,2.4,11.1,470.0,556.59,451.0
2018,2,6,12,30,385.0,226.0,2.4,11.4,466.0,587.02,474.22
2018,2,6,12,45,253.0,245.5,2.4,11.7,403.0,491.88,398.28
2018,2,6,13,0,121.0,265.0,2.4,12.0,340.0,387.65,313.85
2018,2,6,13,15,85.0,253.0,2.3,12.1,305.0,328.59,266.78
2018,2,6,13,30,49.0,241.0,2.2,12.2,270.0,285.71,231.62
2018,2,6,13,45,111.0,246.0,2.1,12.3,309.5,374.94,304.89
2018,2,6,14,0,173.0,251.0,2.0,12.4,349.0,446.5,362.43
2018,2,6,14,15,159.0,234.0,1.85,12.35,321.0,417.68,339.62
2018,2,6,14,30,145.0,217.0,1.7,12.3,293.0,387.72,316.41
2018,2,6,14,45,77.5,186.5,1.6,12.3,227.0,267.33,219.21
2018,2,6,15,0,10.0,156.0,1.5,12.3,161.0,152.32,123.22
2018,2,6,15,15,14.5,149.5,1.25,12.05,156.0,152.11,123.9
2018,2,6,15,30,19.0,143.0,1.0,11.8,151.0,152.18,124.47
2018,2,6,15,45,11.5,120.0,0.8,11.55,124.5,121.83,99.02
2018,2,6,16,0,4.0,97.0,0.6,11.3,98.0,91.63,73.42
2018,2,6,16,15,3.0,87.5,0.55,10.9,88.0,83.17,66.38
2018,2,6,16,30,2.0,78.0,0.5,10.5,78.0,75.27,59.57
2018,2,6,16,45,1.0,56.5,0.5,10.15,56.5,51.99,39.34
2018,2,6,17,0,0.0,35.0,0.5,9.8,35.0,28.94,19.17
2018,2,6,17,15,0.0,23.0,0.65,9.4,23.0,18.98,10.08
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,4.69,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.8,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.25,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.7,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.2,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.39,1.07
2018,2,7,8,45,0.0,11.5,4.7,10.25,11.5,9.45,2.6
2018,2,7,9,0,0.0,14.0,5.0,10.8,14.0,11.52,4.39
2018,2,7,9,15,0.0,17.0,5.2,11.2,17.0,14.0,6.52
2018,2,7,9,30,0.0,20.0,5.4,11.6,20.0,16.49,8.63
2018,2,7,9,45,0.0,22.5,5.6,12.05,22.5,18.56,10.37
2018,2,7,10,0,0.0,25.0,5.8,12.5,25.0,20.64,12.09
2018,2,7,10,15,0.0,25.5,5.9,12.8,25.5,21.07,12.39
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,21.49,12.7
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,23.57,14.41
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,25.66,16.12
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,27.32,17.48
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,28.99,18.84
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,33.16,22.31
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,37.32,25.77
2018,2,7,12,15,0.0,47.5,6.35,14.75,47.5,39.4,27.48
2018,2,7,12,30,0.0,50.0,6.3,14.9,50.0,41.49,29.21
2018,2,7,12,45,0.0,48.5,6.25,15.05,48.5,40.24,28.14
2018,2,7,13,0,0.0,47.0,6.2,15.2,47.0,38.99,27.09
2018,2,7,13,15,0.0,45.5,6.0,15.25,45.5,37.73,26.05
2018,2,7,13,30,0.0,44.0,5.8,15.3,44.0,36.48,25.02
2018,2,7,13,45,0.0,52.0,5.55,15.35,52.0,43.13,30.62
2018,2,7,14,0,0.0,60.0,5.3,15.4,60.0,49.78,36.24
2018,2,7,14,15,0.0,57.5,4.85,15.25,57.5,47.68,34.56
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,45.58,32.89
2018,2,7,14,45,0.0,54.5,3.95,15.0,54.5,45.15,32.62
2018,2,7,15,0,0.0,54.0,3.5,14.9,54.0,44.72,32.36
2018,2,7,15,15,7.0,75.0,3.3,14.7,78.0,68.95,53.33
2018,2,7,15,30,14.0,96.0,3.1,14.5,102.0,95.91,76.59
2018,2,7,15,45,7.0,80.5,2.9,14.3,83.5,74.64,58.45
2018,2,7,16,0,0.0,65.0,2.7,14.1,65.0,53.87,40.58
2018,2,7,16,15,0.0,39.5,2.75,13.8,39.5,32.62,22.46
2018,2,7,16,30,0.0,14.0,2.8,13.5,14.0,11.51,4.28
2018,2,7,16,45,0.0,11.5,2.85,13.2,11.5,9.45,2.46
2018,2,7,17,0,0.0,9.0,2.9,12.9,9.0,7.39,0.61
2018,2,7,17,15,5.5,7.0,3.0,12.45,7.5,9.96,2.72
2018,2,7,17,30,11.0,5.0,3.1,12.0,6.0,12.83,1.25
2018,2,7,17,45,11.0,3.5,3.25,11.55,4.0,10.15,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,21.5,7.5,2.15,-0.05,8.5,6.4,0.0
2018,2,8,7,30,43.0,15.0,2.5,0.4,17.0,12.8,0.0
2018,2,8,7,45,30.5,13.5,2.85,0.85,15.5,10.97,3.49
2018,2,8,8,0,18.0,12.0,3.2,1.3,14.0,10.35,3.79
2018,2,8,8,15,127.0,25.0,3.2,1.75,53.0,18.86,11.85
2018,2,8,8,30,236.0,38.0,3.2,2.2,92.0,28.67,21.12
2018,2,8,8,45,503.0,51.0,3.25,2.65,199.0,64.59,37.27
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,145.0,87.76
2018,2,8,9,15,805.0,67.0,3.15,3.5,353.0,205.86,138.47
2018,2,8,9,30,840.0,70.0,3.0,3.9,400.0,270.54,197.29
2018,2,8,9,45,862.0,72.0,2.8,4.25,441.0,333.82,256.65
2018,2,8,10,0,884.0,74.0,2.6,4.6,482.0,398.64,316.49
2018,2,8,10,15,900.5,75.5,2.45,5.0,517.5,461.54,373.17
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,524.2,427.53
2018,2,8,10,45,929.5,77.5,2.15,5.75,582.5,583.62,477.27
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,642.17,524.28
2018,2,8,11,15,949.5,79.5,1.9,6.4,634.0,697.44,567.27
2018,2,8,11,30,957.0,81.0,1.8,6.7,656.0,750.86,607.3
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.5,798.35,640.21
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,843.19,670.24
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,880.72,694.27
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,914.83,715.58
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,945.53,735.0
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,972.55,751.81
2018,2,8,13,15,958.0,81.5,1.4,8.55,673.0,993.22,765.44
2018,2,8,13,30,955.0,81.0,1.4,8.7,662.0,1009.95,776.61
2018,2,8,13,45,948.5,80.0,1.45,8.9,642.5,1018.74,783.38
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,1023.44,787.69
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,1020.52,785.82
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,1013.59,781.51
2018,2,8,14,45,908.5,74.5,1.4,9.25,535.0,997.89,772.35
2018,2,8,15,0,894.0,73.0,1.4,9.3,501.0,978.5,760.85
2018,2,8,15,15,874.5,70.5,1.25,9.15,461.0,960.08,748.05
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,927.55,725.35
2018,2,8,15,45,826.5,65.0,1.0,8.85,376.5,882.99,695.01
2018,2,8,16,0,798.0,62.0,0.9,8.7,332.0,836.11,662.46
2018,2,8,16,15,756.5,57.5,0.85,8.2,283.5,773.84,619.36
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,710.75,573.75
2018,2,8,16,45,646.5,47.5,0.7,7.15,186.0,623.94,507.11
2018,2,8,17,0,578.0,42.0,0.6,6.6,137.0,538.77,438.07
2018,2,8,17,15,461.0,34.0,0.6,6.35,93.5,429.44,344.27
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,307.48,177.13
2018,2,8,17,45,185.0,14.5,0.65,5.85,26.0,133.04,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.0,0.45,-0.75,15.0,8.54,0.0
2018,2,9,7,30,211.0,20.0,0.4,-0.2,30.0,16.92,0.0
2018,2,9,7,45,359.0,30.0,0.35,0.4,70.5,24.96,15.63
2018,2,9,8,0,507.0,40.0,0.3,1.0,111.0,33.01,24.63
2018,2,9,8,15,586.0,46.5,0.55,1.8,159.0,37.82,29.5
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,46.46,37.68
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,83.66,47.82
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,141.78,84.51
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,202.26,134.37
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,266.19,191.78
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.5,328.98,249.72
2018,2,9,10,0,874.0,72.0,2.3,7.8,479.0,393.38,308.35
2018,2,9,10,15,890.5,74.0,2.35,8.35,515.0,456.31,364.44
2018,2,9,10,30,907.0,76.0,2.4,8.9,551.0,518.93,418.45
2018,2,9,10,45,920.0,77.5,2.45,9.5,581.0,579.13,468.65
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,638.58,516.53
2018,2,9,11,15,940.5,79.5,2.5,10.45,632.5,692.45,558.92
2018,2,9,11,30,948.0,80.0,2.5,10.8,654.0,744.44,598.67
2018,2,9,11,45,952.5,81.0,2.5,11.15,668.0,792.67,632.72
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,838.31,664.1
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,878.01,691.29
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,914.52,716.08
2018,2,9,12,45,960.5,81.5,2.5,12.1,690.0,944.9,736.51
2018,2,9,13,0,960.0,81.0,2.5,12.3,687.0,971.63,754.44
2018,2,9,13,15,954.5,80.5,2.55,12.4,674.5,989.97,767.47
2018,2,9,13,30,949.0,80.0,2.6,12.5,662.0,1004.28,777.96
2018,2,9,13,45,904.0,89.5,2.65,12.6,630.5,988.91,768.18
2018,2,9,14,0,859.0,99.0,2.7,12.7,599.0,979.95,763.27
2018,2,9,14,15,881.5,89.0,2.65,12.6,582.5,997.64,776.59
2018,2,9,14,30,904.0,79.0,2.6,12.5,566.0,1000.1,779.22
2018,2,9,14,45,883.0,78.0,2.6,12.45,530.0,978.75,765.99
2018,2,9,15,0,862.0,77.0,2.6,12.4,494.0,964.78,758.2
2018,2,9,15,15,857.0,71.5,2.35,12.05,458.0,945.75,745.12
2018,2,9,15,30,852.0,66.0,2.1,11.7,422.0,923.08,729.32
2018,2,9,15,45,824.5,63.0,1.9,11.35,377.5,879.47,698.86
2018,2,9,16,0,797.0,60.0,1.7,11.0,333.0,833.54,666.23
2018,2,9,16,15,755.5,56.5,1.6,9.95,285.0,772.61,624.27
2018,2,9,16,30,714.0,53.0,1.5,8.9,237.0,710.82,579.69
2018,2,9,16,45,647.0,48.0,1.4,7.8,188.5,625.79,514.72
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,551.77,454.37
2018,2,9,17,15,458.5,35.0,1.35,6.3,96.0,429.14,349.58
2018,2,9,17,30,337.0,27.0,1.4,5.9,52.0,305.95,194.07
2018,2,9,17,45,181.5,15.5,1.45,5.5,27.5,131.76,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,1.0,2.5,1.05,6.6,2.5,2.13,0.0
2018,2,10,7,30,2.0,5.0,1.2,7.0,5.0,4.21,0.0
2018,2,10,7,45,1.0,10.0,1.4,7.45,10.0,8.22,1.26
2018,2,10,8,0,0.0,15.0,1.6,7.9,15.0,12.33,5.4
2018,2,10,8,15,0.0,20.0,1.75,8.25,20.0,16.46,9.33
2018,2,10,8,30,0.0,25.0,1.9,8.6,25.0,20.6,13.21
2018,2,10,8,45,0.0,25.5,2.05,9.0,25.5,21.01,12.81
2018,2,10,9,0,0.0,26.0,2.2,9.4,26.0,21.43,13.15
2018,2,10,9,15,0.0,28.5,2.15,9.75,28.5,23.51,14.91
2018,2,10,9,30,0.0,31.0,2.1,10.1,31.0,25.59,16.66
2018,2,10,9,45,0.0,30.5,2.0,10.45,30.5,25.19,16.23
2018,2,10,10,0,0.0,30.0,1.9,10.8,30.0,24.79,15.8
2018,2,10,10,15,0.0,57.5,1.95,11.1,57.5,47.65,35.35
2018,2,10,10,30,0.0,85.0,2.0,11.4,85.0,70.63,54.73
2018,2,10,10,45,0.0,87.5,2.05,11.7,87.5,72.73,56.31
2018,2,10,11,0,0.0,90.0,2.1,12.0,90.0,74.84,57.92
2018,2,10,11,15,0.0,103.5,2.2,12.25,103.5,86.35,67.42
2018,2,10,11,30,0.0,117.0,2.3,12.5,117.0,98.03,77.0
2018,2,10,11,45,0.0,119.0,2.4,12.75,119.0,99.85,78.36
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,101.7,79.77
2018,2,10,12,15,0.0,94.5,2.6,13.2,94.5,78.7,60.55
2018,2,10,12,30,0.0,68.0,2.7,13.4,68.0,56.51,41.98
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,87.88,68.16
2018,2,10,13,0,2.0,140.0,2.9,13.9,141.0,121.12,95.63
2018,2,10,13,15,1.0,116.0,2.9,14.0,116.5,98.71,77.05
2018,2,10,13,30,0.0,92.0,2.9,14.1,92.0,76.56,58.66
2018,2,10,13,45,0.0,83.5,2.85,14.2,83.5,69.43,52.77
2018,2,10,14,0,0.0,75.0,2.8,14.3,75.0,62.31,46.87
2018,2,10,14,15,0.0,94.0,2.75,14.35,94.0,78.41,60.42
2018,2,10,14,30,0.0,113.0,2.7,14.4,113.0,96.12,75.28
2018,2,10,14,45,0.0,97.5,2.6,14.5,97.5,81.96,63.56
2018,2,10,15,0,0.0,82.0,2.5,14.6,82.0,68.09,52.06
2018,2,10,15,15,0.0,69.0,2.3,14.5,69.0,57.22,43.04
2018,2,10,15,30,0.0,56.0,2.1,14.4,56.0,46.36,33.97
2018,2,10,15,45,0.0,41.5,1.85,14.35,41.5,34.3,23.78
2018,2,10,16,0,0.0,27.0,1.6,14.3,27.0,22.26,13.53
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,18.12,10.01
2018,2,10,16,30,0.0,17.0,1.4,13.4,17.0,13.99,6.45
2018,2,10,16,45,0.0,14.5,1.3,12.95,14.5,11.92,4.63
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,9.86,2.78
2018,2,10,17,15,0.0,9.5,1.4,12.65,9.5,7.8,0.84
2018,2,10,17,30,0.0,7.0,1.6,12.8,7.0,5.74,0.0
2018,2,10,17,45,0.0,3.5,1.8,12.95,3.5,2.99,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.13,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.38,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,5.06,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,5.74,0.0
2018,2,11,8,15,0.0,11.0,5.4,16.9,11.0,9.03,2.3
2018,2,11,8,30,0.0,15.0,5.4,17.0,15.0,12.33,5.29
2018,2,11,8,45,0.0,26.5,5.35,17.15,26.5,21.84,12.94
2018,2,11,9,0,0.0,38.0,5.3,17.3,38.0,31.38,21.03
2018,2,11,9,15,0.0,40.5,5.4,17.45,40.5,33.46,22.74
2018,2,11,9,30,0.0,43.0,5.5,17.6,43.0,35.55,24.42
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,32.65,21.9
2018,2,11,10,0,0.0,36.0,5.7,17.9,36.0,29.76,19.39
2018,2,11,10,15,0.0,53.0,5.75,18.05,53.0,43.9,31.15
2018,2,11,10,30,0.0,70.0,5.8,18.2,70.0,58.09,42.85
2018,2,11,10,45,4.0,109.0,5.8,18.3,111.5,93.05,71.67
2018,2,11,11,0,8.0,148.0,5.8,18.4,153.0,129.22,101.22
2018,2,11,11,15,17.5,173.5,5.75,18.55,184.5,158.37,124.93
2018,2,11,11,30,27.0,199.0,5.7,18.7,216.0,197.46,156.54
2018,2,11,11,45,16.0,183.5,5.65,18.85,193.5,168.73,132.91
2018,2,11,12,0,5.0,168.0,5.6,19.0,171.0,147.31,115.15
2018,2,11,12,15,3.5,152.0,5.5,19.05,154.0,132.19,102.82
2018,2,11,12,30,2.0,136.0,5.4,19.1,137.0,116.92,90.36
2018,2,11,12,45,1.0,127.0,5.3,19.15,127.5,108.22,83.25
2018,2,11,13,0,0.0,118.0,5.2,19.2,118.0,99.44,76.07
2018,2,11,13,15,0.0,126.5,5.1,19.15,126.5,107.22,82.46
2018,2,11,13,30,0.0,135.0,5.0,19.1,135.0,115.21,89.04
2018,2,11,13,45,0.0,127.5,4.9,19.1,127.5,108.58,83.73
2018,2,11,14,0,0.0,120.0,4.8,19.1,120.0,101.93,78.41
2018,2,11,14,15,0.0,104.0,4.85,19.1,104.0,87.46,66.68
2018,2,11,14,30,0.0,88.0,4.9,19.1,88.0,73.15,55.04
2018,2,11,14,45,0.0,92.0,4.9,19.1,92.0,76.84,58.22
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,80.86,61.68
2018,2,11,15,15,0.0,85.0,4.9,19.0,85.0,70.91,53.6
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,61.39,45.84
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,53.86,39.68
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,46.35,33.48
2018,2,11,16,15,0.0,56.0,4.75,18.5,56.0,46.36,33.55
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,46.42,33.6
