Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,1016.0,79.0,4.1,9.5,766.0,712.43,577.39
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.5,768.27,620.92
2018,3,4,11,30,1023.0,79.0,4.0,10.3,807.0,821.52,660.0
2018,3,4,11,45,1022.5,79.5,3.95,10.7,818.0,869.42,693.04
2018,3,4,12,0,1022.0,80.0,3.9,11.1,829.0,913.96,723.24
2018,3,4,12,15,1023.5,80.0,3.85,11.4,834.0,956.1,751.68
2018,3,4,12,30,1025.0,80.0,3.8,11.7,839.0,994.67,777.34
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.5,1027.79,799.03
2018,3,4,13,0,1023.0,81.0,3.7,12.3,832.0,1056.9,817.89
2018,3,4,13,15,1020.0,80.0,3.6,12.5,819.0,1078.24,831.3
2018,3,4,13,30,1017.0,79.0,3.5,12.7,806.0,1095.23,841.84
2018,3,4,13,45,1008.5,79.0,3.4,12.9,783.5,1103.58,846.62
2018,3,4,14,0,1000.0,79.0,3.3,13.1,761.0,1107.43,848.58
2018,3,4,14,15,990.0,78.5,3.25,13.15,731.0,1104.73,847.29
2018,3,4,14,30,980.0,78.0,3.2,13.2,701.0,1097.67,843.3
2018,3,4,14,45,968.5,76.5,3.1,13.25,664.5,1083.58,834.26
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,1065.39,822.65
2018,3,4,15,15,937.5,73.0,2.8,13.15,583.5,1034.71,802.18
2018,3,4,15,30,918.0,71.0,2.6,13.0,539.0,1000.54,779.37
2018,3,4,15,45,894.5,69.0,2.4,12.9,491.0,959.42,751.45
2018,3,4,16,0,871.0,67.0,2.2,12.8,443.0,915.69,721.44
2018,3,4,16,15,839.5,64.0,1.9,11.95,391.0,870.57,690.77
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,813.82,650.68
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,738.22,595.77
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,663.26,539.03
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,567.32,465.75
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,484.41,397.47
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,351.43,277.61
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,211.94,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,84.04,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,58.5,7.5,1.9,-0.45,10.0,6.4,0.0
2018,3,5,7,0,117.0,15.0,2.1,0.3,20.0,12.8,0.0
2018,3,5,7,15,221.0,29.5,2.2,1.1,55.5,22.91,13.82
2018,3,5,7,30,325.0,44.0,2.3,1.9,91.0,35.63,26.86
2018,3,5,7,45,472.0,49.5,2.35,2.7,148.5,39.49,30.91
2018,3,5,8,0,619.0,55.0,2.4,3.5,206.0,43.73,35.0
2018,3,5,8,15,636.0,67.0,2.4,4.15,252.5,52.13,42.77
2018,3,5,8,30,653.0,79.0,2.4,4.8,299.0,60.14,50.0
2018,3,5,8,45,620.0,96.5,2.45,5.45,331.5,113.45,72.26
2018,3,5,9,0,587.0,114.0,2.5,6.1,364.0,167.96,113.14
2018,3,5,9,15,515.5,147.0,2.4,6.5,384.0,219.79,160.79
2018,3,5,9,30,444.0,180.0,2.3,6.9,404.0,264.86,204.0
2018,3,5,9,45,495.0,182.5,2.25,7.3,451.5,317.51,249.21
2018,3,5,10,0,546.0,185.0,2.2,7.7,499.0,375.76,298.88
2018,3,5,10,15,731.0,139.0,2.1,8.05,586.5,461.67,368.89
2018,3,5,10,30,916.0,93.0,2.0,8.4,674.0,560.75,448.7
2018,3,5,10,45,800.5,137.5,1.9,8.7,661.5,592.27,474.43
2018,3,5,11,0,685.0,182.0,1.8,9.0,649.0,609.91,487.92
2018,3,5,11,15,600.0,220.5,1.65,9.3,638.5,623.92,497.3
2018,3,5,11,30,515.0,259.0,1.5,9.6,628.0,633.35,502.08
2018,3,5,11,45,598.5,231.5,1.35,9.85,667.5,700.7,551.8
2018,3,5,12,0,682.0,204.0,1.2,10.1,707.0,777.9,606.16
2018,3,5,12,15,774.5,170.0,1.1,10.3,744.5,853.81,657.91
2018,3,5,12,30,867.0,136.0,1.0,10.5,782.0,925.93,703.55
2018,3,5,12,45,793.5,163.5,0.95,10.7,752.5,924.41,700.08
2018,3,5,13,0,720.0,191.0,0.9,10.9,723.0,910.58,689.64
2018,3,5,13,15,673.5,204.5,0.75,10.95,696.0,900.88,680.74
2018,3,5,13,30,627.0,218.0,0.6,11.0,669.0,885.88,667.99
2018,3,5,13,45,536.5,238.0,0.5,11.1,616.5,824.03,623.6
2018,3,5,14,0,446.0,258.0,0.4,11.2,564.0,764.53,580.82
2018,3,5,14,15,620.5,191.5,0.35,11.25,599.0,882.11,664.78
2018,3,5,14,30,795.0,125.0,0.3,11.3,634.0,979.69,726.4
2018,3,5,14,45,817.5,115.5,0.2,11.3,614.5,991.53,731.43
2018,3,5,15,0,840.0,106.0,0.1,11.3,595.0,999.13,735.8
2018,3,5,15,15,739.5,121.0,0.25,11.25,529.5,917.14,687.34
2018,3,5,15,30,639.0,136.0,0.4,11.2,464.0,826.93,633.31
2018,3,5,15,45,694.5,112.5,0.5,11.2,439.5,840.82,648.02
2018,3,5,16,0,750.0,89.0,0.6,11.2,415.0,847.49,656.18
2018,3,5,16,15,744.5,79.5,0.65,10.55,371.0,804.34,630.32
2018,3,5,16,30,739.0,70.0,0.7,9.9,327.0,764.93,606.73
2018,3,5,16,45,700.0,64.0,0.75,9.25,276.5,698.93,562.24
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,640.07,520.63
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,545.17,448.91
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,454.91,375.69
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,326.85,261.37
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,193.83,17.79
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,75.1,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.28,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.46,0.0
2018,3,6,7,15,0.0,8.0,1.7,2.2,8.0,6.56,0.01
2018,3,6,7,30,0.0,13.0,1.7,2.5,13.0,10.68,4.13
2018,3,6,7,45,0.0,20.5,1.65,2.8,20.5,16.87,10.04
2018,3,6,8,0,0.0,28.0,1.6,3.1,28.0,23.08,15.92
2018,3,6,8,15,0.0,34.0,1.65,3.4,34.0,28.06,20.58
2018,3,6,8,30,0.0,40.0,1.7,3.7,40.0,33.04,25.16
2018,3,6,8,45,0.0,39.5,1.75,4.0,39.5,32.64,23.42
2018,3,6,9,0,0.0,39.0,1.8,4.3,39.0,32.23,22.95
2018,3,6,9,15,0.0,55.0,1.8,4.45,55.0,45.55,34.57
2018,3,6,9,30,0.0,71.0,1.8,4.6,71.0,58.91,46.09
2018,3,6,9,45,2.0,110.5,1.8,4.7,111.5,92.16,74.64
2018,3,6,10,0,4.0,150.0,1.8,4.8,152.0,125.54,102.88
2018,3,6,10,15,4.0,155.5,1.85,4.85,158.0,130.82,107.07
2018,3,6,10,30,4.0,161.0,1.9,4.9,164.0,136.1,111.32
2018,3,6,10,45,4.0,154.0,1.9,4.9,157.0,130.87,106.73
2018,3,6,11,0,4.0,147.0,1.9,4.9,150.0,125.48,102.05
2018,3,6,11,15,2.0,108.0,1.9,4.95,109.5,91.49,73.11
2018,3,6,11,30,0.0,69.0,1.9,5.0,69.0,57.43,43.94
2018,3,6,11,45,0.0,68.5,1.85,5.05,68.5,57.03,43.58
2018,3,6,12,0,0.0,68.0,1.8,5.1,68.0,56.62,43.19
2018,3,6,12,15,0.0,71.0,1.6,5.05,71.0,59.14,45.34
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,61.65,47.5
2018,3,6,12,45,0.0,74.5,1.25,4.95,74.5,62.07,47.86
2018,3,6,13,0,0.0,75.0,1.1,4.9,75.0,62.48,48.24
2018,3,6,13,15,0.0,66.5,0.95,4.85,66.5,55.36,42.19
2018,3,6,13,30,0.0,58.0,0.8,4.8,58.0,48.24,36.14
2018,3,6,13,45,0.0,60.0,0.65,4.75,60.0,49.9,37.63
2018,3,6,14,0,0.0,62.0,0.5,4.7,62.0,51.55,39.12
2018,3,6,14,15,0.0,58.0,0.4,4.7,58.0,48.19,36.29
2018,3,6,14,30,0.0,54.0,0.3,4.7,54.0,44.83,33.48
2018,3,6,14,45,0.0,47.5,0.2,4.7,47.5,39.4,28.85
2018,3,6,15,0,0.0,41.0,0.1,4.7,41.0,33.97,24.23
2018,3,6,15,15,0.0,48.5,0.15,4.65,48.5,40.19,29.75
2018,3,6,15,30,0.0,56.0,0.2,4.6,56.0,46.41,35.27
2018,3,6,15,45,0.0,49.0,0.25,4.55,49.0,40.56,30.24
2018,3,6,16,0,0.0,42.0,0.3,4.5,42.0,34.73,25.2
2018,3,6,16,15,0.0,36.0,0.35,4.4,36.0,29.73,20.87
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,24.75,16.5
2018,3,6,16,45,0.0,23.5,0.5,4.25,23.5,19.36,11.71
2018,3,6,17,0,0.0,17.0,0.6,4.2,17.0,13.99,6.88
2018,3,6,17,15,0.0,13.5,0.65,4.05,13.5,11.1,4.23
2018,3,6,17,30,0.0,10.0,0.7,3.9,10.0,8.21,1.56
2018,3,6,17,45,0.0,6.5,0.75,3.75,6.5,5.33,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.6,3.0,2.46,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.6,1.5,1.28,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.25,3.5,2.99,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.5,7.0,5.9,0.0
2018,3,7,7,15,2.0,12.5,1.5,3.8,12.5,10.28,3.29
2018,3,7,7,30,0.0,18.0,1.7,4.1,18.0,14.81,7.86
2018,3,7,7,45,0.0,21.5,1.95,4.45,21.5,17.7,10.72
2018,3,7,8,0,0.0,25.0,2.2,4.8,25.0,20.6,13.48
2018,3,7,8,15,0.0,39.0,2.5,5.25,39.0,32.21,24.23
2018,3,7,8,30,0.0,53.0,2.8,5.7,53.0,43.85,34.87
2018,3,7,8,45,19.5,91.0,3.05,6.15,99.5,74.71,59.32
2018,3,7,9,0,39.0,129.0,3.3,6.6,146.0,108.02,86.7
2018,3,7,9,15,32.0,142.0,3.6,7.1,157.0,120.81,97.61
2018,3,7,9,30,25.0,155.0,3.9,7.6,168.0,132.84,107.89
2018,3,7,9,45,117.5,155.0,4.25,8.05,223.0,168.38,135.58
2018,3,7,10,0,210.0,155.0,4.6,8.5,278.0,216.16,175.0
2018,3,7,10,15,439.5,160.0,4.65,8.8,437.0,345.49,281.46
2018,3,7,10,30,669.0,165.0,4.7,9.1,596.0,501.88,408.93
2018,3,7,10,45,680.5,168.5,4.8,9.4,623.0,554.34,452.77
2018,3,7,11,0,692.0,172.0,4.9,9.7,650.0,606.51,495.71
2018,3,7,11,15,560.5,190.0,4.9,9.8,584.5,575.21,471.41
2018,3,7,11,30,429.0,208.0,4.9,9.9,519.0,524.31,430.79
2018,3,7,11,45,490.0,216.5,4.9,10.0,577.5,604.0,494.66
2018,3,7,12,0,551.0,225.0,4.9,10.1,636.0,687.58,559.94
2018,3,7,12,15,687.0,188.5,4.95,10.2,704.0,799.81,647.94
2018,3,7,12,30,823.0,152.0,5.0,10.3,772.0,905.06,726.2
2018,3,7,12,45,866.0,137.0,5.05,10.35,786.5,957.99,764.61
2018,3,7,13,0,909.0,122.0,5.1,10.4,801.0,997.56,793.49
2018,3,7,13,15,942.0,108.5,5.15,10.35,802.5,1038.1,823.44
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,1075.27,851.02
2018,3,7,13,45,970.0,93.5,5.25,10.25,783.0,1084.83,859.02
2018,3,7,14,0,965.0,92.0,5.3,10.2,762.0,1090.08,864.35
2018,3,7,14,15,957.5,90.5,5.25,10.0,733.0,1088.51,864.63
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,1082.68,862.1
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,1068.42,853.72
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,1050.12,842.62
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,1023.49,825.43
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,993.34,805.7
2018,3,7,15,45,881.0,76.0,4.75,8.55,501.0,966.98,788.15
2018,3,7,16,0,863.0,73.0,4.6,8.3,455.0,926.64,759.98
2018,3,7,16,15,831.5,70.0,4.3,7.75,403.0,871.36,719.79
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,814.46,677.72
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,741.44,622.25
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,668.71,564.85
2018,3,7,17,15,629.0,52.0,3.05,5.45,188.5,580.28,492.21
2018,3,7,17,30,552.0,46.0,2.7,4.7,135.0,489.38,413.71
2018,3,7,17,45,410.5,36.0,2.35,3.9,88.5,356.25,292.62
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,220.91,81.38
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,86.59,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.5,1.95,-1.2,6.0,4.69,0.0
2018,3,8,7,0,9.0,11.0,2.2,-0.4,12.0,9.3,0.0
2018,3,8,7,15,4.5,26.0,2.3,0.35,26.5,21.5,13.42
2018,3,8,7,30,0.0,41.0,2.4,1.1,41.0,33.56,25.27
2018,3,8,7,45,3.5,63.0,2.5,1.8,64.0,50.51,41.33
2018,3,8,8,0,7.0,85.0,2.6,2.5,87.0,67.18,56.91
2018,3,8,8,15,43.0,113.5,2.65,2.95,128.5,85.7,73.95
2018,3,8,8,30,79.0,142.0,2.7,3.4,170.0,104.97,91.34
2018,3,8,8,45,283.5,141.0,2.8,3.85,262.5,123.56,92.8
2018,3,8,9,0,488.0,140.0,2.9,4.3,355.0,173.32,122.86
2018,3,8,9,15,666.0,118.5,2.9,4.5,445.5,232.19,166.22
2018,3,8,9,30,844.0,97.0,2.9,4.7,536.0,312.98,232.59
2018,3,8,9,45,799.5,113.5,2.95,4.9,555.5,369.21,287.2
2018,3,8,10,0,755.0,130.0,3.0,5.1,575.0,416.9,333.1
2018,3,8,10,15,541.5,176.0,3.05,5.3,505.0,406.0,330.93
2018,3,8,10,30,328.0,222.0,3.1,5.5,435.0,366.47,301.9
2018,3,8,10,45,378.0,240.0,3.15,5.75,495.5,441.22,363.54
2018,3,8,11,0,428.0,258.0,3.2,6.0,556.0,514.91,422.85
2018,3,8,11,15,284.0,281.5,3.3,6.1,481.5,457.81,376.58
2018,3,8,11,30,140.0,305.0,3.4,6.2,407.0,384.25,315.83
2018,3,8,11,45,113.0,303.5,3.5,6.3,387.0,372.88,306.52
2018,3,8,12,0,86.0,302.0,3.6,6.4,367.0,345.01,283.57
2018,3,8,12,15,49.0,256.0,3.65,6.55,293.0,275.03,225.97
2018,3,8,12,30,12.0,210.0,3.7,6.7,219.0,190.92,155.73
2018,3,8,12,45,9.5,196.5,3.75,6.85,203.5,177.36,144.53
2018,3,8,13,0,7.0,183.0,3.8,7.0,188.0,163.52,132.94
2018,3,8,13,15,35.5,230.5,3.9,7.05,256.5,250.16,205.87
2018,3,8,13,30,64.0,278.0,4.0,7.1,325.0,330.27,272.15
2018,3,8,13,45,163.0,271.5,4.05,7.15,386.5,446.15,369.09
2018,3,8,14,0,262.0,265.0,4.1,7.2,448.0,565.36,466.3
2018,3,8,14,15,299.0,261.0,4.1,7.2,462.0,603.89,497.58
2018,3,8,14,30,336.0,257.0,4.1,7.2,476.0,641.3,528.32
2018,3,8,14,45,214.0,222.0,4.1,7.15,359.0,479.29,399.06
2018,3,8,15,0,92.0,187.0,4.1,7.1,242.0,295.31,247.46
2018,3,8,15,15,77.0,189.5,4.05,7.0,233.5,265.11,222.97
2018,3,8,15,30,62.0,192.0,4.0,6.9,225.0,255.77,215.16
2018,3,8,15,45,102.5,182.5,3.95,6.8,231.0,305.91,259.28
2018,3,8,16,0,143.0,173.0,3.9,6.7,237.0,334.03,284.86
2018,3,8,16,15,91.5,136.0,3.7,6.35,175.0,239.92,205.1
2018,3,8,16,30,40.0,99.0,3.5,6.0,113.0,132.6,112.09
2018,3,8,16,45,48.5,88.0,3.25,5.65,102.5,128.46,109.22
2018,3,8,17,0,57.0,77.0,3.0,5.3,92.0,123.83,105.45
2018,3,8,17,15,88.0,61.0,2.95,4.85,78.5,141.61,121.38
2018,3,8,17,30,119.0,45.0,2.9,4.4,65.0,155.59,132.52
2018,3,8,17,45,87.5,32.0,2.9,3.9,44.0,115.04,93.32
2018,3,8,18,0,56.0,19.0,2.9,3.4,23.0,70.33,28.95
2018,3,8,18,15,28.0,9.5,2.9,3.4,11.5,23.8,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,133.5,12.5,2.05,-1.9,21.0,10.67,0.0
2018,3,9,7,0,267.0,25.0,2.3,-1.2,42.0,21.14,4.08
2018,3,9,7,15,407.5,35.5,2.55,-0.55,89.0,29.44,20.74
2018,3,9,7,30,548.0,46.0,2.8,0.1,136.0,37.75,29.3
2018,3,9,7,45,624.0,53.0,3.0,0.75,190.0,42.79,34.36
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,52.13,43.18
2018,3,9,8,15,746.5,65.0,3.25,1.8,298.5,55.65,46.42
2018,3,9,8,30,793.0,70.0,3.3,2.2,353.0,59.16,49.54
2018,3,9,8,45,822.0,73.5,3.35,2.65,404.5,117.69,68.29
2018,3,9,9,0,851.0,77.0,3.4,3.1,456.0,182.04,114.19
2018,3,9,9,15,874.0,79.5,3.4,3.5,504.5,247.64,171.28
2018,3,9,9,30,897.0,82.0,3.4,3.9,553.0,318.42,236.41
2018,3,9,9,45,914.0,84.0,3.4,4.3,596.5,384.95,298.59
2018,3,9,10,0,931.0,86.0,3.4,4.7,640.0,452.2,360.21
2018,3,9,10,15,942.5,88.0,3.4,5.1,676.5,517.37,418.39
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,582.05,474.12
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,643.75,525.68
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,704.03,574.4
2018,3,9,11,15,975.0,94.0,3.4,6.55,793.5,759.11,617.64
2018,3,9,11,30,979.0,95.0,3.4,6.9,814.0,811.77,657.01
2018,3,9,11,45,980.0,95.5,3.4,7.25,825.5,859.0,690.11
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,903.1,720.61
2018,3,9,12,15,982.0,96.0,3.45,7.85,841.5,943.39,748.71
2018,3,9,12,30,983.0,96.0,3.5,8.1,846.0,980.2,774.22
2018,3,9,12,45,980.5,96.0,3.55,8.4,840.5,1010.16,794.71
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,1036.16,812.48
2018,3,9,13,15,974.0,95.0,3.65,8.9,821.5,1055.54,826.04
2018,3,9,13,30,970.0,94.0,3.7,9.1,808.0,1070.7,836.85
2018,3,9,13,45,963.0,93.5,3.75,9.3,786.0,1079.2,843.23
2018,3,9,14,0,956.0,93.0,3.8,9.5,764.0,1083.4,846.87
2018,3,9,14,15,945.0,91.5,3.8,9.6,733.5,1078.1,844.04
2018,3,9,14,30,934.0,90.0,3.8,9.7,703.0,1068.56,838.53
2018,3,9,14,45,921.0,89.0,3.8,9.75,667.0,1053.53,829.51
2018,3,9,15,0,908.0,88.0,3.8,9.8,631.0,1034.61,817.94
2018,3,9,15,15,889.5,86.0,3.7,9.7,587.5,1005.29,798.77
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,983.75,785.26
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,940.57,756.0
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,894.79,724.65
2018,3,9,16,15,789.0,74.0,3.0,8.8,395.5,837.79,683.71
2018,3,9,16,30,756.0,70.0,2.6,8.2,344.0,779.44,640.83
2018,3,9,16,45,684.0,65.5,2.25,7.55,284.5,692.75,575.33
2018,3,9,17,0,612.0,61.0,1.9,6.9,225.0,603.6,505.67
2018,3,9,17,15,521.5,54.0,1.8,6.0,172.5,500.68,423.6
2018,3,9,17,30,431.0,47.0,1.7,5.1,120.0,403.77,341.71
2018,3,9,17,45,330.0,37.5,1.6,4.25,81.5,303.85,250.92
2018,3,9,18,0,229.0,28.0,1.5,3.4,43.0,200.72,106.55
2018,3,9,18,15,119.5,15.0,1.5,3.4,22.5,79.68,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.4,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.05,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,2.0,6.0,1.0,1.75,6.0,5.12,0.0
2018,3,10,7,0,2.0,11.0,1.0,2.1,11.0,9.05,0.0
2018,3,10,7,15,1.0,19.5,1.1,2.45,19.5,16.07,8.74
2018,3,10,7,30,0.0,28.0,1.2,2.8,28.0,23.1,15.64
2018,3,10,7,45,0.0,41.5,1.35,3.15,41.5,34.3,26.26
2018,3,10,8,0,0.0,55.0,1.5,3.5,55.0,45.54,36.78
2018,3,10,8,15,0.5,78.5,1.4,4.0,78.5,63.86,53.63
2018,3,10,8,30,1.0,102.0,1.3,4.5,102.0,81.67,69.7
2018,3,10,8,45,5.5,124.0,1.2,4.95,126.5,99.48,81.48
2018,3,10,9,0,10.0,146.0,1.1,5.4,151.0,118.27,96.91
2018,3,10,9,15,7.5,150.0,1.15,6.2,154.0,122.96,100.42
2018,3,10,9,30,5.0,154.0,1.2,7.0,157.0,127.03,103.4
2018,3,10,9,45,8.5,175.0,1.25,7.75,180.0,146.1,118.77
2018,3,10,10,0,12.0,196.0,1.3,8.5,203.0,165.91,134.57
2018,3,10,10,15,23.0,228.0,1.4,9.15,242.5,198.87,161.02
2018,3,10,10,30,34.0,260.0,1.5,9.8,282.0,237.56,191.8
2018,3,10,10,45,60.5,286.0,1.6,10.45,327.5,279.89,225.26
2018,3,10,11,0,87.0,312.0,1.7,11.1,373.0,325.88,261.29
2018,3,10,11,15,68.0,295.0,1.9,11.55,343.5,305.51,244.73
2018,3,10,11,30,49.0,278.0,2.1,12.0,314.0,282.3,225.97
2018,3,10,11,45,38.0,279.0,2.3,12.5,307.5,279.53,223.3
2018,3,10,12,0,27.0,280.0,2.5,13.0,301.0,275.64,219.62
2018,3,10,12,15,89.0,325.0,2.65,13.3,393.5,375.9,299.87
2018,3,10,12,30,151.0,370.0,2.8,13.6,486.0,499.05,395.12
2018,3,10,12,45,119.0,360.0,2.9,13.9,451.0,469.43,371.12
2018,3,10,13,0,87.0,350.0,3.0,14.2,416.0,418.37,331.45
2018,3,10,13,15,92.0,346.5,3.1,14.35,415.5,425.38,337.5
2018,3,10,13,30,97.0,343.0,3.2,14.5,415.0,432.27,343.26
2018,3,10,13,45,88.5,328.0,3.3,14.65,392.0,412.66,328.3
2018,3,10,14,0,80.0,313.0,3.4,14.8,369.0,392.2,312.73
2018,3,10,14,15,96.0,307.5,3.35,14.75,372.5,406.84,325.32
2018,3,10,14,30,112.0,302.0,3.3,14.7,376.0,421.45,337.81
2018,3,10,14,45,183.5,283.5,3.25,14.65,397.0,498.44,400.33
2018,3,10,15,0,255.0,265.0,3.2,14.6,418.0,573.8,460.41
2018,3,10,15,15,249.5,248.5,2.95,14.3,390.0,549.77,442.7
2018,3,10,15,30,244.0,232.0,2.7,14.0,362.0,524.54,424.54
2018,3,10,15,45,172.5,201.5,2.5,13.7,289.5,396.16,324.45
2018,3,10,16,0,101.0,171.0,2.3,13.4,217.0,291.01,239.78
2018,3,10,16,15,50.5,125.0,2.0,12.85,148.0,170.71,140.75
2018,3,10,16,30,0.0,79.0,1.7,12.3,79.0,66.75,51.75
2018,3,10,16,45,0.0,65.0,1.4,11.75,65.0,54.01,41.13
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,42.2,31.03
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,33.05,23.04
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,23.93,14.93
2018,3,10,17,45,1.0,21.0,1.1,10.1,21.0,17.97,9.44
2018,3,10,18,0,2.0,13.0,1.1,9.7,13.0,11.93,1.55
2018,3,10,18,15,2.0,7.0,1.1,9.7,7.0,7.09,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.5,3.2,5.85,7.5,6.4,0.0
2018,3,11,7,0,1.0,14.0,3.3,5.8,14.0,11.53,1.99
2018,3,11,7,15,0.5,25.0,3.3,5.8,25.0,20.63,12.66
2018,3,11,7,30,0.0,36.0,3.3,5.8,36.0,29.75,21.46
2018,3,11,7,45,0.0,41.5,3.35,5.8,41.5,34.3,25.94
2018,3,11,8,0,0.0,47.0,3.4,5.8,47.0,38.86,30.27
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,37.61,29.12
2018,3,11,8,30,0.0,44.0,3.5,5.8,44.0,36.37,27.93
2018,3,11,8,45,0.0,51.0,3.55,5.85,51.0,42.2,31.56
2018,3,11,9,0,0.0,58.0,3.6,5.9,58.0,48.04,36.56
2018,3,11,9,15,0.0,71.5,3.65,5.9,71.5,59.32,46.25
2018,3,11,9,30,0.0,85.0,3.7,5.9,85.0,70.63,55.88
2018,3,11,9,45,0.0,93.5,3.7,5.95,93.5,77.71,61.8
2018,3,11,10,0,0.0,102.0,3.7,6.0,102.0,84.77,67.67
2018,3,11,10,15,0.0,104.0,3.7,6.05,104.0,86.52,68.99
2018,3,11,10,30,0.0,106.0,3.7,6.1,106.0,88.26,70.32
2018,3,11,10,45,0.0,94.0,3.65,6.1,94.0,78.31,61.71
2018,3,11,11,0,0.0,82.0,3.6,6.1,82.0,68.29,53.07
2018,3,11,11,15,0.0,95.5,3.6,6.15,95.5,79.64,62.66
2018,3,11,11,30,0.0,109.0,3.6,6.2,109.0,91.08,72.28
2018,3,11,11,45,0.5,111.5,3.55,6.25,112.0,93.66,74.4
2018,3,11,12,0,1.0,114.0,3.5,6.3,115.0,96.3,76.59
2018,3,11,12,15,1.5,137.0,3.5,6.35,138.5,116.66,93.72
2018,3,11,12,30,2.0,160.0,3.5,6.4,162.0,137.42,111.1
2018,3,11,12,45,1.0,133.5,3.45,6.45,134.5,113.53,90.99
2018,3,11,13,0,0.0,107.0,3.4,6.5,107.0,89.66,70.86
2018,3,11,13,15,0.0,91.0,3.35,6.5,91.0,75.9,59.27
2018,3,11,13,30,0.0,75.0,3.3,6.5,75.0,62.48,47.91
2018,3,11,13,45,0.0,77.5,3.25,6.5,77.5,64.55,49.74
2018,3,11,14,0,0.0,80.0,3.2,6.5,80.0,66.62,51.57
2018,3,11,14,15,0.0,72.5,3.15,6.45,72.5,60.32,46.28
2018,3,11,14,30,0.0,65.0,3.1,6.4,65.0,54.03,40.98
2018,3,11,14,45,0.0,59.5,3.05,6.35,59.5,49.41,37.11
2018,3,11,15,0,0.0,54.0,3.0,6.3,54.0,44.8,33.24
2018,3,11,15,15,0.0,51.5,2.9,6.15,51.5,42.7,31.53
2018,3,11,15,30,0.0,49.0,2.8,6.0,49.0,40.59,29.82
2018,3,11,15,45,0.0,40.0,2.7,5.9,40.0,33.09,23.39
2018,3,11,16,0,0.0,31.0,2.6,5.8,31.0,25.61,16.92
2018,3,11,16,15,0.0,25.5,2.55,5.7,25.5,21.04,12.96
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,16.48,8.98
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,14.0,6.8
2018,3,11,17,0,0.0,14.0,2.4,5.4,14.0,11.51,4.59
2018,3,11,17,15,0.0,11.5,2.45,5.3,11.5,9.45,2.72
2018,3,11,17,30,0.0,9.0,2.5,5.2,9.0,7.39,0.82
2018,3,11,17,45,0.0,7.0,2.5,5.15,7.0,5.74,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.1,0.0
2018,3,11,18,15,0.0,2.5,2.5,5.1,2.5,2.13,0.0
2018,3,11,18,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.28,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.51,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.74,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,7.39,1.28
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,9.04,2.86
2018,3,12,8,15,0.0,17.5,4.1,1.05,17.5,14.41,7.91
2018,3,12,8,30,0.0,24.0,4.2,1.1,24.0,19.79,12.94
2018,3,12,8,45,0.0,23.0,4.25,1.1,23.0,18.97,11.38
2018,3,12,9,0,0.0,22.0,4.3,1.1,22.0,18.16,10.6
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,31.85,22.74
2018,3,12,9,30,0.0,55.0,4.4,1.2,55.0,45.59,34.81
2018,3,12,9,45,0.0,71.5,4.45,1.25,71.5,59.37,46.81
2018,3,12,10,0,0.0,88.0,4.5,1.3,88.0,73.2,58.77
2018,3,12,10,15,0.0,72.5,4.5,1.35,72.5,60.27,47.32
2018,3,12,10,30,0.0,57.0,4.5,1.4,57.0,47.36,35.94
2018,3,12,10,45,0.5,88.0,4.55,1.5,88.5,73.58,58.7
2018,3,12,11,0,1.0,119.0,4.6,1.6,120.0,99.97,81.4
2018,3,12,11,15,0.5,112.5,4.6,1.65,113.0,94.31,76.38
2018,3,12,11,30,0.0,106.0,4.6,1.7,106.0,88.55,71.31
2018,3,12,11,45,0.0,85.0,4.6,1.8,85.0,70.88,55.99
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,53.31,40.76
2018,3,12,12,15,0.0,68.5,4.6,1.95,68.5,57.08,44.01
2018,3,12,12,30,0.0,73.0,4.6,2.0,73.0,60.85,47.25
2018,3,12,12,45,0.0,76.0,4.6,2.05,76.0,63.36,49.41
2018,3,12,13,0,0.0,79.0,4.6,2.1,79.0,65.86,51.58
2018,3,12,13,15,0.0,79.0,4.55,2.15,79.0,65.85,51.59
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,65.83,51.61
2018,3,12,13,45,0.0,75.5,4.45,2.2,75.5,62.88,49.11
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,59.93,46.62
2018,3,12,14,15,0.0,62.5,4.25,2.25,62.5,51.97,39.77
2018,3,12,14,30,0.0,53.0,4.1,2.3,53.0,44.02,32.91
2018,3,12,14,45,0.0,54.5,4.0,2.3,54.5,45.25,34.06
2018,3,12,15,0,0.0,56.0,3.9,2.3,56.0,46.47,35.22
2018,3,12,15,15,0.0,76.0,3.7,2.35,76.0,63.13,49.91
2018,3,12,15,30,0.0,96.0,3.5,2.4,96.0,80.37,65.13
2018,3,12,15,45,0.0,80.5,3.3,2.45,80.5,66.85,53.44
2018,3,12,16,0,0.0,65.0,3.1,2.5,65.0,53.88,42.19
2018,3,12,16,15,0.0,47.5,2.85,2.55,47.5,39.29,29.4
2018,3,12,16,30,0.0,30.0,2.6,2.6,30.0,24.75,16.52
2018,3,12,16,45,0.0,21.5,2.4,2.6,21.5,17.71,10.26
2018,3,12,17,0,0.0,13.0,2.2,2.6,13.0,10.69,3.95
2018,3,12,17,15,0.0,10.5,2.1,2.3,10.5,8.63,2.08
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,6.57,0.18
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,4.92,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,8.5,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,17.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,125.0,17.5,2.4,-0.7,27.0,14.94,0.0
2018,3,13,7,0,233.0,32.0,2.6,0.0,51.0,24.88,13.92
2018,3,13,7,15,390.0,45.0,2.8,0.6,104.5,37.23,28.22
2018,3,13,7,30,547.0,58.0,3.0,1.2,158.0,47.5,38.37
2018,3,13,7,45,628.0,65.5,3.2,1.75,216.0,52.57,43.41
2018,3,13,8,0,709.0,73.0,3.4,2.3,274.0,57.71,48.23
2018,3,13,8,15,751.0,80.5,3.5,2.65,330.5,62.46,52.56
2018,3,13,8,30,793.0,88.0,3.6,3.0,387.0,69.17,58.56
2018,3,13,8,45,821.5,93.5,3.65,3.35,440.5,132.46,79.64
2018,3,13,9,0,850.0,99.0,3.7,3.7,494.0,204.14,132.66
2018,3,13,9,15,826.0,110.0,3.7,4.05,526.0,262.86,185.98
2018,3,13,9,30,802.0,121.0,3.7,4.4,558.0,322.84,243.15
2018,3,13,9,45,754.5,132.5,3.7,4.75,568.0,371.58,291.25
2018,3,13,10,0,707.0,144.0,3.7,5.1,578.0,413.62,332.09
2018,3,13,10,15,807.0,136.0,3.75,5.4,658.0,501.65,406.83
2018,3,13,10,30,907.0,128.0,3.8,5.7,738.0,597.52,486.32
2018,3,13,10,45,927.0,131.0,3.8,6.05,776.5,666.3,542.69
2018,3,13,11,0,947.0,134.0,3.8,6.4,815.0,735.07,597.4
2018,3,13,11,15,943.5,137.0,3.8,6.65,831.5,787.44,638.33
2018,3,13,11,30,940.0,140.0,3.8,6.9,848.0,836.78,675.96
2018,3,13,11,45,915.5,148.5,3.85,7.15,847.0,871.95,701.45
2018,3,13,12,0,891.0,157.0,3.9,7.4,846.0,902.09,722.53
2018,3,13,12,15,887.0,154.0,3.9,7.55,843.0,933.64,744.61
2018,3,13,12,30,883.0,151.0,3.9,7.7,840.0,961.45,763.94
2018,3,13,12,45,886.5,147.5,3.95,7.85,836.0,991.81,785.45
2018,3,13,13,0,890.0,144.0,4.0,8.0,832.0,1018.63,804.46
2018,3,13,13,15,918.5,143.5,4.0,8.05,843.5,1069.16,840.19
2018,3,13,13,30,947.0,143.0,4.0,8.1,855.0,1116.88,873.55
2018,3,13,13,45,922.5,140.0,4.0,8.2,818.5,1105.56,865.75
2018,3,13,14,0,898.0,137.0,4.0,8.3,782.0,1089.43,855.3
2018,3,13,14,15,886.5,130.5,3.95,8.25,746.5,1078.09,848.46
2018,3,13,14,30,875.0,124.0,3.9,8.2,711.0,1062.42,838.7
2018,3,13,14,45,884.0,123.0,3.85,8.15,690.0,1069.71,845.36
2018,3,13,15,0,893.0,122.0,3.8,8.1,669.0,1072.77,849.04
2018,3,13,15,15,877.0,119.5,3.7,8.0,626.5,1044.89,830.79
2018,3,13,15,30,861.0,117.0,3.6,7.9,584.0,1013.32,810.2
2018,3,13,15,45,825.0,113.0,3.5,7.75,529.0,965.88,778.19
2018,3,13,16,0,789.0,109.0,3.4,7.6,474.0,908.35,738.47
2018,3,13,16,15,665.5,112.0,3.0,7.15,396.0,778.01,642.0
2018,3,13,16,30,542.0,115.0,2.6,6.7,318.0,644.94,540.77
2018,3,13,16,45,448.0,106.0,2.2,6.3,257.0,537.27,455.95
2018,3,13,17,0,354.0,97.0,1.8,5.9,196.0,435.17,371.57
2018,3,13,17,15,333.0,81.0,1.65,5.15,159.0,385.82,330.53
2018,3,13,17,30,312.0,65.0,1.5,4.4,122.0,337.42,287.63
2018,3,13,17,45,186.5,46.5,1.3,3.65,77.5,217.83,181.51
2018,3,13,18,0,61.0,28.0,1.1,2.9,33.0,81.03,53.92
2018,3,13,18,15,33.0,14.5,1.1,2.9,17.0,30.73,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.45,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.0,3.0,0.0,0.0
2018,3,14,6,45,57.5,17.0,2.15,-1.55,21.5,14.51,0.0
2018,3,14,7,0,102.0,31.0,2.4,-1.1,40.0,24.16,14.22
2018,3,14,7,15,224.0,46.0,2.7,-0.6,83.0,35.06,26.49
2018,3,14,7,30,346.0,61.0,3.0,-0.1,126.0,46.23,37.45
2018,3,14,7,45,500.5,66.5,3.35,0.4,193.5,52.34,43.45
2018,3,14,8,0,655.0,72.0,3.7,0.9,261.0,56.3,47.19
2018,3,14,8,15,721.5,75.0,3.85,1.15,320.0,57.84,48.55
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,68.06,57.87
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,128.73,76.56
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,193.62,124.28
2018,3,14,9,15,863.5,89.5,4.5,2.15,530.0,259.16,183.03
2018,3,14,9,30,872.0,95.0,4.6,2.3,574.0,325.13,245.51
2018,3,14,9,45,669.5,132.0,4.65,2.45,516.0,342.97,273.05
2018,3,14,10,0,467.0,169.0,4.7,2.6,458.0,335.49,275.26
2018,3,14,10,15,538.0,179.5,4.8,2.75,530.0,410.4,340.28
2018,3,14,10,30,609.0,190.0,4.9,2.9,602.0,496.55,413.53
2018,3,14,10,45,656.5,190.0,4.95,3.05,650.5,563.87,470.54
2018,3,14,11,0,704.0,190.0,5.0,3.2,699.0,634.75,529.43
2018,3,14,11,15,565.5,234.0,5.0,3.3,650.0,617.13,514.85
2018,3,14,11,30,427.0,278.0,5.0,3.4,601.0,589.34,491.16
2018,3,14,11,45,407.5,289.0,5.05,3.55,601.5,610.3,507.96
2018,3,14,12,0,388.0,300.0,5.1,3.7,602.0,628.41,522.02
2018,3,14,12,15,468.5,282.0,5.15,3.8,648.5,701.75,581.88
2018,3,14,12,30,549.0,264.0,5.2,3.9,695.0,778.03,643.11
2018,3,14,12,45,550.5,260.5,5.2,4.05,690.5,798.39,658.68
2018,3,14,13,0,552.0,257.0,5.2,4.2,686.0,816.27,672.61
2018,3,14,13,15,654.0,220.0,5.15,4.3,720.5,901.18,739.79
2018,3,14,13,30,756.0,183.0,5.1,4.4,755.0,979.9,798.31
2018,3,14,13,45,866.5,140.5,5.1,4.55,779.0,1050.39,850.13
2018,3,14,14,0,977.0,98.0,5.1,4.7,803.0,1112.69,895.54
2018,3,14,14,15,967.0,96.0,5.1,4.65,771.5,1107.64,892.84
2018,3,14,14,30,957.0,94.0,5.1,4.6,740.0,1098.23,887.69
2018,3,14,14,45,943.5,92.5,5.1,4.55,702.0,1081.65,877.51
2018,3,14,15,0,930.0,91.0,5.1,4.5,664.0,1061.08,864.57
2018,3,14,15,15,913.5,89.0,5.0,4.3,620.5,1033.11,845.82
2018,3,14,15,30,897.0,87.0,4.9,4.1,577.0,1012.85,832.9
2018,3,14,15,45,874.5,84.5,4.85,3.9,528.0,971.32,804.39
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,926.99,773.55
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,870.6,731.3
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,812.63,687.15
2018,3,14,16,45,745.0,69.0,3.95,2.75,318.0,740.52,631.22
2018,3,14,17,0,700.0,64.0,3.7,2.4,263.0,675.47,579.62
2018,3,14,17,15,618.5,57.5,3.3,1.65,206.5,576.07,497.81
2018,3,14,17,30,537.0,51.0,2.9,0.9,150.0,481.57,416.43
2018,3,14,17,45,421.0,41.5,2.5,0.15,103.5,366.44,311.95
2018,3,14,18,0,305.0,32.0,2.1,-0.6,57.0,257.86,190.28
2018,3,14,18,15,163.5,18.0,2.1,-0.6,30.0,106.15,0.0
2018,3,14,18,30,22.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,11.0,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
