Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,12.5,2.0,3.25,-1.95,2.0,0.0,0.0
2018,3,15,6,30,25.0,4.0,3.5,-1.5,4.0,0.0,0.0
2018,3,15,6,45,142.0,18.5,3.75,-1.05,30.5,15.79,0.0
2018,3,15,7,0,259.0,33.0,4.0,-0.6,57.0,25.67,16.02
2018,3,15,7,15,385.5,44.0,4.05,0.2,105.5,35.94,27.28
2018,3,15,7,30,512.0,55.0,4.1,1.0,154.0,44.36,35.59
2018,3,15,7,45,578.5,63.0,4.2,1.75,207.0,49.85,40.92
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,55.28,45.95
2018,3,15,8,15,690.5,76.5,4.7,3.5,313.5,58.53,48.73
2018,3,15,8,30,736.0,82.0,5.1,4.5,367.0,65.81,55.11
2018,3,15,8,45,768.5,86.5,5.5,5.55,419.0,129.81,78.19
2018,3,15,9,0,801.0,91.0,5.9,6.6,471.0,192.36,123.79
2018,3,15,9,15,829.0,92.0,6.0,7.35,519.5,254.91,178.04
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,320.32,237.95
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,385.52,298.32
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,453.53,360.0
2018,3,15,10,15,909.5,96.0,6.4,10.2,689.5,516.05,415.85
2018,3,15,10,30,917.0,99.0,6.4,10.8,724.0,577.66,469.1
2018,3,15,10,45,923.0,101.0,6.35,11.4,752.0,636.34,518.16
2018,3,15,11,0,929.0,103.0,6.3,12.0,780.0,693.41,564.35
2018,3,15,11,15,933.0,105.0,6.3,12.5,800.5,747.26,607.0
2018,3,15,11,30,937.0,107.0,6.3,13.0,821.0,798.83,646.21
2018,3,15,11,45,936.5,109.0,6.3,13.5,832.0,844.42,678.65
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,886.92,708.5
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,924.27,734.87
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,958.16,758.61
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,987.13,778.58
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,1012.32,795.83
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,1030.19,808.52
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,1044.01,818.46
2018,3,15,13,45,899.0,118.0,6.25,15.8,786.0,1045.48,819.27
2018,3,15,14,0,882.0,121.0,6.2,16.0,761.0,1055.82,826.65
2018,3,15,14,15,583.0,184.0,6.15,16.0,600.5,837.76,668.4
2018,3,15,14,30,284.0,247.0,6.1,16.0,440.0,574.62,463.72
2018,3,15,14,45,259.0,232.0,6.05,16.0,401.0,534.32,433.63
2018,3,15,15,0,234.0,217.0,6.0,16.0,362.0,492.74,401.57
2018,3,15,15,15,327.0,201.5,5.8,15.85,389.5,567.2,463.77
2018,3,15,15,30,420.0,186.0,5.6,15.7,417.0,660.65,538.94
2018,3,15,15,45,479.0,162.0,5.4,15.55,404.0,682.15,558.06
2018,3,15,16,0,538.0,138.0,5.2,15.4,391.0,698.09,572.13
2018,3,15,16,15,522.5,124.0,4.9,14.95,347.5,653.1,538.64
2018,3,15,16,30,507.0,110.0,4.6,14.5,304.0,606.75,503.79
2018,3,15,16,45,530.0,93.5,4.35,14.05,270.0,596.05,496.54
2018,3,15,17,0,553.0,77.0,4.1,13.6,236.0,573.7,479.03
2018,3,15,17,15,499.0,67.5,3.9,12.95,188.5,497.07,417.27
2018,3,15,17,30,445.0,58.0,3.7,12.3,141.0,423.13,354.15
2018,3,15,17,45,337.5,45.0,3.5,11.65,96.5,313.98,258.47
2018,3,15,18,0,230.0,32.0,3.3,11.0,52.0,217.35,157.83
2018,3,15,18,15,126.5,18.5,3.3,11.0,28.0,85.89,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.0,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.65,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.27,0.0
2018,3,16,6,45,94.5,22.5,2.05,7.75,30.5,17.46,0.0
2018,3,16,7,0,171.0,40.0,2.2,8.4,56.0,30.71,20.02
2018,3,16,7,15,281.5,56.0,2.45,8.95,103.0,42.64,32.34
2018,3,16,7,30,392.0,72.0,2.7,9.5,150.0,54.38,43.46
2018,3,16,7,45,462.0,81.5,2.95,10.1,199.5,61.02,49.69
2018,3,16,8,0,532.0,91.0,3.2,10.7,249.0,70.18,57.91
2018,3,16,8,15,519.5,104.5,3.35,11.1,283.0,75.88,62.86
2018,3,16,8,30,507.0,118.0,3.5,11.5,317.0,87.54,73.0
2018,3,16,8,45,510.5,133.5,3.6,11.85,356.5,137.47,92.15
2018,3,16,9,0,514.0,149.0,3.7,12.2,396.0,188.11,130.08
2018,3,16,9,15,564.0,153.5,3.8,12.5,448.5,241.21,173.32
2018,3,16,9,30,614.0,158.0,3.9,12.8,501.0,302.68,225.79
2018,3,16,9,45,718.0,140.0,3.95,13.15,570.0,367.71,280.62
2018,3,16,10,0,822.0,122.0,4.0,13.5,639.0,446.07,346.52
2018,3,16,10,15,882.0,108.5,4.0,13.75,690.5,515.19,405.18
2018,3,16,10,30,942.0,95.0,4.0,14.0,742.0,588.3,465.67
2018,3,16,10,45,957.0,94.5,4.0,14.25,774.0,651.22,516.73
2018,3,16,11,0,972.0,94.0,4.0,14.5,806.0,713.34,565.64
2018,3,16,11,15,979.5,94.0,4.0,14.75,828.0,769.67,608.84
2018,3,16,11,30,987.0,94.0,4.0,15.0,850.0,823.87,648.09
2018,3,16,11,45,836.0,158.0,3.95,15.25,805.5,821.47,644.68
2018,3,16,12,0,685.0,222.0,3.9,15.5,761.0,803.06,628.18
2018,3,16,12,15,607.5,254.0,3.85,15.65,733.5,797.89,622.86
2018,3,16,12,30,530.0,286.0,3.8,15.8,706.0,783.09,610.3
2018,3,16,12,45,768.0,186.0,3.8,16.0,791.0,930.63,719.51
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,1056.66,805.01
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,1078.34,818.72
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,1095.75,830.57
2018,3,16,13,45,1002.0,80.5,3.75,16.45,829.0,1106.66,837.98
2018,3,16,14,0,1000.0,78.0,3.7,16.5,808.0,1113.12,842.63
2018,3,16,14,15,943.5,94.5,3.65,16.5,762.0,1082.38,822.64
2018,3,16,14,30,887.0,111.0,3.6,16.5,716.0,1059.79,808.55
2018,3,16,14,45,841.0,117.5,3.5,16.45,667.5,1019.83,782.33
2018,3,16,15,0,795.0,124.0,3.4,16.4,619.0,976.18,753.59
2018,3,16,15,15,860.5,98.5,3.2,16.05,602.0,1003.51,774.18
2018,3,16,15,30,926.0,73.0,3.0,15.7,585.0,1011.68,780.91
2018,3,16,15,45,911.0,70.0,2.75,15.4,538.0,976.16,757.07
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,937.54,731.27
2018,3,16,16,15,870.0,64.0,2.25,14.3,438.5,886.18,697.42
2018,3,16,16,30,844.0,61.0,2.0,13.5,386.0,842.09,668.03
2018,3,16,16,45,809.0,57.0,1.75,12.7,332.0,777.99,623.0
2018,3,16,17,0,774.0,53.0,1.5,11.9,278.0,713.49,576.04
2018,3,16,17,15,698.5,49.5,1.5,11.0,221.5,618.99,506.24
2018,3,16,17,30,623.0,46.0,1.5,10.1,165.0,527.89,434.77
2018,3,16,17,45,511.5,37.5,1.5,9.2,114.5,420.8,344.4
2018,3,16,18,0,400.0,29.0,1.5,8.3,64.0,316.76,235.88
2018,3,16,18,15,232.0,18.0,1.5,8.3,35.0,143.69,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,2.0,0.9,1.35,2.0,0.0,0.0
2018,3,17,6,30,1.0,4.0,1.0,2.0,4.0,3.41,0.0
2018,3,17,6,45,59.0,20.5,1.1,2.65,26.5,16.08,0.0
2018,3,17,7,0,117.0,37.0,1.2,3.3,49.0,28.63,19.13
2018,3,17,7,15,138.5,55.0,1.15,4.05,77.5,41.88,32.45
2018,3,17,7,30,160.0,73.0,1.1,4.8,106.0,54.74,44.7
2018,3,17,7,45,98.0,88.0,1.0,5.55,110.0,66.66,55.78
2018,3,17,8,0,36.0,103.0,0.9,6.3,114.0,79.01,66.92
2018,3,17,8,15,68.5,102.0,1.0,7.25,127.5,77.19,64.93
2018,3,17,8,30,101.0,101.0,1.1,8.2,141.0,78.33,65.56
2018,3,17,8,45,353.5,116.0,1.2,9.2,283.0,112.48,77.52
2018,3,17,9,0,606.0,131.0,1.3,10.2,425.0,191.32,128.95
2018,3,17,9,15,600.0,126.5,1.6,10.95,441.0,230.72,163.33
2018,3,17,9,30,594.0,122.0,1.9,11.7,457.0,268.66,198.73
2018,3,17,9,45,320.5,167.5,2.2,12.4,350.0,250.93,195.22
2018,3,17,10,0,47.0,213.0,2.5,13.1,243.0,194.64,155.11
2018,3,17,10,15,173.0,263.0,2.8,12.95,381.5,302.7,241.9
2018,3,17,10,30,299.0,313.0,3.1,12.8,520.0,429.31,342.23
2018,3,17,10,45,408.0,286.0,3.45,12.65,580.0,499.15,398.57
2018,3,17,11,0,517.0,259.0,3.8,12.5,640.0,574.5,459.56
2018,3,17,11,15,299.0,287.5,3.85,12.7,509.0,473.7,380.03
2018,3,17,11,30,81.0,316.0,3.9,12.9,378.0,339.31,271.36
2018,3,17,11,45,46.0,247.5,3.95,13.05,283.0,255.52,204.61
2018,3,17,12,0,11.0,179.0,4.0,13.2,188.0,160.52,127.16
2018,3,17,12,15,286.0,184.0,4.05,13.8,412.0,447.89,363.77
2018,3,17,12,30,561.0,189.0,4.1,14.4,636.0,721.06,574.3
2018,3,17,12,45,744.5,147.0,4.15,15.0,737.0,862.4,675.77
2018,3,17,13,0,928.0,105.0,4.2,15.6,838.0,1003.8,773.5
2018,3,17,13,15,925.0,104.5,4.15,16.1,825.0,1023.2,784.43
2018,3,17,13,30,922.0,104.0,4.1,16.6,812.0,1038.63,793.65
2018,3,17,13,45,916.5,103.0,4.05,17.1,791.0,1046.97,798.14
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,1051.21,800.05
2018,3,17,14,15,865.0,114.5,3.85,17.85,729.5,1038.43,790.6
2018,3,17,14,30,819.0,127.0,3.7,18.1,689.0,1009.06,770.12
2018,3,17,14,45,661.5,173.0,3.6,18.4,612.0,908.9,700.89
2018,3,17,15,0,504.0,219.0,3.5,18.7,535.0,789.97,615.56
2018,3,17,15,15,450.5,217.5,3.35,18.7,486.0,731.19,573.65
2018,3,17,15,30,397.0,216.0,3.2,18.7,437.0,650.62,515.16
2018,3,17,15,45,321.5,208.5,3.05,18.7,377.5,564.65,450.69
2018,3,17,16,0,246.0,201.0,2.9,18.7,318.0,481.03,386.53
2018,3,17,16,15,292.5,169.0,2.6,18.15,293.5,479.39,388.67
2018,3,17,16,30,339.0,137.0,2.3,17.6,269.0,472.83,386.27
2018,3,17,16,45,400.0,111.0,2.0,17.05,244.5,501.05,409.84
2018,3,17,17,0,461.0,85.0,1.7,16.5,220.0,501.97,411.27
2018,3,17,17,15,460.5,70.5,1.65,15.7,182.5,470.36,386.43
2018,3,17,17,30,460.0,56.0,1.6,14.9,145.0,430.97,353.31
2018,3,17,17,45,352.5,45.0,1.55,14.1,100.5,323.42,262.18
2018,3,17,18,0,245.0,34.0,1.5,13.3,56.0,228.74,170.02
2018,3,17,18,15,130.0,19.0,1.5,13.3,30.0,87.98,0.0
2018,3,17,18,30,15.0,4.0,1.5,13.3,4.0,0.0,0.0
2018,3,17,18,45,7.5,2.0,1.55,13.05,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,11.0,3.0,2.9,5.55,3.0,0.0,0.0
2018,3,18,6,30,22.0,6.0,3.0,5.7,6.0,5.12,0.0
2018,3,18,6,45,120.0,22.5,3.05,5.85,34.0,17.48,0.0
2018,3,18,7,0,218.0,39.0,3.1,6.0,62.0,30.02,20.34
2018,3,18,7,15,225.0,41.5,3.2,6.5,77.0,31.58,22.88
2018,3,18,7,30,232.0,44.0,3.3,7.0,92.0,33.08,24.61
2018,3,18,7,45,120.5,62.5,3.4,7.5,88.0,47.48,37.91
2018,3,18,8,0,9.0,81.0,3.5,8.0,84.0,65.61,54.38
2018,3,18,8,15,181.0,108.0,3.5,8.6,180.5,78.35,65.68
2018,3,18,8,30,353.0,135.0,3.5,9.2,277.0,97.05,75.66
2018,3,18,8,45,581.5,113.0,3.5,9.8,382.5,131.43,84.56
2018,3,18,9,0,810.0,91.0,3.5,10.4,488.0,196.76,124.76
2018,3,18,9,15,765.5,111.5,3.45,10.9,515.0,255.79,178.19
2018,3,18,9,30,721.0,132.0,3.4,11.4,542.0,313.41,232.12
2018,3,18,9,45,604.5,179.5,3.35,11.9,540.0,361.96,279.12
2018,3,18,10,0,488.0,227.0,3.3,12.4,538.0,392.42,308.64
2018,3,18,10,15,653.5,182.0,3.2,12.75,622.5,471.73,372.62
2018,3,18,10,30,819.0,137.0,3.1,13.1,707.0,563.96,446.27
2018,3,18,10,45,860.5,127.0,3.05,13.5,746.5,628.75,497.61
2018,3,18,11,0,902.0,117.0,3.0,13.9,786.0,691.75,546.39
2018,3,18,11,15,935.5,106.5,2.9,14.15,816.5,753.14,592.58
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,814.45,636.17
2018,3,18,11,45,973.5,95.0,2.7,14.7,859.5,862.05,667.48
2018,3,18,12,0,978.0,94.0,2.6,15.0,872.0,906.77,696.35
2018,3,18,12,15,980.5,93.5,2.55,15.15,876.5,947.19,722.67
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,984.19,746.45
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,1015.61,765.63
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,1043.18,782.12
2018,3,18,13,15,984.0,89.5,2.2,15.75,859.5,1064.49,794.85
2018,3,18,13,30,982.0,89.0,2.1,15.8,847.0,1081.62,804.88
2018,3,18,13,45,978.5,87.5,2.0,15.85,826.0,1091.85,810.5
2018,3,18,14,0,975.0,86.0,1.9,15.9,805.0,1097.75,813.47
2018,3,18,14,15,966.0,85.0,1.8,15.85,774.5,1094.3,810.89
2018,3,18,14,30,957.0,84.0,1.7,15.8,744.0,1086.56,805.79
2018,3,18,14,45,946.0,83.0,1.65,15.75,707.5,1072.61,797.72
2018,3,18,15,0,935.0,82.0,1.6,15.7,671.0,1054.64,787.26
2018,3,18,15,15,921.0,79.5,1.55,15.55,628.0,1027.96,771.55
2018,3,18,15,30,907.0,77.0,1.5,15.4,585.0,997.7,753.58
2018,3,18,15,45,888.0,75.0,1.5,15.25,537.5,959.97,731.34
2018,3,18,16,0,869.0,73.0,1.5,15.1,490.0,919.47,706.96
2018,3,18,16,15,843.5,69.5,1.4,14.65,438.0,878.2,681.0
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,824.94,646.01
2018,3,18,16,45,777.5,62.0,1.2,13.7,331.5,756.99,599.64
2018,3,18,17,0,737.0,58.0,1.1,13.2,277.0,689.08,551.56
2018,3,18,17,15,655.5,54.0,1.1,12.25,220.0,590.61,479.81
2018,3,18,17,30,574.0,50.0,1.1,11.3,163.0,504.1,412.94
2018,3,18,17,45,465.5,40.0,1.1,10.3,113.5,392.18,319.96
2018,3,18,18,0,357.0,30.0,1.1,9.3,64.0,290.55,221.67
2018,3,18,18,15,207.5,18.0,1.1,9.3,35.0,129.71,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.12,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,2.0,2.5,1.15,7.4,2.5,0.0,0.0
2018,3,19,6,30,4.0,5.0,1.3,7.6,5.0,4.27,0.0
2018,3,19,6,45,2.0,16.5,1.4,7.8,16.5,13.63,0.0
2018,3,19,7,0,0.0,28.0,1.5,8.0,28.0,23.1,14.42
2018,3,19,7,15,0.0,44.5,1.6,8.35,44.5,36.19,26.93
2018,3,19,7,30,0.0,61.0,1.7,8.7,61.0,49.18,39.07
2018,3,19,7,45,0.0,44.5,1.8,9.0,44.5,36.78,27.98
2018,3,19,8,0,0.0,28.0,1.9,9.3,28.0,23.09,15.49
2018,3,19,8,15,0.0,28.5,2.05,9.75,28.5,23.51,15.81
2018,3,19,8,30,0.0,29.0,2.2,10.2,29.0,23.94,15.2
2018,3,19,8,45,1.0,69.0,2.35,10.6,69.5,57.3,43.82
2018,3,19,9,0,2.0,109.0,2.5,11.0,110.0,89.77,71.12
2018,3,19,9,15,34.0,162.0,2.45,11.4,181.5,136.91,108.96
2018,3,19,9,30,66.0,215.0,2.4,11.8,253.0,190.09,151.53
2018,3,19,9,45,61.0,243.0,2.35,12.25,280.0,216.96,173.32
2018,3,19,10,0,56.0,271.0,2.3,12.7,307.0,243.95,194.83
2018,3,19,10,15,51.0,265.5,2.2,13.1,299.5,244.16,194.67
2018,3,19,10,30,46.0,260.0,2.1,13.5,292.0,243.01,193.41
2018,3,19,10,45,33.0,259.5,2.0,13.95,283.0,240.26,190.66
2018,3,19,11,0,20.0,259.0,1.9,14.4,274.0,230.24,182.02
2018,3,19,11,15,117.0,291.5,1.85,14.9,382.5,343.64,272.05
2018,3,19,11,30,214.0,324.0,1.8,15.4,491.0,454.57,357.07
2018,3,19,11,45,559.5,220.5,1.75,15.85,665.5,670.47,521.22
2018,3,19,12,0,905.0,117.0,1.7,16.3,840.0,870.16,661.23
2018,3,19,12,15,850.0,142.5,1.7,16.7,824.0,894.13,674.0
2018,3,19,12,30,795.0,168.0,1.7,17.1,808.0,902.78,678.47
2018,3,19,12,45,532.0,275.5,1.7,17.45,702.5,796.92,602.18
2018,3,19,13,0,269.0,383.0,1.7,17.8,597.0,659.06,499.8
2018,3,19,13,15,188.0,377.5,1.65,17.95,526.0,567.37,433.77
2018,3,19,13,30,107.0,372.0,1.6,18.1,455.0,469.42,360.95
2018,3,19,13,45,151.0,364.5,1.55,18.3,478.0,532.38,408.85
2018,3,19,14,0,195.0,357.0,1.5,18.5,501.0,575.17,440.62
2018,3,19,14,15,179.5,344.5,1.5,18.45,473.5,551.26,423.49
2018,3,19,14,30,164.0,332.0,1.5,18.4,446.0,526.23,405.99
2018,3,19,14,45,116.5,301.5,1.55,18.4,380.5,446.55,347.3
2018,3,19,15,0,69.0,271.0,1.6,18.4,315.0,344.47,270.38
2018,3,19,15,15,49.5,223.5,1.55,18.3,254.0,272.74,215.69
2018,3,19,15,30,30.0,176.0,1.5,18.2,193.0,201.67,159.92
2018,3,19,15,45,157.5,186.0,1.5,18.1,263.5,357.43,287.96
2018,3,19,16,0,285.0,196.0,1.5,18.0,334.0,509.68,407.16
2018,3,19,16,15,177.0,166.5,1.35,17.55,249.0,350.79,283.5
2018,3,19,16,30,69.0,137.0,1.2,17.1,164.0,200.59,162.7
2018,3,19,16,45,63.5,113.5,1.05,16.6,135.5,168.79,137.74
2018,3,19,17,0,58.0,90.0,0.9,16.1,107.0,136.85,111.61
2018,3,19,17,15,43.0,78.0,0.9,15.55,89.5,112.81,91.13
2018,3,19,17,30,28.0,66.0,0.9,15.0,72.0,90.73,71.77
2018,3,19,17,45,20.5,48.0,0.9,14.4,51.5,66.15,50.14
2018,3,19,18,0,13.0,30.0,0.9,13.8,31.0,41.1,27.0
2018,3,19,18,15,8.0,16.0,0.9,13.8,16.5,20.72,0.0
2018,3,19,18,30,3.0,2.0,0.9,13.8,2.0,1.71,0.0
2018,3,19,18,45,1.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,20.0,3.5,1.35,11.65,4.0,0.0,0.0
2018,3,20,6,30,40.0,7.0,1.8,11.8,8.0,5.97,0.0
2018,3,20,6,45,23.5,9.0,2.2,11.9,10.0,7.39,0.0
2018,3,20,7,0,7.0,11.0,2.6,12.0,12.0,9.29,2.36
2018,3,20,7,15,109.5,26.5,2.85,11.95,50.0,19.94,12.12
2018,3,20,7,30,212.0,42.0,3.1,11.9,88.0,31.44,22.68
2018,3,20,7,45,106.0,34.0,3.35,11.8,57.0,24.63,16.66
2018,3,20,8,0,0.0,26.0,3.6,11.7,26.0,21.43,13.79
2018,3,20,8,15,0.0,44.5,3.7,11.6,44.5,36.78,27.63
2018,3,20,8,30,0.0,63.0,3.8,11.5,63.0,52.2,39.42
2018,3,20,8,45,0.0,76.5,3.85,11.4,76.5,63.48,48.95
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,74.6,58.25
2018,3,20,9,15,0.0,105.5,3.85,11.35,105.5,87.15,68.66
2018,3,20,9,30,0.0,121.0,3.8,11.4,121.0,99.83,79.08
2018,3,20,9,45,1.0,137.0,3.7,11.45,137.5,113.4,90.15
2018,3,20,10,0,2.0,153.0,3.6,11.5,154.0,127.25,101.41
2018,3,20,10,15,3.0,164.0,3.5,11.7,166.0,137.31,109.42
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,147.59,117.59
2018,3,20,10,45,5.0,179.5,3.25,12.05,183.5,152.66,121.49
2018,3,20,11,0,6.0,184.0,3.1,12.2,189.0,157.84,125.5
2018,3,20,11,15,6.0,184.0,3.05,12.45,189.0,158.62,125.89
2018,3,20,11,30,6.0,184.0,3.0,12.7,189.0,159.36,126.27
2018,3,20,11,45,6.5,184.5,2.9,12.9,190.0,160.87,127.33
2018,3,20,12,0,7.0,185.0,2.8,13.1,191.0,162.39,128.42
2018,3,20,12,15,8.0,197.5,2.8,13.15,204.0,174.87,138.49
2018,3,20,12,30,9.0,210.0,2.8,13.2,217.0,187.6,148.73
2018,3,20,12,45,8.0,198.5,2.8,13.25,205.0,177.2,140.31
2018,3,20,13,0,7.0,187.0,2.8,13.3,193.0,166.6,131.78
2018,3,20,13,15,6.0,168.0,2.9,13.15,173.0,149.14,117.78
2018,3,20,13,30,5.0,149.0,3.0,13.0,153.0,131.55,103.62
2018,3,20,13,45,7.0,159.5,3.1,12.8,165.0,143.24,113.5
2018,3,20,14,0,9.0,170.0,3.2,12.6,177.0,155.18,123.58
2018,3,20,14,15,7.5,177.5,3.35,12.25,183.0,161.07,128.66
2018,3,20,14,30,6.0,185.0,3.5,11.9,189.0,167.21,134.02
2018,3,20,14,45,7.5,184.0,3.7,11.6,189.0,168.59,135.67
2018,3,20,15,0,9.0,183.0,3.9,11.3,189.0,170.11,137.49
2018,3,20,15,15,4.5,126.0,4.0,11.0,129.0,111.91,89.34
2018,3,20,15,30,0.0,69.0,4.1,10.7,69.0,57.28,43.33
2018,3,20,15,45,0.0,62.5,4.25,10.4,62.5,51.83,38.9
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,46.39,34.41
2018,3,20,16,15,0.0,54.5,4.45,9.7,54.5,45.12,33.5
2018,3,20,16,30,0.0,53.0,4.5,9.3,53.0,43.86,32.57
2018,3,20,16,45,85.5,48.0,4.55,8.85,74.0,132.9,113.46
2018,3,20,17,0,171.0,43.0,4.6,8.4,95.0,207.68,180.57
2018,3,20,17,15,273.5,57.5,4.6,7.9,121.5,302.67,263.08
2018,3,20,17,30,376.0,72.0,4.6,7.4,148.0,386.72,332.36
2018,3,20,17,45,269.0,55.5,4.65,6.95,101.5,279.35,236.17
2018,3,20,18,0,162.0,39.0,4.7,6.5,55.0,183.2,144.85
2018,3,20,18,15,82.5,20.5,4.7,6.5,28.5,82.53,0.0
2018,3,20,18,30,3.0,2.0,4.7,6.5,2.0,3.2,0.0
2018,3,20,18,45,1.5,1.0,4.8,5.65,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.56,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,4.51,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,6.56,0.3
2018,3,21,7,15,0.0,12.0,0.8,0.6,12.0,9.86,3.54
2018,3,21,7,30,0.0,16.0,0.8,0.8,16.0,13.16,6.75
2018,3,21,7,45,0.0,32.0,0.8,1.05,32.0,26.4,19.27
2018,3,21,8,0,0.0,48.0,0.8,1.3,48.0,39.69,31.71
2018,3,21,8,15,0.0,74.5,0.95,1.5,74.5,61.58,51.95
2018,3,21,8,30,0.0,101.0,1.1,1.7,101.0,81.99,67.32
2018,3,21,8,45,1.0,121.0,1.25,1.95,121.5,97.94,80.89
2018,3,21,9,0,2.0,141.0,1.4,2.2,142.0,114.27,94.62
2018,3,21,9,15,6.0,167.0,1.55,2.4,170.5,136.21,112.93
2018,3,21,9,30,10.0,193.0,1.7,2.6,199.0,159.05,131.86
2018,3,21,9,45,12.5,209.5,1.85,2.85,217.5,174.88,144.8
2018,3,21,10,0,15.0,226.0,2.0,3.1,236.0,191.2,158.12
2018,3,21,10,15,14.5,230.5,2.15,3.35,240.5,196.88,162.54
2018,3,21,10,30,14.0,235.0,2.3,3.6,245.0,202.37,166.83
2018,3,21,10,45,13.5,235.0,2.45,3.9,245.0,203.96,167.85
2018,3,21,11,0,13.0,235.0,2.6,4.2,245.0,205.35,168.71
2018,3,21,11,15,17.5,260.5,2.75,4.4,274.0,231.86,190.49
2018,3,21,11,30,22.0,286.0,2.9,4.6,303.0,259.29,212.82
2018,3,21,11,45,30.0,312.0,3.05,4.85,336.0,301.71,247.26
2018,3,21,12,0,38.0,338.0,3.2,5.1,369.0,337.06,275.66
2018,3,21,12,15,48.0,349.5,3.3,5.3,388.5,361.6,295.42
2018,3,21,12,30,58.0,361.0,3.4,5.5,408.0,387.09,315.94
2018,3,21,12,45,74.0,365.5,3.5,5.65,425.0,411.94,336.23
2018,3,21,13,0,90.0,370.0,3.6,5.8,442.0,437.6,357.15
2018,3,21,13,15,50.0,284.0,3.65,5.95,324.0,315.63,258.81
2018,3,21,13,30,10.0,198.0,3.7,6.1,206.0,180.63,147.22
2018,3,21,13,45,32.5,228.5,3.8,6.25,253.0,247.35,203.7
2018,3,21,14,0,55.0,259.0,3.9,6.4,300.0,303.9,250.87
2018,3,21,14,15,29.5,207.0,3.95,6.45,229.0,225.89,186.16
2018,3,21,14,30,4.0,155.0,4.0,6.5,158.0,137.08,111.34
2018,3,21,14,45,2.5,143.0,4.05,6.55,145.0,124.86,101.28
2018,3,21,15,0,1.0,131.0,4.1,6.6,132.0,112.63,91.06
2018,3,21,15,15,1.5,126.0,4.1,6.5,127.0,108.87,88.17
2018,3,21,15,30,2.0,121.0,4.1,6.4,122.0,105.14,85.3
2018,3,21,15,45,3.0,122.5,4.05,6.3,124.0,108.13,88.21
2018,3,21,16,0,4.0,124.0,4.0,6.2,126.0,111.48,91.45
2018,3,21,16,15,9.0,114.5,3.95,5.95,118.5,107.81,88.9
2018,3,21,16,30,14.0,105.0,3.9,5.7,111.0,103.91,86.1
2018,3,21,16,45,56.5,111.5,3.85,5.45,129.5,159.51,136.37
2018,3,21,17,0,99.0,118.0,3.8,5.2,148.0,221.18,190.91
2018,3,21,17,15,93.5,95.5,3.8,4.85,119.5,188.23,162.11
2018,3,21,17,30,88.0,73.0,3.8,4.5,91.0,154.84,132.26
2018,3,21,17,45,46.0,43.5,3.75,4.1,52.5,85.26,69.53
2018,3,21,18,0,4.0,14.0,3.7,3.7,14.0,14.23,6.25
2018,3,21,18,15,6.0,9.0,3.7,3.7,9.0,10.88,0.0
2018,3,21,18,30,8.0,4.0,3.7,3.7,4.0,7.38,0.0
2018,3,21,18,45,4.0,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.75,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,12.8,0.0
2018,3,22,6,45,265.0,26.5,2.7,-0.25,53.0,22.1,10.24
2018,3,22,7,0,395.0,38.0,3.0,0.5,88.0,31.22,22.63
2018,3,22,7,15,470.0,49.5,3.2,1.1,137.0,39.95,31.36
2018,3,22,7,30,545.0,61.0,3.4,1.7,186.0,48.45,39.56
2018,3,22,7,45,558.0,70.5,3.6,2.25,226.5,54.6,45.36
2018,3,22,8,0,571.0,80.0,3.8,2.8,267.0,60.44,50.66
2018,3,22,8,15,460.5,116.0,3.8,3.35,283.5,82.31,70.58
2018,3,22,8,30,350.0,152.0,3.8,3.9,300.0,114.04,90.42
2018,3,22,8,45,608.0,117.5,3.85,4.4,412.0,140.0,91.73
2018,3,22,9,0,866.0,83.0,3.9,4.9,524.0,203.43,130.33
2018,3,22,9,15,895.5,83.0,3.9,5.35,575.5,274.09,192.31
2018,3,22,9,30,925.0,83.0,3.9,5.8,627.0,342.65,255.26
2018,3,22,9,45,939.5,85.0,3.85,6.25,670.0,410.01,317.59
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,477.71,378.72
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,542.64,435.78
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,606.72,490.07
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,667.73,540.21
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,727.04,587.36
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,781.06,629.16
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,832.36,666.26
2018,3,22,11,45,991.5,95.5,3.7,9.35,890.5,879.75,699.15
2018,3,22,12,0,993.0,96.0,3.7,9.7,902.0,923.99,729.43
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.5,963.59,756.89
2018,3,22,12,30,993.0,97.0,3.8,10.1,909.0,999.58,781.72
2018,3,22,12,45,984.5,99.5,3.8,10.35,900.5,1026.03,799.34
2018,3,22,13,0,976.0,102.0,3.8,10.6,892.0,1048.21,814.09
2018,3,22,13,15,975.0,100.0,3.85,10.7,878.5,1068.55,828.52
2018,3,22,13,30,974.0,98.0,3.9,10.8,865.0,1084.73,840.22
2018,3,22,13,45,967.5,98.0,4.0,10.9,842.5,1093.38,847.33
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,1097.72,851.71
2018,3,22,14,15,952.0,97.0,4.1,10.95,790.0,1094.08,850.5
2018,3,22,14,30,943.0,96.0,4.1,10.9,760.0,1086.2,846.61
2018,3,22,14,45,931.0,94.5,4.15,10.85,722.5,1070.55,837.88
2018,3,22,15,0,919.0,93.0,4.2,10.8,685.0,1050.94,826.46
2018,3,22,15,15,903.5,91.0,4.2,10.65,641.5,1023.47,809.63
2018,3,22,15,30,888.0,89.0,4.2,10.5,598.0,1003.75,798.39
2018,3,22,15,45,867.5,86.0,4.15,10.3,549.0,963.13,771.73
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,919.71,742.91
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,865.77,705.38
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,810.16,665.9
2018,3,22,16,45,751.0,70.0,3.35,8.8,340.0,742.04,615.66
2018,3,22,17,0,711.0,65.0,3.1,8.4,285.0,673.96,563.89
2018,3,22,17,15,618.0,60.5,2.75,7.45,225.5,573.78,485.03
2018,3,22,17,30,525.0,56.0,2.4,6.5,166.0,473.86,402.53
2018,3,22,17,45,448.5,46.0,2.1,5.6,120.5,385.13,324.43
2018,3,22,18,0,372.0,36.0,1.8,4.7,75.0,302.67,244.22
2018,3,22,18,15,225.5,22.5,1.8,4.7,42.5,171.59,16.91
2018,3,22,18,30,79.0,9.0,1.8,4.7,10.0,46.71,0.0
2018,3,22,18,45,39.5,4.5,1.8,4.0,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.0,7.5,1.4,-2.2,9.0,0.0,0.0
2018,3,23,6,30,110.0,15.0,1.6,-1.3,18.0,12.8,0.0
2018,3,23,6,45,256.5,29.5,1.85,-0.35,57.5,24.69,13.42
2018,3,23,7,0,403.0,44.0,2.1,0.6,97.0,36.43,27.47
2018,3,23,7,15,498.5,53.0,2.25,1.45,149.0,42.94,34.14
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,49.45,40.44
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,53.66,44.36
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,57.87,48.08
2018,3,23,8,15,756.5,79.5,2.75,4.5,368.5,65.83,55.17
2018,3,23,8,30,797.0,84.0,2.8,5.1,424.0,82.28,56.14
2018,3,23,8,45,827.0,87.0,2.8,5.75,477.0,143.65,85.19
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,208.73,134.21
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,274.16,191.45
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,344.89,255.38
2018,3,23,9,45,918.0,94.5,2.5,7.75,670.5,411.41,315.65
2018,3,23,10,0,935.0,96.0,2.4,8.2,714.0,478.55,374.8
2018,3,23,10,15,946.5,97.5,2.4,8.6,750.5,543.43,430.5
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,607.7,483.68
2018,3,23,10,45,965.0,99.5,2.4,9.4,815.0,667.54,531.6
2018,3,23,11,0,972.0,100.0,2.4,9.8,843.0,725.69,576.59
2018,3,23,11,15,975.0,100.5,2.5,10.15,861.5,779.12,617.46
2018,3,23,11,30,978.0,101.0,2.6,10.5,880.0,829.98,654.15
2018,3,23,11,45,981.0,101.5,2.7,10.8,892.5,878.05,687.54
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,923.13,718.58
2018,3,23,12,15,984.0,102.5,2.9,11.3,908.0,962.42,745.7
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,998.13,770.31
2018,3,23,12,45,981.0,104.0,3.05,11.7,905.5,1027.84,790.37
2018,3,23,13,0,978.0,105.0,3.1,11.9,900.0,1053.56,807.79
2018,3,23,13,15,941.0,117.5,3.15,12.0,872.5,1054.22,808.58
2018,3,23,13,30,904.0,130.0,3.2,12.1,845.0,1049.6,806.19
2018,3,23,13,45,922.0,119.0,3.3,12.25,831.5,1070.69,821.86
2018,3,23,14,0,940.0,108.0,3.4,12.4,818.0,1087.6,834.59
2018,3,23,14,15,942.0,102.0,3.45,12.35,791.0,1089.48,837.49
2018,3,23,14,30,944.0,96.0,3.5,12.3,764.0,1086.99,837.75
2018,3,23,14,45,934.5,93.5,3.55,12.3,727.0,1072.6,829.9
2018,3,23,15,0,925.0,91.0,3.6,12.3,690.0,1054.17,819.49
2018,3,23,15,15,911.5,88.5,3.55,12.15,647.0,1027.88,803.35
2018,3,23,15,30,898.0,86.0,3.5,12.0,604.0,998.05,784.78
2018,3,23,15,45,866.5,85.0,3.5,11.9,551.0,960.27,760.74
2018,3,23,16,0,835.0,84.0,3.5,11.8,498.0,909.1,726.77
2018,3,23,16,15,821.5,78.0,3.2,11.3,449.5,866.04,697.38
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,820.45,665.47
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,756.13,618.68
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,691.49,570.26
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,608.45,507.11
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,535.01,448.25
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,429.06,357.93
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,331.56,266.94
2018,3,23,18,15,254.5,22.5,1.4,5.5,46.0,188.67,44.92
2018,3,23,18,30,87.0,10.0,1.4,5.5,11.0,51.39,0.0
2018,3,23,18,45,43.5,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,6.83,0.0
2018,3,24,6,45,4.5,21.5,1.9,0.2,21.5,17.77,8.73
2018,3,24,7,0,0.0,35.0,2.0,0.5,35.0,28.72,20.59
2018,3,24,7,15,20.0,46.5,1.95,1.1,51.5,37.97,29.66
2018,3,24,7,30,40.0,58.0,1.9,1.7,68.0,47.23,38.51
2018,3,24,7,45,78.0,94.5,1.9,2.25,119.0,71.46,61.01
2018,3,24,8,0,116.0,131.0,1.9,2.8,170.0,95.44,82.86
2018,3,24,8,15,126.0,148.0,1.85,3.7,197.0,106.82,92.7
2018,3,24,8,30,136.0,165.0,1.8,4.6,224.0,121.59,98.76
2018,3,24,8,45,83.0,176.0,1.8,5.45,213.5,141.26,113.41
2018,3,24,9,0,30.0,187.0,1.8,6.3,203.0,149.42,121.57
2018,3,24,9,15,32.0,211.0,1.65,6.8,229.0,172.21,140.07
2018,3,24,9,30,34.0,235.0,1.5,7.3,255.0,195.85,159.07
2018,3,24,9,45,27.5,238.0,1.35,7.85,255.0,201.47,163.25
2018,3,24,10,0,21.0,241.0,1.2,8.4,255.0,205.63,166.11
2018,3,24,10,15,38.0,273.0,1.15,8.55,300.0,243.74,196.5
2018,3,24,10,30,55.0,305.0,1.1,8.7,345.0,284.52,228.58
2018,3,24,10,45,40.0,277.0,1.0,8.85,306.5,258.68,207.46
2018,3,24,11,0,25.0,249.0,0.9,9.0,268.0,229.77,184.06
2018,3,24,11,15,12.5,158.5,0.85,8.8,168.0,141.49,112.72
2018,3,24,11,30,0.0,68.0,0.8,8.6,68.0,56.7,42.38
2018,3,24,11,45,0.0,77.5,0.75,8.45,77.5,64.68,49.21
2018,3,24,12,0,0.0,87.0,0.7,8.3,87.0,72.66,55.9
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,69.73,53.5
2018,3,24,12,30,0.0,80.0,0.5,7.4,80.0,66.8,51.14
2018,3,24,12,45,0.0,81.0,0.35,6.95,81.0,67.63,51.94
2018,3,24,13,0,0.0,82.0,0.2,6.5,82.0,68.46,52.75
2018,3,24,13,15,0.0,104.0,0.25,6.2,104.0,87.17,68.57
2018,3,24,13,30,0.0,126.0,0.3,5.9,126.0,106.28,84.61
2018,3,24,13,45,0.0,122.0,0.4,5.6,122.0,102.83,81.87
2018,3,24,14,0,0.0,118.0,0.5,5.3,118.0,99.36,79.2
2018,3,24,14,15,0.0,97.0,0.6,5.05,97.0,81.0,63.92
2018,3,24,14,30,0.0,76.0,0.7,4.8,76.0,63.27,49.02
2018,3,24,14,45,1.0,78.0,0.75,4.55,78.5,65.93,51.54
2018,3,24,15,0,2.0,80.0,0.8,4.3,81.0,68.56,54.03
2018,3,24,15,15,1.0,70.0,1.0,4.15,70.5,59.15,46.02
2018,3,24,15,30,0.0,60.0,1.2,4.0,60.0,49.78,37.99
2018,3,24,15,45,3.5,63.0,1.35,3.8,64.5,55.61,43.42
2018,3,24,16,0,7.0,66.0,1.5,3.6,69.0,61.26,48.72
2018,3,24,16,15,3.5,50.0,1.6,3.45,51.5,44.54,34.02
2018,3,24,16,30,0.0,34.0,1.7,3.3,34.0,28.08,19.39
2018,3,24,16,45,3.0,45.0,1.8,3.15,46.0,39.7,29.96
2018,3,24,17,0,6.0,56.0,1.9,3.0,58.0,51.11,40.3
2018,3,24,17,15,3.0,54.5,1.95,2.7,55.5,47.37,36.84
2018,3,24,17,30,0.0,53.0,2.0,2.4,53.0,45.39,34.79
2018,3,24,17,45,0.0,32.5,2.1,2.15,32.5,26.84,18.02
2018,3,24,18,0,0.0,12.0,2.2,1.9,12.0,9.86,2.74
2018,3,24,18,15,0.5,8.5,2.2,1.9,8.5,7.26,0.0
2018,3,24,18,30,1.0,5.0,2.2,1.9,5.0,4.76,0.0
2018,3,24,18,45,0.5,2.5,2.15,1.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
