Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,45.5,7.5,2.0,-1.1,9.5,0.0,0.0
2018,3,25,6,30,91.0,15.0,2.1,-0.7,19.0,12.8,0.0
2018,3,25,6,45,135.0,21.0,2.25,-0.35,35.5,16.25,7.96
2018,3,25,7,0,179.0,27.0,2.4,0.0,52.0,20.74,13.39
2018,3,25,7,15,187.0,34.0,2.35,0.35,70.0,25.68,18.35
2018,3,25,7,30,195.0,41.0,2.3,0.7,88.0,30.43,22.96
2018,3,25,7,45,98.0,61.0,2.25,1.0,84.5,46.15,37.73
2018,3,25,8,0,1.0,81.0,2.2,1.3,81.0,66.12,56.23
2018,3,25,8,15,3.5,113.0,2.3,1.65,114.5,90.07,78.08
2018,3,25,8,30,6.0,145.0,2.4,2.0,148.0,113.78,94.86
2018,3,25,8,45,28.5,175.5,2.5,2.3,190.5,135.88,112.43
2018,3,25,9,0,51.0,206.0,2.6,2.6,233.0,165.82,136.41
2018,3,25,9,15,370.5,176.0,2.7,3.0,397.0,219.28,168.55
2018,3,25,9,30,690.0,146.0,2.8,3.4,561.0,321.01,246.22
2018,3,25,9,45,810.5,120.0,2.95,3.75,639.5,394.18,309.37
2018,3,25,10,0,931.0,94.0,3.1,4.1,718.0,477.37,381.21
2018,3,25,10,15,942.5,95.5,3.15,4.5,754.5,541.87,437.92
2018,3,25,10,30,954.0,97.0,3.2,4.9,791.0,605.77,492.3
2018,3,25,10,45,963.5,98.0,3.25,5.25,821.0,667.15,542.99
2018,3,25,11,0,973.0,99.0,3.3,5.6,851.0,727.14,591.01
2018,3,25,11,15,978.0,100.0,3.35,6.0,871.5,782.32,633.91
2018,3,25,11,30,983.0,101.0,3.4,6.4,892.0,835.12,672.48
2018,3,25,11,45,986.0,101.0,3.45,6.75,904.0,882.77,705.97
2018,3,25,12,0,989.0,101.0,3.5,7.1,916.0,927.4,736.98
2018,3,25,12,15,987.0,102.5,3.55,7.35,918.5,965.96,763.71
2018,3,25,12,30,985.0,104.0,3.6,7.6,921.0,1000.82,787.76
2018,3,25,12,45,980.0,106.0,3.65,7.9,914.5,1029.58,807.34
2018,3,25,13,0,975.0,108.0,3.7,8.2,908.0,1054.26,824.15
2018,3,25,13,15,971.0,107.5,3.75,8.35,893.5,1073.14,837.48
2018,3,25,13,30,967.0,107.0,3.8,8.5,879.0,1087.8,848.07
2018,3,25,13,45,960.5,107.0,3.8,8.7,856.5,1096.25,853.98
2018,3,25,14,0,954.0,107.0,3.8,8.9,834.0,1100.4,857.16
2018,3,25,14,15,945.0,106.0,3.85,8.95,803.5,1096.63,855.96
2018,3,25,14,30,936.0,105.0,3.9,9.0,773.0,1088.65,852.09
2018,3,25,14,45,900.5,110.5,3.9,9.0,727.0,1057.13,831.67
2018,3,25,15,0,865.0,116.0,3.9,9.0,681.0,1034.77,817.92
2018,3,25,15,15,751.5,135.0,3.85,8.95,603.5,941.86,753.18
2018,3,25,15,30,638.0,154.0,3.8,8.9,526.0,841.43,681.91
2018,3,25,15,45,591.0,151.5,3.75,8.8,474.0,780.68,638.99
2018,3,25,16,0,544.0,149.0,3.7,8.7,422.0,711.11,588.17
2018,3,25,16,15,566.0,129.0,3.45,8.35,387.0,700.91,582.37
2018,3,25,16,30,588.0,109.0,3.2,8.0,352.0,678.52,566.52
2018,3,25,16,45,614.5,93.0,3.0,7.65,316.5,660.06,553.6
2018,3,25,17,0,641.0,77.0,2.8,7.3,281.0,636.89,536.23
2018,3,25,17,15,452.5,74.5,2.6,6.45,205.0,464.22,397.24
2018,3,25,17,30,264.0,72.0,2.4,5.6,129.0,303.77,260.78
2018,3,25,17,45,165.5,54.0,2.2,4.8,86.5,189.86,161.09
2018,3,25,18,0,67.0,36.0,2.0,4.0,44.0,89.61,71.04
2018,3,25,18,15,51.5,21.5,2.0,4.0,26.0,66.67,25.92
2018,3,25,18,30,36.0,7.0,2.0,4.0,8.0,23.6,0.0
2018,3,25,18,45,18.0,3.5,2.25,3.65,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,44.0,8.5,2.85,0.3,10.5,7.26,0.0
2018,3,26,6,30,88.0,17.0,3.0,0.5,21.0,14.51,0.0
2018,3,26,6,45,183.0,33.0,3.2,0.65,55.5,25.45,16.06
2018,3,26,7,0,278.0,49.0,3.4,0.8,90.0,37.44,28.66
2018,3,26,7,15,427.5,58.5,3.5,1.1,150.5,46.71,37.81
2018,3,26,7,30,577.0,68.0,3.6,1.4,211.0,53.77,44.65
2018,3,26,7,45,639.5,73.0,3.65,1.75,266.5,56.62,47.34
2018,3,26,8,0,702.0,78.0,3.7,2.1,322.0,59.57,49.96
2018,3,26,8,15,743.0,82.0,3.7,2.5,377.0,61.6,51.63
2018,3,26,8,30,784.0,86.0,3.7,2.9,432.0,86.64,58.18
2018,3,26,8,45,814.5,88.0,3.7,3.3,484.0,146.5,88.21
2018,3,26,9,0,845.0,90.0,3.7,3.7,536.0,210.08,137.37
2018,3,26,9,15,868.0,91.0,3.65,4.15,584.0,274.54,194.76
2018,3,26,9,30,891.0,92.0,3.6,4.6,632.0,344.59,259.1
2018,3,26,9,45,910.0,91.5,3.6,5.1,675.0,409.42,319.03
2018,3,26,10,0,929.0,91.0,3.6,5.6,718.0,475.06,378.25
2018,3,26,10,15,939.5,92.5,3.6,6.05,753.5,538.85,434.27
2018,3,26,10,30,950.0,94.0,3.6,6.5,789.0,601.93,487.75
2018,3,26,10,45,958.5,94.0,3.55,6.95,817.0,661.48,536.5
2018,3,26,11,0,967.0,94.0,3.5,7.4,845.0,719.5,582.38
2018,3,26,11,15,972.0,94.5,3.45,7.75,865.0,773.75,624.15
2018,3,26,11,30,977.0,95.0,3.4,8.1,885.0,825.63,661.31
2018,3,26,11,45,980.5,94.5,3.3,8.5,897.0,872.73,693.24
2018,3,26,12,0,984.0,94.0,3.2,8.9,909.0,916.85,722.53
2018,3,26,12,15,983.5,94.0,3.1,9.2,911.0,954.81,747.31
2018,3,26,12,30,983.0,94.0,3.0,9.5,913.0,989.13,769.29
2018,3,26,12,45,981.5,94.0,2.95,9.8,907.0,1018.74,788.28
2018,3,26,13,0,980.0,94.0,2.9,10.1,901.0,1044.41,804.52
2018,3,26,13,15,977.0,93.0,2.85,10.25,887.0,1063.47,816.73
2018,3,26,13,30,974.0,92.0,2.8,10.4,873.0,1078.31,826.21
2018,3,26,13,45,968.0,91.5,2.8,10.55,850.5,1086.44,831.88
2018,3,26,14,0,962.0,91.0,2.8,10.7,828.0,1090.25,834.88
2018,3,26,14,15,953.0,89.5,2.85,10.75,796.5,1085.56,833.23
2018,3,26,14,30,944.0,88.0,2.9,10.8,765.0,1076.61,828.95
2018,3,26,14,45,933.5,87.0,2.9,10.8,728.5,1062.6,821.03
2018,3,26,15,0,923.0,86.0,2.9,10.8,692.0,1044.63,810.58
2018,3,26,15,15,907.0,84.5,2.9,10.7,648.5,1016.8,793.72
2018,3,26,15,30,891.0,83.0,2.9,10.6,605.0,985.55,774.52
2018,3,26,15,45,854.0,84.5,2.85,10.5,552.0,945.54,748.56
2018,3,26,16,0,817.0,86.0,2.8,10.4,499.0,892.57,713.07
2018,3,26,16,15,795.5,81.0,2.55,10.1,448.5,843.94,679.21
2018,3,26,16,30,774.0,76.0,2.3,9.8,398.0,793.38,643.28
2018,3,26,16,45,658.5,80.5,2.05,9.45,328.5,680.38,559.52
2018,3,26,17,0,543.0,85.0,1.8,9.1,259.0,567.98,473.75
2018,3,26,17,15,468.0,73.0,1.65,8.2,203.5,473.45,399.67
2018,3,26,17,30,393.0,61.0,1.5,7.3,148.0,384.08,325.63
2018,3,26,17,45,373.5,48.5,1.35,6.45,113.0,336.35,283.04
2018,3,26,18,0,354.0,36.0,1.2,5.6,78.0,289.99,236.7
2018,3,26,18,15,215.0,23.5,1.2,5.6,45.0,170.96,85.83
2018,3,26,18,30,76.0,11.0,1.2,5.6,12.0,46.49,0.0
2018,3,26,18,45,38.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,3.5,1.75,1.7,3.5,2.99,0.0
2018,3,27,6,30,0.0,7.0,1.8,1.9,7.0,5.75,0.0
2018,3,27,6,45,0.0,21.0,1.9,2.1,21.0,17.33,9.34
2018,3,27,7,0,0.0,35.0,2.0,2.3,35.0,28.94,20.84
2018,3,27,7,15,0.0,47.5,1.95,2.75,47.5,39.11,30.63
2018,3,27,7,30,0.0,60.0,1.9,3.2,60.0,49.21,40.17
2018,3,27,7,45,0.0,52.5,1.9,3.6,52.5,43.44,34.83
2018,3,27,8,0,0.0,45.0,1.9,4.0,45.0,37.2,28.95
2018,3,27,8,15,0.0,44.0,1.85,4.5,44.0,36.38,28.06
2018,3,27,8,30,0.0,43.0,1.8,5.0,43.0,35.56,25.78
2018,3,27,8,45,0.0,58.5,1.75,5.5,58.5,48.48,36.92
2018,3,27,9,0,0.0,74.0,1.7,6.0,74.0,61.43,47.93
2018,3,27,9,15,2.0,114.0,1.6,6.55,115.0,94.5,75.91
2018,3,27,9,30,4.0,154.0,1.5,7.1,156.0,127.27,103.1
2018,3,27,9,45,3.5,146.5,1.45,7.6,148.5,122.0,98.19
2018,3,27,10,0,3.0,139.0,1.4,8.1,141.0,116.36,93.11
2018,3,27,10,15,10.0,169.5,1.4,8.5,177.0,145.17,116.72
2018,3,27,10,30,17.0,200.0,1.4,8.9,213.0,175.14,140.97
2018,3,27,10,45,40.0,277.0,1.4,9.35,308.0,258.37,207.81
2018,3,27,11,0,63.0,354.0,1.4,9.8,403.0,344.36,274.77
2018,3,27,11,15,64.0,363.0,1.5,9.85,414.0,360.25,286.72
2018,3,27,11,30,65.0,372.0,1.6,9.9,425.0,376.23,299.12
2018,3,27,11,45,52.5,362.5,1.7,10.0,405.5,364.57,289.85
2018,3,27,12,0,40.0,353.0,1.8,10.1,386.0,351.21,279.32
2018,3,27,12,15,50.0,364.5,1.9,10.15,406.0,375.94,298.99
2018,3,27,12,30,60.0,376.0,2.0,10.2,426.0,401.6,319.15
2018,3,27,12,45,50.0,334.5,2.1,10.2,376.0,356.67,284.5
2018,3,27,13,0,40.0,293.0,2.2,10.2,326.0,310.15,248.43
2018,3,27,13,15,31.5,287.5,2.3,10.35,313.5,299.61,240.13
2018,3,27,13,30,23.0,282.0,2.4,10.5,301.0,271.04,217.36
2018,3,27,13,45,34.5,271.0,2.5,10.65,298.0,291.37,234.36
2018,3,27,14,0,46.0,260.0,2.6,10.8,295.0,294.16,237.34
2018,3,27,14,15,215.5,270.0,2.6,10.8,426.0,522.08,421.5
2018,3,27,14,30,385.0,280.0,2.6,10.8,557.0,709.92,566.01
2018,3,27,14,45,450.0,249.0,2.65,10.8,557.5,765.26,608.08
2018,3,27,15,0,515.0,218.0,2.7,10.8,558.0,795.02,633.01
2018,3,27,15,15,444.5,212.0,2.7,10.75,492.0,713.73,573.29
2018,3,27,15,30,374.0,206.0,2.7,10.7,426.0,632.35,512.95
2018,3,27,15,45,314.5,203.5,2.7,10.7,378.5,544.98,446.95
2018,3,27,16,0,255.0,201.0,2.7,10.7,331.0,482.07,397.96
2018,3,27,16,15,220.5,186.0,2.55,10.5,290.0,428.65,356.25
2018,3,27,16,30,186.0,171.0,2.4,10.3,249.0,358.33,300.27
2018,3,27,16,45,156.5,142.0,2.25,10.15,201.5,294.66,248.57
2018,3,27,17,0,127.0,113.0,2.1,10.0,154.0,232.08,196.47
2018,3,27,17,15,123.0,93.0,1.85,9.55,127.0,202.21,171.46
2018,3,27,17,30,119.0,73.0,1.6,9.1,100.0,171.95,145.14
2018,3,27,17,45,68.0,51.5,1.35,8.7,66.0,108.27,88.63
2018,3,27,18,0,17.0,30.0,1.1,8.3,32.0,38.95,27.4
2018,3,27,18,15,12.0,18.5,1.1,8.3,19.5,23.92,8.53
2018,3,27,18,30,7.0,7.0,1.1,8.3,7.0,9.38,0.0
2018,3,27,18,45,3.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,44.0,11.0,2.6,6.45,13.5,9.39,0.0
2018,3,28,6,30,88.0,22.0,2.6,6.7,27.0,17.23,0.0
2018,3,28,6,45,172.0,37.0,2.65,6.9,59.5,28.39,18.76
2018,3,28,7,0,256.0,52.0,2.7,7.1,92.0,39.48,29.91
2018,3,28,7,15,357.5,65.5,2.75,7.6,145.0,49.36,39.34
2018,3,28,7,30,459.0,79.0,2.8,8.1,198.0,59.11,48.38
2018,3,28,7,45,536.0,86.0,2.85,8.6,255.0,65.63,54.26
2018,3,28,8,0,613.0,93.0,2.9,9.1,312.0,69.69,57.74
2018,3,28,8,15,494.0,126.5,3.1,9.85,320.5,88.86,74.57
2018,3,28,8,30,375.0,160.0,3.3,10.6,329.0,118.89,89.6
2018,3,28,8,45,329.5,191.5,3.5,11.4,352.5,169.51,124.29
2018,3,28,9,0,284.0,223.0,3.7,12.2,376.0,210.61,158.24
2018,3,28,9,15,202.0,251.0,3.85,12.9,364.5,237.85,184.27
2018,3,28,9,30,120.0,279.0,4.0,13.6,353.0,251.92,198.82
2018,3,28,9,45,168.0,299.5,4.15,14.35,410.5,297.8,234.75
2018,3,28,10,0,216.0,320.0,4.3,15.1,468.0,349.93,275.76
2018,3,28,10,15,263.5,329.0,4.4,15.7,518.0,401.19,316.15
2018,3,28,10,30,311.0,338.0,4.5,16.3,568.0,456.49,359.42
2018,3,28,10,45,355.5,336.0,4.65,16.9,608.0,505.69,397.82
2018,3,28,11,0,400.0,334.0,4.8,17.5,648.0,558.51,438.6
2018,3,28,11,15,415.0,335.5,4.9,17.8,668.0,604.18,473.42
2018,3,28,11,30,430.0,337.0,5.0,18.1,688.0,644.34,503.79
2018,3,28,11,45,554.5,285.0,5.05,18.45,744.0,723.0,564.52
2018,3,28,12,0,679.0,233.0,5.1,18.8,800.0,811.15,631.06
2018,3,28,12,15,573.5,283.0,5.15,18.9,763.0,793.91,616.2
2018,3,28,12,30,468.0,333.0,5.2,19.0,726.0,772.0,598.01
2018,3,28,12,45,393.5,361.0,5.25,19.15,690.0,735.75,570.35
2018,3,28,13,0,319.0,389.0,5.3,19.3,654.0,709.22,549.19
2018,3,28,13,15,277.5,386.5,5.25,19.25,614.5,679.22,526.73
2018,3,28,13,30,236.0,384.0,5.2,19.2,575.0,626.12,487.37
2018,3,28,13,45,162.5,366.0,5.15,19.15,496.0,540.78,422.46
2018,3,28,14,0,89.0,348.0,5.1,19.1,417.0,431.15,338.0
2018,3,28,14,15,181.5,340.5,5.05,19.05,474.0,543.42,427.23
2018,3,28,14,30,274.0,333.0,5.0,19.0,531.0,655.89,514.1
2018,3,28,14,45,293.0,312.5,4.95,18.95,515.0,655.12,514.81
2018,3,28,15,0,312.0,292.0,4.9,18.9,499.0,652.22,514.54
2018,3,28,15,15,227.0,278.5,4.75,18.95,424.0,530.16,421.47
2018,3,28,15,30,142.0,265.0,4.6,19.0,349.0,431.78,344.49
2018,3,28,15,45,77.0,209.5,4.5,19.05,254.5,284.25,228.17
2018,3,28,16,0,12.0,154.0,4.4,19.1,160.0,148.04,116.93
2018,3,28,16,15,6.0,126.0,4.1,18.85,129.0,115.7,90.79
2018,3,28,16,30,0.0,98.0,3.8,18.6,98.0,83.86,64.59
2018,3,28,16,45,2.5,95.0,3.5,18.4,96.0,84.4,65.41
2018,3,28,17,0,5.0,92.0,3.2,18.2,94.0,85.4,66.52
2018,3,28,17,15,4.5,82.5,2.95,17.6,84.0,77.65,60.15
2018,3,28,17,30,4.0,73.0,2.7,17.0,74.0,70.66,54.16
2018,3,28,17,45,2.0,54.0,2.4,16.45,54.5,51.29,37.44
2018,3,28,18,0,0.0,35.0,2.1,15.9,35.0,31.35,20.06
2018,3,28,18,15,2.5,21.5,2.1,15.9,21.5,20.33,6.86
2018,3,28,18,30,5.0,8.0,2.1,15.9,8.0,9.25,0.0
2018,3,28,18,45,2.5,4.0,2.1,15.7,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,4.5,8.0,2.0,12.1,8.5,6.83,0.0
2018,3,29,6,30,9.0,16.0,2.2,12.5,17.0,13.36,0.0
2018,3,29,6,45,10.5,33.5,2.45,12.95,35.0,27.02,17.31
2018,3,29,7,0,12.0,51.0,2.7,13.4,53.0,40.84,30.38
2018,3,29,7,15,53.0,74.0,2.75,13.9,87.5,57.49,45.57
2018,3,29,7,30,94.0,97.0,2.8,14.4,122.0,72.53,59.09
2018,3,29,7,45,232.5,110.5,2.9,14.85,190.0,80.54,66.1
2018,3,29,8,0,371.0,124.0,3.0,15.3,258.0,87.09,71.64
2018,3,29,8,15,372.0,144.5,3.15,16.0,296.5,99.07,81.69
2018,3,29,8,30,373.0,165.0,3.3,16.7,335.0,122.56,90.24
2018,3,29,8,45,314.0,197.0,3.5,17.4,351.0,171.9,123.94
2018,3,29,9,0,255.0,229.0,3.7,18.1,367.0,210.01,155.46
2018,3,29,9,15,217.5,256.0,3.9,18.7,381.0,245.13,185.46
2018,3,29,9,30,180.0,283.0,4.1,19.3,395.0,272.76,209.3
2018,3,29,9,45,240.0,295.0,4.35,19.95,454.0,320.74,246.42
2018,3,29,10,0,300.0,307.0,4.6,20.6,513.0,376.79,290.14
2018,3,29,10,15,309.0,320.0,4.75,21.0,541.5,416.13,321.47
2018,3,29,10,30,318.0,333.0,4.9,21.4,570.0,456.23,352.89
2018,3,29,10,45,285.5,352.5,5.05,21.75,571.0,477.63,369.42
2018,3,29,11,0,253.0,372.0,5.2,22.1,572.0,495.46,382.69
2018,3,29,11,15,263.0,380.0,5.3,22.35,592.0,529.64,408.53
2018,3,29,11,30,273.0,388.0,5.4,22.6,612.0,564.2,434.35
2018,3,29,11,45,244.0,396.5,5.45,22.8,598.5,568.61,436.91
2018,3,29,12,0,215.0,405.0,5.5,23.0,585.0,557.59,428.19
2018,3,29,12,15,181.0,410.5,5.5,23.15,562.5,547.36,419.73
2018,3,29,12,30,147.0,416.0,5.5,23.3,540.0,534.16,408.96
2018,3,29,12,45,196.0,411.0,5.55,23.45,575.0,585.03,448.01
2018,3,29,13,0,245.0,406.0,5.6,23.6,610.0,637.47,487.75
2018,3,29,13,15,204.5,401.0,5.6,23.65,569.5,603.44,461.97
2018,3,29,13,30,164.0,396.0,5.6,23.7,529.0,566.76,434.33
2018,3,29,13,45,134.5,382.5,5.6,23.75,489.5,529.84,406.77
2018,3,29,14,0,105.0,369.0,5.6,23.8,450.0,469.89,361.98
2018,3,29,14,15,122.0,349.0,5.55,23.7,440.0,491.6,379.63
2018,3,29,14,30,139.0,329.0,5.5,23.6,430.0,490.96,380.62
2018,3,29,14,45,189.5,308.5,5.45,23.55,439.0,522.59,407.0
2018,3,29,15,0,240.0,288.0,5.4,23.5,448.0,574.37,447.95
2018,3,29,15,15,338.0,248.5,5.15,23.15,458.0,626.15,490.71
2018,3,29,15,30,436.0,209.0,4.9,22.8,468.0,694.9,545.0
2018,3,29,15,45,472.0,184.0,4.7,22.45,444.0,692.95,545.93
2018,3,29,16,0,508.0,159.0,4.5,22.1,420.0,686.49,543.86
2018,3,29,16,15,341.0,150.0,4.35,21.75,317.5,512.09,411.06
2018,3,29,16,30,174.0,141.0,4.2,21.4,215.0,308.26,250.32
2018,3,29,16,45,263.5,115.0,4.05,21.0,210.0,363.91,298.42
2018,3,29,17,0,353.0,89.0,3.9,20.6,205.0,412.33,339.08
2018,3,29,17,15,245.0,88.0,3.85,20.2,161.5,299.63,246.88
2018,3,29,17,30,137.0,87.0,3.8,19.8,118.0,203.76,166.14
2018,3,29,17,45,101.5,66.0,3.75,19.4,85.5,151.42,121.25
2018,3,29,18,0,66.0,45.0,3.7,19.0,53.0,101.57,77.54
2018,3,29,18,15,41.5,28.0,3.7,19.0,32.0,64.39,35.97
2018,3,29,18,30,17.0,11.0,3.7,19.0,11.0,17.61,0.0
2018,3,29,18,45,8.5,5.5,3.8,18.6,5.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,5.5,9.5,3.6,15.95,10.0,8.11,0.0
2018,3,30,6,30,11.0,19.0,3.6,16.0,20.0,15.65,1.31
2018,3,30,6,45,42.0,40.0,3.55,16.0,46.5,31.26,20.8
2018,3,30,7,0,73.0,61.0,3.5,16.0,73.0,46.71,35.21
2018,3,30,7,15,135.5,80.5,3.6,16.15,113.0,61.11,48.37
2018,3,30,7,30,198.0,100.0,3.7,16.3,153.0,73.29,59.32
2018,3,30,7,45,203.0,112.0,3.8,16.4,176.5,81.23,66.32
2018,3,30,8,0,208.0,124.0,3.9,16.5,200.0,88.84,72.83
2018,3,30,8,15,154.0,153.0,4.0,16.7,214.0,110.74,91.61
2018,3,30,8,30,100.0,182.0,4.1,16.9,228.0,132.46,103.19
2018,3,30,8,45,153.0,211.5,4.2,17.1,291.0,168.74,128.05
2018,3,30,9,0,206.0,241.0,4.3,17.3,354.0,212.93,160.54
2018,3,30,9,15,230.0,255.0,4.3,17.5,391.0,247.72,188.03
2018,3,30,9,30,254.0,269.0,4.3,17.7,428.0,283.99,217.5
2018,3,30,9,45,217.0,291.0,4.3,17.9,433.0,309.67,240.02
2018,3,30,10,0,180.0,313.0,4.3,18.1,438.0,329.58,257.05
2018,3,30,10,15,143.5,332.0,4.3,18.3,434.5,343.24,268.33
2018,3,30,10,30,107.0,351.0,4.3,18.5,431.0,349.52,273.19
2018,3,30,10,45,102.0,363.5,4.3,18.75,442.0,367.42,286.79
2018,3,30,11,0,97.0,376.0,4.3,19.0,453.0,384.76,299.72
2018,3,30,11,15,87.0,382.0,4.3,19.2,452.5,392.39,305.1
2018,3,30,11,30,77.0,388.0,4.3,19.4,452.0,398.84,309.5
2018,3,30,11,45,73.5,391.5,4.35,19.65,453.0,407.06,315.39
2018,3,30,12,0,70.0,395.0,4.4,19.9,454.0,414.75,320.86
2018,3,30,12,15,80.0,402.0,4.4,20.05,469.5,437.06,337.78
2018,3,30,12,30,90.0,409.0,4.4,20.2,485.0,459.98,355.07
2018,3,30,12,45,69.0,386.5,4.45,20.4,444.5,424.98,328.19
2018,3,30,13,0,48.0,364.0,4.5,20.6,404.0,387.84,299.66
2018,3,30,13,15,52.0,361.0,4.4,20.55,404.0,393.29,304.21
2018,3,30,13,30,56.0,358.0,4.3,20.5,404.0,398.65,308.6
2018,3,30,13,45,120.0,350.5,4.25,20.45,445.0,480.28,372.63
2018,3,30,14,0,184.0,343.0,4.2,20.4,486.0,542.47,421.36
2018,3,30,14,15,149.5,325.5,4.15,20.2,439.0,493.0,384.16
2018,3,30,14,30,115.0,308.0,4.1,20.0,392.0,442.29,345.98
2018,3,30,14,45,184.5,289.0,4.05,19.85,416.0,494.68,389.23
2018,3,30,15,0,254.0,270.0,4.0,19.7,440.0,566.92,446.28
2018,3,30,15,15,372.0,238.0,4.15,19.3,469.5,646.86,511.27
2018,3,30,15,30,490.0,206.0,4.3,18.9,499.0,743.43,587.38
2018,3,30,15,45,484.5,189.5,4.45,18.55,460.0,710.42,565.84
2018,3,30,16,0,479.0,173.0,4.6,18.2,421.0,675.26,542.97
2018,3,30,16,15,498.0,150.0,4.65,17.55,384.5,652.38,529.75
2018,3,30,16,30,517.0,127.0,4.7,16.9,348.0,625.66,512.85
2018,3,30,16,45,479.0,114.5,4.75,16.3,298.5,561.08,464.74
2018,3,30,17,0,441.0,102.0,4.8,15.7,249.0,497.67,415.78
2018,3,30,17,15,360.5,90.5,4.55,14.95,196.5,405.72,340.74
2018,3,30,17,30,280.0,79.0,4.3,14.2,144.0,320.13,268.6
2018,3,30,17,45,206.0,62.5,4.05,13.4,103.5,224.95,186.95
2018,3,30,18,0,132.0,46.0,3.8,12.6,63.0,152.98,122.75
2018,3,30,18,15,92.0,29.0,3.8,12.6,38.0,102.76,65.46
2018,3,30,18,30,52.0,12.0,3.8,12.6,13.0,35.31,0.0
2018,3,30,18,45,26.0,6.0,3.5,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,100.0,15.0,1.4,2.25,21.0,12.8,0.0
2018,3,31,6,30,186.0,27.0,1.6,3.0,40.0,21.01,6.86
2018,3,31,6,45,363.0,37.0,1.8,3.75,89.5,30.44,21.45
2018,3,31,7,0,540.0,47.0,2.0,4.5,139.0,38.38,29.44
2018,3,31,7,15,614.5,54.0,2.0,5.4,194.0,43.35,34.31
2018,3,31,7,30,689.0,61.0,2.0,6.3,249.0,48.34,38.92
2018,3,31,7,45,735.0,66.5,2.0,7.2,305.5,56.51,46.25
2018,3,31,8,0,781.0,72.0,2.0,8.1,362.0,60.31,49.44
2018,3,31,8,15,813.0,75.5,2.05,8.8,417.0,62.34,50.97
2018,3,31,8,30,845.0,79.0,2.1,9.5,472.0,89.04,54.04
2018,3,31,8,45,867.5,82.5,2.1,10.2,524.5,153.24,88.11
2018,3,31,9,0,890.0,86.0,2.1,10.9,577.0,220.04,139.49
2018,3,31,9,15,909.0,87.5,2.05,11.4,625.0,291.36,201.09
2018,3,31,9,30,928.0,89.0,2.0,11.9,673.0,358.77,261.16
2018,3,31,9,45,942.0,90.5,1.95,12.4,715.5,425.47,320.14
2018,3,31,10,0,956.0,92.0,1.9,12.9,758.0,492.37,377.45
2018,3,31,10,15,966.0,93.0,1.85,13.25,793.5,556.81,430.99
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,620.39,481.71
2018,3,31,10,45,973.5,98.0,1.7,14.0,852.5,678.0,525.56
2018,3,31,11,0,971.0,102.0,1.6,14.4,876.0,732.96,565.57
2018,3,31,11,15,952.0,113.0,1.6,14.65,886.5,779.82,599.33
2018,3,31,11,30,933.0,124.0,1.6,14.9,897.0,822.21,628.33
2018,3,31,11,45,967.0,109.5,1.6,15.2,920.0,878.71,665.35
2018,3,31,12,0,1001.0,95.0,1.6,15.5,943.0,933.95,700.74
2018,3,31,12,15,1000.0,95.0,1.7,15.65,944.0,971.67,725.86
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,1005.65,748.7
2018,3,31,12,45,997.0,95.0,1.9,16.0,938.5,1034.84,768.31
2018,3,31,13,0,995.0,95.0,2.0,16.2,932.0,1059.98,785.4
2018,3,31,13,15,992.0,94.5,2.15,16.3,917.5,1079.47,799.94
2018,3,31,13,30,989.0,94.0,2.3,16.4,903.0,1094.7,811.88
2018,3,31,13,45,982.0,93.0,2.4,16.45,878.5,1101.04,817.74
2018,3,31,14,0,975.0,92.0,2.5,16.5,854.0,1102.97,820.98
2018,3,31,14,15,967.0,90.5,2.55,16.5,823.0,1098.95,820.08
2018,3,31,14,30,959.0,89.0,2.6,16.5,792.0,1090.62,816.58
2018,3,31,14,45,913.0,99.5,2.7,16.5,742.5,1053.67,794.81
2018,3,31,15,0,867.0,110.0,2.8,16.5,693.0,1025.78,779.17
2018,3,31,15,15,889.0,96.5,2.75,16.4,661.5,1009.86,770.32
2018,3,31,15,30,911.0,83.0,2.7,16.3,630.0,1001.1,766.34
2018,3,31,15,45,890.5,80.5,2.65,16.15,580.0,960.42,740.64
2018,3,31,16,0,870.0,78.0,2.6,16.0,530.0,917.04,713.1
2018,3,31,16,15,844.0,75.0,2.35,15.65,477.0,875.17,685.05
2018,3,31,16,30,818.0,72.0,2.1,15.3,424.0,821.55,648.13
2018,3,31,16,45,781.5,67.5,1.85,14.9,368.5,755.96,601.91
2018,3,31,17,0,745.0,63.0,1.6,14.5,313.0,690.23,554.35
2018,3,31,17,15,690.0,58.5,1.5,13.5,258.0,611.05,497.13
2018,3,31,17,30,635.0,54.0,1.4,12.5,203.0,540.0,443.17
2018,3,31,17,45,502.5,48.5,1.3,11.45,147.5,416.06,342.2
2018,3,31,18,0,370.0,43.0,1.2,10.4,92.0,302.93,245.35
2018,3,31,18,15,233.5,28.0,1.2,10.4,54.0,189.16,129.18
2018,3,31,18,30,97.0,13.0,1.2,10.4,16.0,57.72,0.0
2018,3,31,18,45,48.5,6.5,1.25,9.65,8.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,57.5,14.5,1.6,5.55,18.5,12.38,0.0
2018,4,1,6,30,107.0,27.0,1.8,6.3,35.0,21.13,8.56
2018,4,1,6,45,204.0,42.5,2.0,7.05,73.0,32.48,23.07
2018,4,1,7,0,301.0,58.0,2.2,7.8,111.0,43.92,34.08
2018,4,1,7,15,355.0,70.5,2.15,8.45,154.0,52.72,42.39
2018,4,1,7,30,409.0,83.0,2.1,9.1,197.0,61.26,50.19
2018,4,1,7,45,335.0,102.5,2.0,9.75,208.5,73.1,60.73
2018,4,1,8,0,261.0,122.0,1.9,10.4,220.0,88.11,73.85
2018,4,1,8,15,392.5,128.5,1.95,11.05,300.5,88.35,73.63
2018,4,1,8,30,524.0,135.0,2.0,11.7,381.0,110.67,77.78
2018,4,1,8,45,638.5,126.5,2.05,12.35,459.0,157.08,99.91
2018,4,1,9,0,753.0,118.0,2.1,13.0,537.0,217.1,141.95
2018,4,1,9,15,758.0,127.0,2.1,13.55,578.0,278.49,194.91
2018,4,1,9,30,763.0,136.0,2.1,14.1,619.0,340.05,249.17
2018,4,1,9,45,785.0,138.0,2.15,14.65,662.0,405.37,305.37
2018,4,1,10,0,807.0,140.0,2.2,15.2,705.0,468.2,358.35
2018,4,1,10,15,798.5,150.0,2.25,15.8,731.5,524.12,404.6
2018,4,1,10,30,790.0,160.0,2.3,16.4,758.0,577.64,447.24
2018,4,1,10,45,807.0,159.5,2.3,17.0,788.5,634.96,491.04
2018,4,1,11,0,824.0,159.0,2.3,17.6,819.0,692.06,533.21
2018,4,1,11,15,691.0,223.0,2.3,17.9,785.5,703.35,539.77
2018,4,1,11,30,558.0,287.0,2.3,18.2,752.0,696.2,532.58
2018,4,1,11,45,473.5,331.5,2.3,18.55,729.5,700.28,533.54
2018,4,1,12,0,389.0,376.0,2.3,18.9,707.0,686.52,521.57
2018,4,1,12,15,367.0,386.5,2.3,19.05,699.5,698.62,529.67
2018,4,1,12,30,345.0,397.0,2.3,19.2,692.0,708.02,535.56
2018,4,1,12,45,334.0,397.0,2.3,19.4,681.0,714.71,539.88
2018,4,1,13,0,323.0,397.0,2.3,19.6,670.0,719.22,542.69
2018,4,1,13,15,300.5,396.0,2.3,19.7,646.5,709.36,535.49
2018,4,1,13,30,278.0,395.0,2.3,19.8,623.0,697.11,526.73
2018,4,1,13,45,213.5,378.0,2.3,19.9,550.5,602.79,459.26
2018,4,1,14,0,149.0,361.0,2.3,20.0,478.0,525.39,402.66
2018,4,1,14,15,122.0,352.0,2.25,20.0,445.5,493.09,379.11
2018,4,1,14,30,95.0,343.0,2.2,20.0,413.0,438.22,338.54
2018,4,1,14,45,84.5,323.0,2.15,20.0,383.0,408.93,317.26
2018,4,1,15,0,74.0,303.0,2.1,20.0,353.0,379.19,295.33
2018,4,1,15,15,64.0,278.5,2.0,20.0,320.0,344.42,269.35
2018,4,1,15,30,54.0,254.0,1.9,20.0,287.0,309.42,242.95
2018,4,1,15,45,39.0,222.5,1.8,20.05,245.5,261.3,205.82
2018,4,1,16,0,24.0,191.0,1.7,20.1,204.0,196.82,155.2
2018,4,1,16,15,20.5,160.5,1.5,19.75,170.5,163.55,129.29
2018,4,1,16,30,17.0,130.0,1.3,19.4,137.0,130.39,102.92
2018,4,1,16,45,34.0,120.5,1.1,19.0,132.5,147.4,117.93
2018,4,1,17,0,51.0,111.0,0.9,18.6,128.0,152.11,122.61
2018,4,1,17,15,73.5,100.5,0.95,18.05,120.5,172.41,140.03
2018,4,1,17,30,96.0,90.0,1.0,17.5,113.0,177.08,144.01
2018,4,1,17,45,72.5,68.5,1.05,16.9,83.5,133.93,107.16
2018,4,1,18,0,49.0,47.0,1.1,16.3,54.0,92.08,70.71
2018,4,1,18,15,27.0,29.0,1.1,16.3,32.5,48.37,29.5
2018,4,1,18,30,5.0,11.0,1.1,16.3,11.0,11.78,0.0
2018,4,1,18,45,2.5,5.5,1.15,15.6,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,48.0,15.0,1.6,10.85,18.5,12.8,0.0
2018,4,2,6,30,90.0,28.0,1.7,11.4,35.0,21.87,10.06
2018,4,2,6,45,156.5,45.5,1.8,11.9,69.0,35.09,24.97
2018,4,2,7,0,223.0,63.0,1.9,12.4,103.0,48.1,37.19
2018,4,2,7,15,266.5,80.0,1.8,13.25,144.0,58.84,47.05
2018,4,2,7,30,310.0,97.0,1.7,14.1,185.0,70.14,57.08
2018,4,2,7,45,430.5,101.5,1.65,14.9,250.5,73.23,59.6
2018,4,2,8,0,551.0,106.0,1.6,15.7,316.0,77.87,63.34
2018,4,2,8,15,540.5,124.5,1.65,16.45,355.0,87.45,71.29
2018,4,2,8,30,530.0,143.0,1.7,17.2,394.0,116.85,80.65
2018,4,2,8,45,629.5,133.0,1.7,17.95,462.5,161.62,101.58
2018,4,2,9,0,729.0,123.0,1.7,18.7,531.0,217.47,140.0
2018,4,2,9,15,749.0,126.5,1.65,19.2,575.5,276.74,189.38
2018,4,2,9,30,769.0,130.0,1.6,19.7,620.0,337.9,241.49
2018,4,2,9,45,763.0,141.0,1.5,20.2,653.0,397.18,291.91
2018,4,2,10,0,757.0,152.0,1.4,20.7,686.0,454.91,339.27
2018,4,2,10,15,634.0,213.0,1.35,21.1,674.5,494.75,371.95
2018,4,2,10,30,511.0,274.0,1.3,21.5,663.0,517.61,389.7
2018,4,2,10,45,494.0,292.0,1.25,21.9,678.5,557.32,418.54
2018,4,2,11,0,477.0,310.0,1.2,22.3,694.0,594.49,444.35
2018,4,2,11,15,535.5,288.0,1.2,22.55,728.5,648.11,482.74
2018,4,2,11,30,594.0,266.0,1.2,22.8,763.0,706.43,523.49
2018,4,2,11,45,445.0,335.0,1.2,23.0,710.0,680.59,502.51
2018,4,2,12,0,296.0,404.0,1.2,23.2,657.0,634.86,468.09
2018,4,2,12,15,269.0,414.0,1.25,23.25,644.5,639.21,471.36
2018,4,2,12,30,242.0,424.0,1.3,23.3,632.0,625.91,462.21
2018,4,2,12,45,321.5,392.5,1.35,23.35,666.5,698.12,514.25
2018,4,2,13,0,401.0,361.0,1.4,23.4,701.0,756.82,556.02
2018,4,2,13,15,411.0,352.5,1.45,23.4,696.0,788.24,577.36
2018,4,2,13,30,421.0,344.0,1.5,23.4,691.0,802.53,587.94
2018,4,2,13,45,333.0,362.5,1.55,23.45,632.5,726.52,535.95
2018,4,2,14,0,245.0,381.0,1.6,23.5,574.0,643.99,478.96
2018,4,2,14,15,222.5,367.0,1.65,23.45,537.5,611.45,457.76
2018,4,2,14,30,200.0,353.0,1.7,23.4,501.0,577.53,434.85
2018,4,2,14,45,206.0,333.0,1.75,23.3,479.0,564.6,427.64
2018,4,2,15,0,212.0,313.0,1.8,23.2,457.0,550.28,419.26
2018,4,2,15,15,160.5,287.5,1.7,23.05,392.5,471.14,361.61
2018,4,2,15,30,109.0,262.0,1.6,22.9,328.0,371.8,288.12
2018,4,2,15,45,116.0,238.5,1.45,22.7,304.0,372.98,290.49
2018,4,2,16,0,123.0,215.0,1.3,22.5,280.0,352.38,276.05
2018,4,2,16,15,180.5,193.5,1.15,22.1,278.0,378.31,298.63
2018,4,2,16,30,238.0,172.0,1.0,21.7,276.0,417.87,330.55
2018,4,2,16,45,271.5,145.0,0.85,21.3,249.0,406.17,323.15
2018,4,2,17,0,305.0,118.0,0.7,20.9,222.0,390.27,312.39
2018,4,2,17,15,312.5,99.5,0.65,20.55,190.0,378.92,303.71
2018,4,2,17,30,320.0,81.0,0.6,20.2,158.0,347.89,279.03
2018,4,2,17,45,227.5,65.5,0.55,19.9,113.5,240.49,192.14
2018,4,2,18,0,135.0,50.0,0.5,19.6,69.0,158.43,123.17
2018,4,2,18,15,79.0,31.5,0.5,19.6,41.5,100.19,67.34
2018,4,2,18,30,23.0,13.0,0.5,19.6,14.0,22.08,0.0
2018,4,2,18,45,11.5,6.5,0.45,19.1,7.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,1.0,0.5,2.15,7.75,0.5,0.0,0.0
2018,4,3,6,0,2.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,53.0,16.0,2.05,7.85,20.0,13.66,0.0
2018,4,3,6,30,104.0,31.0,2.0,8.0,39.0,24.1,12.89
2018,4,3,6,45,157.5,46.0,1.9,8.2,69.5,35.51,25.86
2018,4,3,7,0,211.0,61.0,1.8,8.4,100.0,46.73,36.64
2018,4,3,7,15,119.0,57.5,1.65,8.6,81.0,43.98,34.5
2018,4,3,7,30,27.0,54.0,1.5,8.8,62.0,44.77,35.32
2018,4,3,7,45,15.0,79.0,1.3,9.05,83.5,64.7,53.32
2018,4,3,8,0,3.0,104.0,1.1,9.3,105.0,83.59,70.06
2018,4,3,8,15,7.5,133.0,0.95,9.65,136.5,105.04,88.72
2018,4,3,8,30,12.0,162.0,0.8,10.0,168.0,127.11,102.53
2018,4,3,8,45,10.5,169.5,0.65,10.3,175.0,135.37,108.61
2018,4,3,9,0,9.0,177.0,0.5,10.6,182.0,143.14,114.45
2018,4,3,9,15,6.0,176.0,0.4,10.95,179.5,143.75,114.5
2018,4,3,9,30,3.0,175.0,0.3,11.3,177.0,143.57,113.92
2018,4,3,9,45,11.0,209.5,0.25,11.65,217.0,174.71,138.39
2018,4,3,10,0,19.0,244.0,0.2,12.0,257.0,207.32,163.48
2018,4,3,10,15,33.5,283.5,0.35,12.45,308.5,249.23,195.92
2018,4,3,10,30,48.0,323.0,0.5,12.9,360.0,294.34,230.46
2018,4,3,10,45,245.0,319.0,0.7,13.3,516.0,424.95,331.4
2018,4,3,11,0,442.0,315.0,0.9,13.7,672.0,575.72,444.04
2018,4,3,11,15,478.5,315.0,1.05,14.2,710.0,631.07,483.8
2018,4,3,11,30,515.0,315.0,1.2,14.7,748.0,688.39,525.35
2018,4,3,11,45,468.5,340.0,1.4,15.2,737.5,703.4,535.67
2018,4,3,12,0,422.0,365.0,1.6,15.7,727.0,713.38,542.48
2018,4,3,12,15,385.5,381.0,1.8,16.3,712.5,708.73,539.12
2018,4,3,12,30,349.0,397.0,2.0,16.9,698.0,710.75,540.09
2018,4,3,12,45,455.0,343.5,2.15,17.55,733.0,788.51,597.24
2018,4,3,13,0,561.0,290.0,2.3,18.2,768.0,855.62,645.87
2018,4,3,13,15,615.5,262.5,2.45,18.55,779.0,902.84,679.76
2018,4,3,13,30,670.0,235.0,2.6,18.9,790.0,945.53,710.71
2018,4,3,13,45,575.0,269.5,2.8,19.3,737.0,891.6,672.86
2018,4,3,14,0,480.0,304.0,3.0,19.7,684.0,839.89,636.36
2018,4,3,14,15,479.0,291.0,3.0,19.8,658.5,831.11,631.65
2018,4,3,14,30,478.0,278.0,3.0,19.9,633.0,819.53,624.74
2018,4,3,14,45,450.5,271.0,3.0,20.0,592.5,784.79,601.01
2018,4,3,15,0,423.0,264.0,3.0,20.1,552.0,748.01,575.81
2018,4,3,15,15,433.5,245.5,2.7,20.0,524.5,734.8,567.28
2018,4,3,15,30,444.0,227.0,2.4,19.9,497.0,718.8,556.52
2018,4,3,15,45,408.5,215.0,2.05,19.8,448.5,663.48,516.11
2018,4,3,16,0,373.0,203.0,1.7,19.7,400.0,588.14,461.35
2018,4,3,16,15,402.0,176.5,1.45,19.6,369.5,593.74,466.74
2018,4,3,16,30,431.0,150.0,1.2,19.5,339.0,575.49,454.13
2018,4,3,16,45,290.5,140.0,0.9,19.4,260.5,414.53,331.28
2018,4,3,17,0,150.0,130.0,0.6,19.3,182.0,267.89,215.52
2018,4,3,17,15,84.5,105.5,0.65,19.0,134.0,186.06,150.0
2018,4,3,17,30,19.0,81.0,0.7,18.7,86.0,97.05,75.87
2018,4,3,17,45,12.0,60.5,0.75,18.35,63.5,63.66,47.8
2018,4,3,18,0,5.0,40.0,0.8,18.0,41.0,38.75,26.37
2018,4,3,18,15,16.0,26.5,0.8,18.0,27.5,36.55,21.86
2018,4,3,18,30,27.0,13.0,0.8,18.0,14.0,23.95,0.0
2018,4,3,18,45,13.5,6.5,0.9,17.45,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.15,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
