Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,4.85,16.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.0,7.5,4.7,17.0,7.5,6.4,0.0
2018,4,4,6,30,0.0,13.0,4.6,17.1,13.0,10.69,2.61
2018,4,4,6,45,0.0,30.0,4.45,17.15,30.0,24.78,15.7
2018,4,4,7,0,0.0,47.0,4.3,17.2,47.0,38.54,28.18
2018,4,4,7,15,0.0,53.5,4.25,17.35,53.5,44.17,33.41
2018,4,4,7,30,0.0,60.0,4.2,17.5,60.0,49.71,38.37
2018,4,4,7,45,173.0,93.0,4.15,17.6,160.5,68.48,54.82
2018,4,4,8,0,346.0,126.0,4.1,17.7,261.0,87.25,71.02
2018,4,4,8,15,282.5,156.5,4.2,17.45,277.0,109.38,90.02
2018,4,4,8,30,219.0,187.0,4.3,17.2,293.0,136.87,103.47
2018,4,4,8,45,173.5,214.0,4.45,17.0,303.5,174.22,131.38
2018,4,4,9,0,128.0,241.0,4.6,16.8,314.0,200.74,154.23
2018,4,4,9,15,186.0,266.5,4.8,16.55,382.0,246.19,189.19
2018,4,4,9,30,244.0,292.0,5.0,16.3,450.0,299.65,231.64
2018,4,4,9,45,255.0,310.5,5.2,16.05,484.5,337.78,263.65
2018,4,4,10,0,266.0,329.0,5.4,15.8,519.0,379.15,298.1
2018,4,4,10,15,218.0,344.5,5.4,15.8,505.0,389.09,307.34
2018,4,4,10,30,170.0,360.0,5.4,15.8,491.0,393.74,311.58
2018,4,4,10,45,173.0,372.0,5.45,15.8,509.0,420.89,333.24
2018,4,4,11,0,176.0,384.0,5.5,15.8,527.0,448.2,354.74
2018,4,4,11,15,196.0,396.5,5.45,15.7,559.0,488.02,385.97
2018,4,4,11,30,216.0,409.0,5.4,15.6,591.0,529.54,418.23
2018,4,4,11,45,248.5,408.0,5.4,15.5,620.0,580.47,457.8
2018,4,4,12,0,281.0,407.0,5.4,15.4,649.0,624.34,491.89
2018,4,4,12,15,247.5,418.0,5.4,15.35,631.5,623.37,490.41
2018,4,4,12,30,214.0,429.0,5.4,15.3,614.0,604.6,475.84
2018,4,4,12,45,248.0,419.5,5.4,15.25,632.5,655.33,515.18
2018,4,4,13,0,282.0,410.0,5.4,15.2,651.0,691.46,543.42
2018,4,4,13,15,310.0,393.0,5.4,15.25,654.0,713.79,561.23
2018,4,4,13,30,338.0,376.0,5.4,15.3,657.0,734.97,578.3
2018,4,4,13,45,300.0,377.5,5.35,15.3,622.0,707.95,557.57
2018,4,4,14,0,262.0,379.0,5.3,15.3,587.0,678.72,535.32
2018,4,4,14,15,240.0,364.0,5.3,15.4,549.0,624.54,495.3
2018,4,4,14,30,218.0,349.0,5.3,15.5,511.0,589.9,469.46
2018,4,4,14,45,229.5,331.5,5.3,15.6,495.0,585.18,467.31
2018,4,4,15,0,241.0,314.0,5.3,15.7,479.0,578.98,463.99
2018,4,4,15,15,250.5,291.0,5.2,15.55,453.0,584.31,469.46
2018,4,4,15,30,260.0,268.0,5.1,15.4,427.0,565.99,457.17
2018,4,4,15,45,369.0,222.0,5.05,15.25,428.5,612.73,498.46
2018,4,4,16,0,478.0,176.0,5.0,15.1,430.0,673.36,549.35
2018,4,4,16,15,535.0,146.5,4.85,14.65,404.5,676.58,555.07
2018,4,4,16,30,592.0,117.0,4.7,14.2,379.0,682.33,561.67
2018,4,4,16,45,611.5,100.5,4.55,13.75,341.0,657.03,543.97
2018,4,4,17,0,631.0,84.0,4.4,13.3,303.0,627.57,522.58
2018,4,4,17,15,620.5,74.0,4.15,12.55,258.5,579.69,485.73
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,530.66,445.75
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,431.16,361.25
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,338.75,279.22
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,221.58,166.38
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,83.05,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,153.5,21.0,1.35,1.1,33.0,17.92,0.0
2018,4,5,6,30,277.0,36.0,1.6,1.8,61.0,28.0,17.87
2018,4,5,6,45,388.5,48.0,1.85,2.55,109.0,39.49,30.28
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,48.53,39.14
2018,4,5,7,15,567.5,68.0,2.1,3.8,210.5,53.78,44.26
2018,4,5,7,30,635.0,76.0,2.1,4.3,264.0,59.0,49.08
2018,4,5,7,45,635.0,86.5,2.1,4.75,306.0,65.37,54.79
2018,4,5,8,0,635.0,97.0,2.1,5.2,348.0,71.32,59.98
2018,4,5,8,15,580.0,121.5,1.95,5.7,375.0,86.42,73.32
2018,4,5,8,30,525.0,146.0,1.8,6.2,402.0,120.64,86.26
2018,4,5,8,45,561.0,154.0,1.65,6.75,453.0,170.11,115.64
2018,4,5,9,0,597.0,162.0,1.5,7.3,504.0,225.34,158.29
2018,4,5,9,15,683.0,153.5,1.45,7.75,574.5,283.41,205.36
2018,4,5,9,30,769.0,145.0,1.4,8.2,645.0,351.72,262.7
2018,4,5,9,45,825.5,135.5,1.35,8.7,701.5,421.03,321.58
2018,4,5,10,0,882.0,126.0,1.3,9.2,758.0,491.5,380.17
2018,4,5,10,15,891.0,129.0,1.3,9.65,792.5,554.08,431.64
2018,4,5,10,30,900.0,132.0,1.3,10.1,827.0,615.93,480.61
2018,4,5,10,45,906.0,134.0,1.3,10.55,853.5,670.93,522.83
2018,4,5,11,0,912.0,136.0,1.3,11.0,880.0,726.19,563.69
2018,4,5,11,15,914.0,137.0,1.35,11.4,897.0,775.91,599.95
2018,4,5,11,30,916.0,138.0,1.4,11.8,914.0,823.12,633.29
2018,4,5,11,45,917.0,140.0,1.45,12.2,924.5,867.73,662.7
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,909.43,689.88
2018,4,5,12,15,921.0,140.5,1.6,12.9,938.0,946.61,714.81
2018,4,5,12,30,924.0,139.0,1.7,13.2,941.0,980.58,737.57
2018,4,5,12,45,926.0,136.5,1.75,13.55,935.5,1009.27,756.0
2018,4,5,13,0,928.0,134.0,1.8,13.9,930.0,1034.32,772.12
2018,4,5,13,15,901.0,144.5,1.85,14.1,907.0,1040.06,776.14
2018,4,5,13,30,874.0,155.0,1.9,14.3,884.0,1056.05,787.25
2018,4,5,13,45,733.5,210.5,1.95,14.5,811.5,995.85,748.27
2018,4,5,14,0,593.0,266.0,2.0,14.7,739.0,913.55,692.78
2018,4,5,14,15,637.0,236.5,2.05,14.8,727.5,939.24,713.77
2018,4,5,14,30,681.0,207.0,2.1,14.9,716.0,956.33,726.91
2018,4,5,14,45,767.5,166.5,2.1,15.0,714.0,998.89,756.46
2018,4,5,15,0,854.0,126.0,2.1,15.1,712.0,1026.87,775.97
2018,4,5,15,15,825.5,126.0,2.1,15.05,664.0,988.56,751.91
2018,4,5,15,30,797.0,126.0,2.1,15.0,616.0,947.29,726.4
2018,4,5,15,45,781.0,121.0,2.05,14.95,570.0,916.87,707.58
2018,4,5,16,0,765.0,116.0,2.0,14.9,524.0,876.81,681.82
2018,4,5,16,15,731.5,112.0,1.9,14.55,471.0,819.93,644.16
2018,4,5,16,30,698.0,108.0,1.8,14.2,418.0,762.05,605.13
2018,4,5,16,45,651.0,102.5,1.65,13.9,363.0,690.72,554.67
2018,4,5,17,0,604.0,97.0,1.5,13.6,308.0,620.24,503.48
2018,4,5,17,15,539.5,89.0,1.45,12.7,253.5,535.49,440.3
2018,4,5,17,30,475.0,81.0,1.4,11.8,199.0,451.95,374.6
2018,4,5,17,45,383.0,68.5,1.4,10.9,148.5,355.61,295.19
2018,4,5,18,0,291.0,56.0,1.4,10.0,98.0,268.34,219.71
2018,4,5,18,15,185.5,38.0,1.4,10.0,60.5,177.03,133.24
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,54.93,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,8.54,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.27,0.0
2018,4,6,6,15,52.0,19.0,2.3,4.45,23.5,14.92,0.0
2018,4,6,6,30,89.0,33.0,2.5,5.1,42.0,25.67,16.07
2018,4,6,6,45,198.5,52.0,2.7,5.8,87.0,39.31,29.79
2018,4,6,7,0,308.0,71.0,2.9,6.5,132.0,53.15,42.88
2018,4,6,7,15,417.5,80.5,3.05,7.4,190.5,59.96,49.26
2018,4,6,7,30,527.0,90.0,3.2,8.3,249.0,69.13,57.5
2018,4,6,7,45,572.0,99.0,3.35,9.15,302.0,74.24,61.85
2018,4,6,8,0,617.0,108.0,3.5,10.0,355.0,79.17,65.89
2018,4,6,8,15,650.5,115.5,3.75,10.85,407.5,82.65,68.55
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,113.75,74.59
2018,4,6,8,45,706.0,130.0,4.2,12.55,508.5,170.89,107.94
2018,4,6,9,0,728.0,137.0,4.4,13.4,557.0,230.8,154.63
2018,4,6,9,15,746.0,141.0,4.55,14.1,601.0,289.97,205.73
2018,4,6,9,30,764.0,145.0,4.7,14.8,645.0,350.81,259.56
2018,4,6,9,45,735.5,163.5,4.8,15.45,668.5,407.24,310.36
2018,4,6,10,0,707.0,182.0,4.9,16.1,692.0,459.55,356.13
2018,4,6,10,15,630.0,224.0,4.95,16.55,693.5,502.62,393.08
2018,4,6,10,30,553.0,266.0,5.0,17.0,695.0,534.68,419.52
2018,4,6,10,45,665.0,225.5,5.05,17.4,758.5,607.58,477.29
2018,4,6,11,0,777.0,185.0,5.1,17.8,822.0,687.0,539.17
2018,4,6,11,15,703.0,224.5,5.15,18.05,810.5,713.4,558.41
2018,4,6,11,30,629.0,264.0,5.2,18.3,799.0,730.67,570.3
2018,4,6,11,45,597.5,282.5,5.2,18.55,795.5,755.35,587.79
2018,4,6,12,0,566.0,301.0,5.2,18.8,792.0,775.2,601.36
2018,4,6,12,15,503.0,328.0,5.15,18.75,765.0,772.69,598.28
2018,4,6,12,30,440.0,355.0,5.1,18.7,738.0,764.22,590.8
2018,4,6,12,45,336.5,388.0,5.05,18.7,680.0,705.61,545.94
2018,4,6,13,0,233.0,421.0,5.0,18.7,622.0,637.13,493.35
2018,4,6,13,15,179.0,414.5,5.0,18.6,567.5,588.1,456.52
2018,4,6,13,30,125.0,408.0,5.0,18.5,513.0,535.97,416.76
2018,4,6,13,45,115.0,393.0,4.95,18.4,487.5,516.67,402.78
2018,4,6,14,0,105.0,378.0,4.9,18.3,462.0,475.11,371.99
2018,4,6,14,15,79.0,336.0,4.9,18.25,398.0,407.51,320.53
2018,4,6,14,30,53.0,294.0,4.9,18.2,334.0,338.99,267.54
2018,4,6,14,45,59.0,273.5,4.85,18.15,316.0,325.54,258.09
2018,4,6,15,0,65.0,253.0,4.8,18.1,298.0,311.5,248.03
2018,4,6,15,15,264.0,233.5,4.65,17.9,399.0,529.56,424.76
2018,4,6,15,30,463.0,214.0,4.5,17.7,500.0,720.21,573.03
2018,4,6,15,45,524.0,185.0,4.35,17.55,485.0,736.49,586.97
2018,4,6,16,0,585.0,156.0,4.2,17.4,470.0,754.93,602.84
2018,4,6,16,15,518.5,152.0,3.9,17.15,410.0,666.4,537.44
2018,4,6,16,30,452.0,148.0,3.6,16.9,350.0,588.32,478.4
2018,4,6,16,45,424.0,133.0,3.3,16.65,303.5,531.72,435.62
2018,4,6,17,0,396.0,118.0,3.0,16.4,257.0,475.66,392.08
2018,4,6,17,15,252.0,104.5,2.65,15.85,187.5,320.62,266.47
2018,4,6,17,30,108.0,91.0,2.3,15.3,118.0,182.79,150.65
2018,4,6,17,45,76.0,71.0,1.95,14.7,88.0,135.87,110.33
2018,4,6,18,0,44.0,51.0,1.6,14.1,58.0,81.5,63.12
2018,4,6,18,15,23.0,32.5,1.6,14.1,36.0,48.78,32.92
2018,4,6,18,30,2.0,14.0,1.6,14.1,14.0,12.5,0.0
2018,4,6,18,45,1.0,7.0,1.7,13.8,7.0,5.97,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.85,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.46,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.1,0.0
2018,4,7,6,45,0.0,7.0,1.05,10.45,7.0,5.74,0.0
2018,4,7,7,0,0.0,9.0,1.2,10.6,9.0,7.39,1.04
2018,4,7,7,15,0.0,17.5,1.4,10.6,17.5,14.4,7.48
2018,4,7,7,30,0.0,26.0,1.6,10.6,26.0,21.43,13.9
2018,4,7,7,45,0.0,28.5,1.8,10.65,28.5,23.51,15.75
2018,4,7,8,0,0.0,31.0,2.0,10.7,31.0,25.59,17.58
2018,4,7,8,15,0.0,51.0,2.25,10.65,51.0,42.21,32.47
2018,4,7,8,30,0.0,71.0,2.5,10.6,71.0,58.9,45.05
2018,4,7,8,45,0.0,84.5,2.7,10.6,84.5,70.21,54.49
2018,4,7,9,0,0.0,98.0,2.9,10.6,98.0,81.28,63.65
2018,4,7,9,15,0.0,87.0,3.0,10.5,87.0,72.37,55.96
2018,4,7,9,30,0.0,76.0,3.1,10.4,76.0,63.21,48.1
2018,4,7,9,45,0.0,64.5,3.2,10.3,64.5,53.64,39.92
2018,4,7,10,0,0.0,53.0,3.3,10.2,53.0,44.07,31.77
2018,4,7,10,15,0.0,59.0,3.35,10.05,59.0,49.11,35.98
2018,4,7,10,30,0.0,65.0,3.4,9.9,65.0,54.16,40.18
2018,4,7,10,45,0.0,67.0,3.45,9.8,67.0,55.87,41.57
2018,4,7,11,0,0.0,69.0,3.5,9.7,69.0,57.58,42.96
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,60.54,45.42
2018,4,7,11,30,0.0,76.0,3.7,9.4,76.0,63.5,47.89
2018,4,7,11,45,0.0,89.5,3.75,9.3,89.5,74.86,57.39
2018,4,7,12,0,0.0,103.0,3.8,9.2,103.0,86.3,66.92
2018,4,7,12,15,0.5,118.0,3.85,9.05,118.5,99.54,77.98
2018,4,7,12,30,1.0,133.0,3.9,8.9,134.0,112.93,89.16
2018,4,7,12,45,0.5,123.5,4.0,8.75,124.0,104.43,82.14
2018,4,7,13,0,0.0,114.0,4.1,8.6,114.0,95.86,75.07
2018,4,7,13,15,0.0,104.0,4.1,8.45,104.0,87.29,68.0
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,78.69,60.9
2018,4,7,13,45,0.0,90.0,4.1,8.15,90.0,75.22,58.08
2018,4,7,14,0,0.0,86.0,4.1,8.0,86.0,71.79,55.3
2018,4,7,14,15,0.0,84.0,4.0,7.9,84.0,70.07,53.96
2018,4,7,14,30,0.0,82.0,3.9,7.8,82.0,68.35,52.62
2018,4,7,14,45,0.0,77.5,3.85,7.75,77.5,64.54,49.51
2018,4,7,15,0,0.0,73.0,3.8,7.7,73.0,60.74,46.4
2018,4,7,15,15,0.0,74.5,3.85,7.55,74.5,61.96,47.59
2018,4,7,15,30,0.0,76.0,3.9,7.4,76.0,63.17,48.79
2018,4,7,15,45,0.0,71.0,3.9,7.3,71.0,58.96,45.35
2018,4,7,16,0,0.0,66.0,3.9,7.2,66.0,54.76,41.9
2018,4,7,16,15,0.0,53.5,4.0,6.95,53.5,44.32,33.03
2018,4,7,16,30,0.0,41.0,4.1,6.7,41.0,33.9,24.09
2018,4,7,16,45,0.0,33.0,4.15,6.5,33.0,27.25,18.36
2018,4,7,17,0,0.0,25.0,4.2,6.3,25.0,20.61,12.58
2018,4,7,17,15,0.0,21.5,4.15,6.0,21.5,17.71,10.05
2018,4,7,17,30,0.0,18.0,4.1,5.7,18.0,14.81,7.48
2018,4,7,17,45,0.0,14.5,4.05,5.45,14.5,11.92,4.85
2018,4,7,18,0,0.0,11.0,4.0,5.2,11.0,9.03,2.19
2018,4,7,18,15,0.0,7.5,4.0,5.2,7.5,6.15,0.0
2018,4,7,18,30,0.0,4.0,4.0,5.2,4.0,3.28,0.0
2018,4,7,18,45,0.0,2.0,4.0,4.7,2.0,1.71,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,4.5,2.05,-1.9,4.5,0.0,0.0
2018,4,8,6,0,46.0,9.0,2.2,-1.8,9.0,7.68,0.0
2018,4,8,6,15,168.0,25.0,2.45,-1.25,40.5,19.48,0.0
2018,4,8,6,30,290.0,41.0,2.7,-0.7,72.0,31.76,22.46
2018,4,8,6,45,389.5,54.5,2.95,-0.15,121.0,44.73,35.65
2018,4,8,7,0,489.0,68.0,3.2,0.4,170.0,54.8,45.53
2018,4,8,7,15,556.0,77.0,3.35,1.1,224.5,60.61,51.1
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,66.33,56.34
2018,4,8,7,45,666.5,93.5,3.65,2.45,335.0,70.52,59.99
2018,4,8,8,0,710.0,101.0,3.8,3.1,391.0,74.6,63.41
2018,4,8,8,15,743.5,107.0,3.65,3.65,446.5,77.32,65.54
2018,4,8,8,30,777.0,113.0,3.5,4.2,502.0,112.98,72.67
2018,4,8,8,45,800.5,117.0,3.3,4.75,553.0,174.09,109.27
2018,4,8,9,0,824.0,121.0,3.1,5.3,604.0,243.43,165.21
2018,4,8,9,15,841.0,124.0,2.9,5.75,649.5,306.65,221.41
2018,4,8,9,30,858.0,127.0,2.7,6.2,695.0,371.26,279.95
2018,4,8,9,45,874.0,128.0,2.45,6.65,736.5,434.98,336.84
2018,4,8,10,0,890.0,129.0,2.2,7.1,778.0,499.31,392.27
2018,4,8,10,15,899.0,132.0,2.1,7.5,812.5,562.16,444.89
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,624.27,494.77
2018,4,8,10,45,889.0,148.5,1.85,8.3,864.5,677.5,535.45
2018,4,8,11,0,870.0,162.0,1.7,8.7,882.0,726.72,571.27
2018,4,8,11,15,849.5,175.0,1.7,9.05,890.5,770.36,602.96
2018,4,8,11,30,829.0,188.0,1.7,9.4,899.0,809.73,630.68
2018,4,8,11,45,855.5,177.5,1.7,9.7,918.5,861.59,667.33
2018,4,8,12,0,882.0,167.0,1.7,10.0,938.0,912.22,700.68
2018,4,8,12,15,837.0,190.0,1.7,10.2,923.0,930.11,711.65
2018,4,8,12,30,792.0,213.0,1.7,10.4,908.0,951.01,725.08
2018,4,8,12,45,824.5,195.0,1.75,10.65,914.0,982.56,746.23
2018,4,8,13,0,857.0,177.0,1.8,10.9,920.0,1020.85,771.7
2018,4,8,13,15,770.5,213.0,1.8,10.95,872.5,1003.22,759.76
2018,4,8,13,30,684.0,249.0,1.8,11.0,825.0,970.1,737.9
2018,4,8,13,45,610.0,271.0,1.75,11.1,775.0,929.04,708.7
2018,4,8,14,0,536.0,293.0,1.7,11.2,725.0,881.75,675.13
2018,4,8,14,15,516.0,285.5,1.7,11.2,689.0,859.23,660.94
2018,4,8,14,30,496.0,278.0,1.7,11.2,653.0,833.87,644.44
2018,4,8,14,45,425.5,286.5,1.65,11.2,597.5,771.83,600.1
2018,4,8,15,0,355.0,295.0,1.6,11.2,542.0,689.79,541.4
2018,4,8,15,15,327.5,282.0,1.55,11.05,499.0,646.47,511.37
2018,4,8,15,30,300.0,269.0,1.5,10.9,456.0,602.41,479.98
2018,4,8,15,45,306.5,245.0,1.4,10.8,423.5,577.18,462.97
2018,4,8,16,0,313.0,221.0,1.3,10.7,391.0,549.92,444.11
2018,4,8,16,15,269.0,204.0,1.2,10.45,340.0,484.26,394.53
2018,4,8,16,30,225.0,187.0,1.1,10.2,289.0,420.3,345.44
2018,4,8,16,45,208.5,164.0,0.95,9.9,249.5,356.59,296.25
2018,4,8,17,0,192.0,141.0,0.8,9.6,210.0,311.14,260.26
2018,4,8,17,15,210.0,116.5,0.8,9.2,180.5,304.12,255.67
2018,4,8,17,30,228.0,92.0,0.8,8.8,151.0,278.44,234.83
2018,4,8,17,45,195.0,73.0,0.75,8.4,115.0,225.2,188.86
2018,4,8,18,0,162.0,54.0,0.7,8.0,79.0,174.64,143.79
2018,4,8,18,15,107.0,36.5,0.7,8.0,50.5,117.94,90.51
2018,4,8,18,30,52.0,19.0,0.7,8.0,22.0,55.72,0.0
2018,4,8,18,45,26.0,9.5,0.75,7.6,11.0,18.88,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.71,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.6,7.0,5.75,0.0
2018,4,9,6,30,0.0,12.0,0.5,4.0,12.0,9.86,3.07
2018,4,9,6,45,0.0,20.0,0.5,4.4,20.0,16.46,9.46
2018,4,9,7,0,0.0,28.0,0.5,4.8,28.0,23.08,15.76
2018,4,9,7,15,1.0,41.0,0.75,5.5,41.5,33.88,25.79
2018,4,9,7,30,2.0,54.0,1.0,6.2,55.0,44.71,35.67
2018,4,9,7,45,39.5,104.0,1.3,6.9,120.5,81.31,68.77
2018,4,9,8,0,77.0,154.0,1.6,7.6,186.0,114.53,98.1
2018,4,9,8,15,46.0,153.0,1.75,8.1,173.0,114.99,97.94
2018,4,9,8,30,15.0,152.0,1.9,8.6,160.0,121.2,97.97
2018,4,9,8,45,16.0,170.5,2.05,9.15,179.5,137.38,110.72
2018,4,9,9,0,17.0,189.0,2.2,9.7,199.0,153.89,123.81
2018,4,9,9,15,89.5,247.0,2.2,10.05,306.0,212.93,169.16
2018,4,9,9,30,162.0,305.0,2.2,10.4,413.0,283.93,224.39
2018,4,9,9,45,312.5,288.5,2.2,10.8,512.0,343.44,269.49
2018,4,9,10,0,463.0,272.0,2.2,11.2,611.0,422.56,331.39
2018,4,9,10,15,590.5,236.0,2.15,11.55,688.0,493.04,387.15
2018,4,9,10,30,718.0,200.0,2.1,11.9,765.0,573.88,450.39
2018,4,9,10,45,501.0,292.5,2.0,12.25,693.0,561.89,440.42
2018,4,9,11,0,284.0,385.0,1.9,12.6,621.0,524.08,409.55
2018,4,9,11,15,468.0,320.0,1.85,12.9,718.5,626.9,488.61
2018,4,9,11,30,652.0,255.0,1.8,13.2,816.0,739.78,572.0
2018,4,9,11,45,553.5,299.0,1.75,13.45,779.0,733.14,564.06
2018,4,9,12,0,455.0,343.0,1.7,13.7,742.0,719.37,551.71
2018,4,9,12,15,369.0,381.5,1.65,13.9,705.5,692.27,530.27
2018,4,9,12,30,283.0,420.0,1.6,14.1,669.0,670.25,511.99
2018,4,9,12,45,265.5,417.5,1.55,14.3,650.0,666.75,508.91
2018,4,9,13,0,248.0,415.0,1.5,14.5,631.0,660.89,503.99
2018,4,9,13,15,193.5,409.5,1.5,14.6,576.5,595.39,456.49
2018,4,9,13,30,139.0,404.0,1.5,14.7,522.0,543.9,418.54
2018,4,9,13,45,152.5,390.5,1.45,14.8,516.5,549.85,423.91
2018,4,9,14,0,166.0,377.0,1.4,14.9,511.0,554.92,428.23
2018,4,9,14,15,147.0,358.0,1.4,14.85,473.5,520.04,403.09
2018,4,9,14,30,128.0,339.0,1.4,14.8,436.0,483.95,377.1
2018,4,9,14,45,143.0,331.0,1.35,14.75,434.5,493.57,385.62
2018,4,9,15,0,158.0,323.0,1.3,14.7,433.0,502.36,393.21
2018,4,9,15,15,99.0,280.5,1.3,14.55,348.0,376.63,298.33
2018,4,9,15,30,40.0,238.0,1.3,14.4,263.0,273.4,217.89
2018,4,9,15,45,50.0,224.5,1.3,14.3,253.5,270.14,216.99
2018,4,9,16,0,60.0,211.0,1.3,14.2,244.0,266.31,215.14
2018,4,9,16,15,99.0,192.0,1.2,14.0,240.0,298.95,243.21
2018,4,9,16,30,138.0,173.0,1.1,13.8,236.0,309.83,253.74
2018,4,9,16,45,352.0,140.5,1.0,13.6,274.0,478.85,391.47
2018,4,9,17,0,566.0,108.0,0.9,13.4,312.0,598.15,483.99
2018,4,9,17,15,356.5,98.5,0.75,12.95,219.5,403.78,331.26
2018,4,9,17,30,147.0,89.0,0.6,12.5,127.0,204.5,169.09
2018,4,9,17,45,73.5,65.5,0.5,12.1,84.5,124.2,101.15
2018,4,9,18,0,0.0,42.0,0.4,11.7,42.0,36.56,25.37
2018,4,9,18,15,2.0,27.5,0.4,11.7,27.5,24.34,14.2
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,12.86,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,6.37,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.55,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.5,3.0,2.56,0.0
2018,4,10,6,15,0.0,11.0,2.7,4.9,11.0,9.05,0.0
2018,4,10,6,30,0.0,19.0,2.8,5.3,19.0,15.65,8.15
2018,4,10,6,45,5.5,40.5,2.9,5.7,41.5,33.35,24.68
2018,4,10,7,0,11.0,62.0,3.0,6.1,64.0,50.07,40.3
2018,4,10,7,15,14.5,78.0,3.1,6.7,82.0,62.68,51.93
2018,4,10,7,30,18.0,94.0,3.2,7.3,100.0,75.21,63.24
2018,4,10,7,45,118.0,128.5,3.25,7.95,177.0,94.72,80.56
2018,4,10,8,0,218.0,163.0,3.3,8.6,254.0,112.66,96.14
2018,4,10,8,15,175.0,187.0,3.25,9.15,266.0,131.53,112.3
2018,4,10,8,30,132.0,211.0,3.2,9.7,278.0,154.29,122.26
2018,4,10,8,45,224.5,229.5,3.15,10.3,357.0,191.73,146.35
2018,4,10,9,0,317.0,248.0,3.1,10.9,436.0,237.08,178.5
2018,4,10,9,15,479.0,218.5,3.0,11.35,527.5,281.44,209.79
2018,4,10,9,30,641.0,189.0,2.9,11.8,619.0,348.29,262.21
2018,4,10,9,45,758.5,157.0,2.8,12.2,694.5,412.6,315.47
2018,4,10,10,0,876.0,125.0,2.7,12.6,770.0,490.97,379.81
2018,4,10,10,15,887.0,127.5,2.65,12.95,805.0,553.34,431.62
2018,4,10,10,30,898.0,130.0,2.6,13.3,840.0,613.54,480.04
2018,4,10,10,45,906.0,131.0,2.5,13.65,867.0,670.24,523.93
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,725.46,565.13
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,776.55,602.36
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,825.34,636.43
2018,4,10,11,45,924.5,135.0,2.25,14.85,941.0,869.1,665.03
2018,4,10,12,0,927.0,135.0,2.2,15.1,951.0,910.0,691.32
2018,4,10,12,15,926.5,136.0,2.15,15.3,953.0,946.15,714.22
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,978.93,734.68
2018,4,10,12,45,923.5,137.0,2.05,15.7,948.0,1005.39,750.83
2018,4,10,13,0,921.0,137.0,2.0,15.9,941.0,1028.08,764.52
2018,4,10,13,15,916.5,136.5,1.9,16.05,925.5,1044.49,773.57
2018,4,10,13,30,912.0,136.0,1.8,16.2,910.0,1056.89,780.09
2018,4,10,13,45,905.0,136.0,1.75,16.3,887.0,1063.27,783.72
2018,4,10,14,0,898.0,136.0,1.7,16.4,864.0,1065.59,784.94
2018,4,10,14,15,889.0,134.0,1.55,16.45,833.0,1073.7,788.54
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,1063.71,780.48
2018,4,10,14,45,866.5,130.0,1.3,16.5,763.5,1045.18,768.36
2018,4,10,15,0,853.0,128.0,1.2,16.5,725.0,1022.87,754.02
2018,4,10,15,15,835.5,125.0,1.05,16.45,680.5,991.91,733.38
2018,4,10,15,30,818.0,122.0,0.9,16.4,636.0,957.7,710.72
2018,4,10,15,45,796.0,119.0,0.75,16.35,587.5,916.25,683.29
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,878.97,658.55
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,824.81,624.55
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,769.42,589.24
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,702.46,544.14
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,635.95,498.24
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,556.59,443.78
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,480.0,387.43
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,384.92,312.93
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,301.99,243.9
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,205.37,158.39
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,108.32,19.55
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,36.56,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,1.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,2.0,7.0,1.7,4.9,7.0,5.97,0.0
2018,4,11,6,15,11.5,22.5,1.65,5.2,24.0,18.27,5.41
2018,4,11,6,30,21.0,38.0,1.6,5.5,41.0,30.44,21.31
2018,4,11,6,45,51.5,60.0,1.6,5.85,70.5,46.91,37.01
2018,4,11,7,0,82.0,82.0,1.6,6.2,100.0,61.87,51.09
2018,4,11,7,15,56.0,98.0,1.55,6.6,112.0,74.99,63.17
2018,4,11,7,30,30.0,114.0,1.5,7.0,124.0,86.56,73.55
2018,4,11,7,45,20.5,125.5,1.45,7.45,133.0,98.38,83.89
2018,4,11,8,0,11.0,137.0,1.4,7.9,142.0,107.5,91.6
2018,4,11,8,15,28.0,171.5,1.3,8.25,185.5,126.16,107.64
2018,4,11,8,30,45.0,206.0,1.2,8.6,229.0,152.42,123.05
2018,4,11,8,45,74.0,234.0,1.1,9.0,276.5,181.44,144.28
2018,4,11,9,0,103.0,262.0,1.0,9.4,324.0,214.98,169.46
2018,4,11,9,15,165.5,282.5,1.05,9.6,390.5,252.98,197.76
2018,4,11,9,30,228.0,303.0,1.1,9.8,457.0,303.51,236.94
2018,4,11,9,45,380.5,279.5,1.1,10.05,553.5,362.59,281.68
2018,4,11,10,0,533.0,256.0,1.1,10.3,650.0,441.23,342.69
2018,4,11,10,15,631.0,234.0,1.25,10.65,720.5,511.7,398.5
2018,4,11,10,30,729.0,212.0,1.4,11.0,791.0,590.0,459.7
2018,4,11,10,45,766.0,204.0,1.55,11.35,829.5,651.18,507.14
2018,4,11,11,0,803.0,196.0,1.7,11.7,868.0,713.96,554.89
2018,4,11,11,15,814.0,194.0,1.75,12.05,887.5,761.35,589.71
2018,4,11,11,30,825.0,192.0,1.8,12.4,907.0,809.79,624.51
2018,4,11,11,45,835.0,188.0,1.85,12.75,919.0,853.97,655.67
2018,4,11,12,0,845.0,184.0,1.9,13.1,931.0,895.99,683.8
2018,4,11,12,15,745.5,226.0,1.9,13.45,886.0,890.43,678.06
2018,4,11,12,30,646.0,268.0,1.9,13.8,841.0,869.13,660.97
2018,4,11,12,45,684.5,247.5,1.85,14.15,850.5,910.29,689.34
2018,4,11,13,0,723.0,227.0,1.8,14.5,860.0,949.34,714.73
2018,4,11,13,15,718.5,224.5,1.75,14.75,845.0,961.94,721.76
2018,4,11,13,30,714.0,222.0,1.7,15.0,830.0,970.97,726.79
2018,4,11,13,45,743.0,202.5,1.65,15.25,820.5,992.44,740.14
2018,4,11,14,0,772.0,183.0,1.6,15.5,811.0,1010.0,750.78
2018,4,11,14,15,815.5,158.5,1.55,15.65,800.5,1024.47,759.79
2018,4,11,14,30,859.0,134.0,1.5,15.8,790.0,1043.62,771.95
2018,4,11,14,45,862.0,126.0,1.5,15.9,758.0,1035.06,767.27
2018,4,11,15,0,865.0,118.0,1.5,16.0,726.0,1022.33,760.41
2018,4,11,15,15,850.5,115.0,1.5,16.05,682.5,994.1,743.72
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,962.51,724.96
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,922.52,700.61
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,879.91,674.26
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,827.63,640.67
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,779.45,609.41
2018,4,11,16,45,696.5,91.5,1.35,15.5,381.0,707.78,560.42
2018,4,11,17,0,649.0,87.0,1.3,15.3,324.0,637.12,510.81
2018,4,11,17,15,606.5,79.0,1.25,14.35,272.0,567.53,461.26
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,499.67,409.33
2018,4,11,17,45,484.5,61.5,1.15,12.4,169.0,408.97,336.32
2018,4,11,18,0,405.0,52.0,1.1,11.4,118.0,324.62,264.97
2018,4,11,18,15,282.0,38.5,1.1,11.4,76.5,221.94,173.7
2018,4,11,18,30,159.0,25.0,1.1,11.4,35.0,123.55,36.63
2018,4,11,18,45,79.5,12.5,1.25,10.25,17.5,43.19,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,2.0,4.0,1.7,6.15,4.0,0.0,0.0
2018,4,12,6,0,4.0,8.0,1.8,6.5,8.0,6.83,0.0
2018,4,12,6,15,5.0,23.5,2.0,6.95,24.0,19.07,7.25
2018,4,12,6,30,6.0,39.0,2.2,7.4,40.0,31.37,22.06
2018,4,12,6,45,49.5,61.0,2.35,7.85,72.0,47.71,37.48
2018,4,12,7,0,93.0,83.0,2.5,8.3,104.0,62.71,51.45
2018,4,12,7,15,129.0,105.5,2.65,8.85,143.0,78.46,65.78
2018,4,12,7,30,165.0,128.0,2.8,9.4,182.0,93.86,79.46
2018,4,12,7,45,193.0,139.5,2.95,10.0,213.5,98.32,83.08
2018,4,12,8,0,221.0,151.0,3.1,10.6,245.0,105.37,88.89
2018,4,12,8,15,325.5,162.5,3.3,11.5,320.5,113.2,95.17
2018,4,12,8,30,430.0,174.0,3.5,12.4,396.0,137.59,98.74
2018,4,12,8,45,587.0,154.0,3.7,13.3,489.0,177.95,117.74
2018,4,12,9,0,744.0,134.0,3.9,14.2,582.0,235.54,157.14
2018,4,12,9,15,763.0,137.5,4.1,14.95,626.5,295.28,208.65
2018,4,12,9,30,782.0,141.0,4.3,15.7,671.0,356.74,262.7
2018,4,12,9,45,796.5,144.0,4.45,16.45,710.5,420.83,318.34
2018,4,12,10,0,811.0,147.0,4.6,17.2,750.0,481.36,369.95
2018,4,12,10,15,821.5,149.5,4.75,17.7,783.0,539.82,418.91
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,597.84,466.13
2018,4,12,10,45,839.5,154.0,5.0,18.65,842.0,652.93,509.77
2018,4,12,11,0,847.0,156.0,5.1,19.1,868.0,706.72,551.29
2018,4,12,11,15,851.5,157.5,5.15,19.45,886.0,756.42,588.8
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,804.06,623.98
2018,4,12,11,45,858.5,159.5,5.25,20.1,913.5,846.9,654.49
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,887.06,682.12
2018,4,12,12,15,871.0,153.5,5.35,20.6,926.5,924.19,707.75
2018,4,12,12,30,881.0,147.0,5.4,20.8,930.0,946.52,722.96
2018,4,12,12,45,893.0,138.5,5.4,21.0,927.5,977.3,743.86
2018,4,12,13,0,905.0,130.0,5.4,21.2,925.0,1004.79,762.41
2018,4,12,13,15,901.0,129.5,5.4,21.25,910.0,1021.08,773.74
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,1033.46,782.58
2018,4,12,13,45,890.5,128.0,5.4,21.4,872.0,1038.88,786.66
2018,4,12,14,0,884.0,127.0,5.4,21.5,849.0,1040.3,788.19
2018,4,12,14,15,874.0,126.5,5.3,21.45,818.5,1034.75,784.81
2018,4,12,14,30,864.0,126.0,5.2,21.4,788.0,1038.67,788.13
2018,4,12,14,45,851.0,124.5,5.15,21.35,751.0,1021.17,777.24
2018,4,12,15,0,838.0,123.0,5.1,21.3,714.0,999.99,764.04
2018,4,12,15,15,821.5,120.0,5.0,21.2,670.5,970.15,744.69
2018,4,12,15,30,805.0,117.0,4.9,21.1,627.0,937.14,723.15
2018,4,12,15,45,783.0,114.5,4.8,20.95,579.5,896.58,696.35
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,859.58,671.97
2018,4,12,16,15,731.0,108.0,4.45,20.4,480.0,806.04,635.02
2018,4,12,16,30,701.0,104.0,4.2,20.0,428.0,751.39,597.14
2018,4,12,16,45,660.5,98.0,3.95,19.65,374.0,685.11,549.86
2018,4,12,17,0,620.0,92.0,3.7,19.3,320.0,619.41,501.86
2018,4,12,17,15,564.0,85.0,3.55,18.55,267.0,542.32,443.75
2018,4,12,17,30,508.0,78.0,3.4,17.8,214.0,468.04,384.91
2018,4,12,17,45,427.0,67.5,3.2,17.1,164.0,374.79,308.14
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,294.54,239.09
2018,4,12,18,15,238.0,41.5,3.0,16.4,74.0,202.3,157.02
2018,4,12,18,30,130.0,26.0,3.0,16.4,34.0,111.74,41.43
2018,4,12,18,45,65.0,13.0,3.1,15.6,17.0,37.58,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,30.0,6.5,2.45,9.45,7.5,0.0,0.0
2018,4,13,6,0,60.0,13.0,2.6,9.8,15.0,11.1,0.0
2018,4,13,6,15,179.0,30.0,2.8,10.5,50.0,23.25,11.09
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,36.16,25.95
2018,4,13,6,45,392.5,57.5,3.2,11.9,133.0,44.0,33.6
2018,4,13,7,0,487.0,68.0,3.4,12.6,181.0,53.8,42.66
2018,4,13,7,15,549.0,76.5,3.55,13.35,234.5,59.21,47.52
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,64.52,52.09
2018,4,13,7,45,654.0,90.5,3.85,14.85,342.0,67.25,54.22
2018,4,13,8,0,697.0,96.0,4.0,15.6,396.0,69.94,56.24
2018,4,13,8,15,725.5,101.5,4.1,16.25,448.0,72.36,58.0
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,111.73,66.62
2018,4,13,8,45,774.5,111.5,4.25,17.55,549.0,176.88,107.0
2018,4,13,9,0,795.0,116.0,4.3,18.2,598.0,237.83,154.6
2018,4,13,9,15,809.5,120.5,4.35,18.75,642.0,299.4,207.48
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,362.06,262.31
2018,4,13,9,45,833.5,128.5,4.45,19.8,724.0,422.85,315.28
2018,4,13,10,0,843.0,132.0,4.5,20.3,762.0,483.55,366.83
2018,4,13,10,15,850.0,135.0,4.55,20.7,793.5,542.27,415.45
2018,4,13,10,30,857.0,138.0,4.6,21.1,825.0,600.09,461.86
2018,4,13,10,45,840.0,151.0,4.65,21.55,841.5,650.76,501.25
2018,4,13,11,0,823.0,164.0,4.7,22.0,858.0,697.76,536.66
2018,4,13,11,15,739.5,210.0,4.7,22.25,843.5,725.77,556.33
2018,4,13,11,30,656.0,256.0,4.7,22.5,829.0,742.49,567.1
2018,4,13,11,45,555.0,311.5,4.7,22.8,800.0,743.98,565.92
2018,4,13,12,0,454.0,367.0,4.7,23.1,771.0,737.78,558.82
2018,4,13,12,15,498.5,345.0,4.7,23.25,789.0,780.97,590.62
2018,4,13,12,30,543.0,323.0,4.7,23.4,807.0,823.93,621.76
2018,4,13,12,45,529.0,327.0,4.7,23.6,796.0,836.5,629.91
2018,4,13,13,0,515.0,331.0,4.7,23.8,785.0,845.98,636.06
2018,4,13,13,15,510.5,329.0,4.7,23.85,772.5,855.83,643.2
2018,4,13,13,30,506.0,327.0,4.7,23.9,760.0,862.88,648.46
2018,4,13,13,45,556.5,291.5,4.7,24.0,756.5,888.43,668.29
2018,4,13,14,0,607.0,256.0,4.7,24.1,753.0,916.12,689.4
2018,4,13,14,15,535.5,276.0,4.7,24.05,703.0,864.64,653.14
2018,4,13,14,30,464.0,296.0,4.7,24.0,653.0,815.75,618.59
2018,4,13,14,45,526.0,256.0,4.65,23.9,642.5,836.14,636.43
2018,4,13,15,0,588.0,216.0,4.6,23.8,632.0,858.63,655.25
2018,4,13,15,15,649.0,182.5,4.45,23.6,616.0,876.84,669.53
2018,4,13,15,30,710.0,149.0,4.3,23.4,600.0,887.94,678.79
2018,4,13,15,45,689.5,143.5,4.2,23.2,554.5,847.49,652.22
2018,4,13,16,0,669.0,138.0,4.1,23.0,509.0,804.89,624.21
2018,4,13,16,15,643.5,131.0,3.85,22.65,460.5,754.37,589.87
2018,4,13,16,30,618.0,124.0,3.6,22.3,412.0,702.67,554.17
2018,4,13,16,45,544.5,120.0,3.4,22.0,351.0,606.87,484.76
2018,4,13,17,0,471.0,116.0,3.2,21.7,290.0,524.22,422.26
2018,4,13,17,15,460.0,101.5,3.0,21.0,249.0,478.87,388.4
2018,4,13,17,30,449.0,87.0,2.8,20.3,208.0,433.07,352.41
2018,4,13,17,45,378.0,74.0,2.55,19.6,160.0,351.36,285.46
2018,4,13,18,0,307.0,61.0,2.3,18.9,112.0,276.34,221.71
2018,4,13,18,15,210.0,44.0,2.3,18.9,73.0,190.25,146.3
2018,4,13,18,30,113.0,27.0,2.3,18.9,34.0,97.75,41.85
2018,4,13,18,45,56.5,13.5,2.15,18.0,17.0,34.45,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.3,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,9.39,0.0
2018,4,14,6,15,89.0,30.5,2.65,14.15,41.5,23.7,12.1
2018,4,14,6,30,164.0,50.0,2.9,14.7,72.0,38.27,27.48
2018,4,14,6,45,273.0,66.0,3.15,15.2,122.0,49.52,38.04
2018,4,14,7,0,382.0,82.0,3.4,15.7,172.0,61.0,48.49
2018,4,14,7,15,329.0,101.5,3.55,16.25,193.0,73.35,59.43
2018,4,14,7,30,276.0,121.0,3.7,16.8,214.0,87.69,71.83
