Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,15,617.0,85.0,3.4,17.0,308.0,63.6,50.61
2018,5,4,7,30,661.0,92.0,3.6,17.7,361.0,67.47,53.7
2018,5,4,7,45,673.0,101.5,3.8,18.4,407.5,72.52,57.74
2018,5,4,8,0,685.0,111.0,4.0,19.1,454.0,77.21,61.39
2018,5,4,8,15,729.0,110.5,4.0,19.7,510.0,75.5,59.56
2018,5,4,8,30,773.0,110.0,4.0,20.3,566.0,132.32,76.89
2018,5,4,8,45,791.5,113.5,4.0,20.95,613.0,189.77,113.74
2018,5,4,9,0,810.0,117.0,4.0,21.6,660.0,249.18,160.7
2018,5,4,9,15,780.0,139.0,3.95,22.1,689.0,311.31,214.85
2018,5,4,9,30,750.0,161.0,3.9,22.6,718.0,364.65,262.09
2018,5,4,9,45,716.0,187.5,3.85,23.15,741.0,420.89,310.12
2018,5,4,10,0,682.0,214.0,3.8,23.7,764.0,472.66,352.84
2018,5,4,10,15,764.5,179.0,3.75,24.05,817.0,532.26,399.89
2018,5,4,10,30,847.0,144.0,3.7,24.4,870.0,595.5,448.96
2018,5,4,10,45,864.5,138.5,3.7,24.8,897.0,646.24,487.7
2018,5,4,11,0,882.0,133.0,3.7,25.2,924.0,698.19,526.22
2018,5,4,11,15,885.5,133.5,3.7,25.4,940.0,744.19,559.79
2018,5,4,11,30,889.0,134.0,3.7,25.6,956.0,787.94,591.0
2018,5,4,11,45,891.0,134.0,3.75,25.8,964.0,827.67,617.55
2018,5,4,12,0,893.0,134.0,3.8,26.0,972.0,864.71,642.11
2018,5,4,12,15,892.5,134.0,3.85,26.15,972.0,896.74,663.32
2018,5,4,12,30,892.0,134.0,3.9,26.3,972.0,925.61,682.39
2018,5,4,12,45,890.5,133.5,3.95,26.4,964.5,949.82,698.5
2018,5,4,13,0,889.0,133.0,4.0,26.5,957.0,970.55,712.37
2018,5,4,13,15,885.0,132.0,4.0,26.5,941.0,984.81,722.06
2018,5,4,13,30,881.0,131.0,4.0,26.5,925.0,995.3,729.41
2018,5,4,13,45,875.0,130.0,4.0,26.55,902.0,1000.03,732.97
2018,5,4,14,0,869.0,129.0,4.0,26.6,879.0,1000.91,734.18
2018,5,4,14,15,860.5,127.5,3.95,26.55,849.0,995.02,731.06
2018,5,4,14,30,852.0,126.0,3.9,26.5,819.0,985.39,725.65
2018,5,4,14,45,841.0,124.0,3.9,26.45,782.5,981.52,724.54
2018,5,4,15,0,830.0,122.0,3.9,26.4,746.0,961.48,712.73
2018,5,4,15,15,815.0,120.0,3.8,26.2,704.0,934.25,696.07
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,903.97,677.37
2018,5,4,15,45,781.5,114.5,3.6,25.85,615.5,866.0,653.21
2018,5,4,16,0,763.0,111.0,3.5,25.7,569.0,825.63,627.26
2018,5,4,16,15,738.0,107.5,3.3,25.4,519.5,782.07,598.67
2018,5,4,16,30,713.0,104.0,3.1,25.1,470.0,732.85,565.71
2018,5,4,16,45,680.0,99.5,2.9,24.75,418.0,675.22,526.26
2018,5,4,17,0,647.0,95.0,2.7,24.4,366.0,617.66,485.95
2018,5,4,17,15,583.0,91.0,2.5,23.8,310.0,539.43,428.1
2018,5,4,17,30,519.0,87.0,2.3,23.2,254.0,464.74,371.14
2018,5,4,17,45,393.0,81.5,2.05,22.55,194.5,350.63,281.23
2018,5,4,18,0,267.0,76.0,1.8,21.9,135.0,255.23,203.53
2018,5,4,18,15,212.5,59.0,1.8,21.9,98.0,183.5,143.5
2018,5,4,18,30,158.0,42.0,1.8,21.9,61.0,129.47,96.36
2018,5,4,18,45,99.5,26.5,1.75,20.95,36.5,78.11,40.1
2018,5,4,19,0,41.0,11.0,1.7,20.0,12.0,22.63,0.0
2018,5,4,19,15,20.5,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.0,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,6.0,6.0,0.2,17.4,6.0,5.12,0.0
2018,5,5,5,45,56.5,21.5,0.15,17.65,27.5,16.94,1.47
2018,5,5,6,0,107.0,37.0,0.1,17.9,49.0,28.74,18.53
2018,5,5,6,15,178.0,54.0,0.25,18.25,86.5,41.48,30.4
2018,5,5,6,30,249.0,71.0,0.4,18.6,124.0,52.62,40.5
2018,5,5,6,45,245.0,90.0,0.6,18.95,154.0,67.09,53.27
2018,5,5,7,0,241.0,109.0,0.8,19.3,184.0,79.65,64.11
2018,5,5,7,15,180.5,136.0,1.05,19.8,198.0,99.72,81.13
2018,5,5,7,30,120.0,163.0,1.3,20.3,212.0,116.01,94.6
2018,5,5,7,45,158.5,185.5,1.55,20.8,259.5,130.33,106.19
2018,5,5,8,0,197.0,208.0,1.8,21.3,307.0,144.25,117.28
2018,5,5,8,15,151.5,231.0,1.9,21.75,312.0,156.68,126.97
2018,5,5,8,30,106.0,254.0,2.0,22.2,317.0,189.19,142.9
2018,5,5,8,45,86.0,269.0,2.1,22.6,322.5,208.04,156.69
2018,5,5,9,0,66.0,284.0,2.2,23.0,328.0,224.28,169.54
2018,5,5,9,15,43.5,268.5,2.2,23.2,298.5,216.84,164.45
2018,5,5,9,30,21.0,253.0,2.2,23.4,269.0,209.53,159.3
2018,5,5,9,45,16.0,239.5,2.15,23.6,252.0,200.2,151.95
2018,5,5,10,0,11.0,226.0,2.1,23.8,235.0,189.58,143.57
2018,5,5,10,15,13.0,245.0,2.05,23.85,256.0,207.31,156.98
2018,5,5,10,30,15.0,264.0,2.0,23.9,277.0,225.46,170.58
2018,5,5,10,45,14.0,256.0,1.95,24.0,268.5,220.29,166.38
2018,5,5,11,0,13.0,248.0,1.9,24.1,260.0,214.74,161.99
2018,5,5,11,15,13.0,251.5,1.8,24.1,263.5,219.14,165.2
2018,5,5,11,30,13.0,255.0,1.7,24.1,267.0,223.5,168.36
2018,5,5,11,45,17.5,289.5,1.6,24.15,306.0,257.68,193.96
2018,5,5,12,0,22.0,324.0,1.5,24.2,345.0,300.9,225.84
2018,5,5,12,15,26.0,343.0,1.4,24.2,367.5,324.91,243.23
2018,5,5,12,30,30.0,362.0,1.3,24.2,390.0,349.56,261.01
2018,5,5,12,45,56.0,403.0,1.25,24.2,455.0,415.53,309.1
2018,5,5,13,0,82.0,444.0,1.2,24.2,520.0,484.05,357.75
2018,5,5,13,15,131.5,443.5,1.2,24.15,563.0,552.93,406.99
2018,5,5,13,30,181.0,443.0,1.2,24.1,606.0,607.37,445.69
2018,5,5,13,45,232.0,427.5,1.2,24.1,631.5,648.43,475.17
2018,5,5,14,0,283.0,412.0,1.2,24.1,657.0,707.31,516.19
2018,5,5,14,15,222.5,400.0,1.2,24.1,588.5,621.29,457.08
2018,5,5,14,30,162.0,388.0,1.2,24.1,520.0,552.59,409.58
2018,5,5,14,45,135.5,370.0,1.2,24.05,477.0,510.32,380.69
2018,5,5,15,0,109.0,352.0,1.2,24.0,434.0,447.87,336.86
2018,5,5,15,15,105.5,329.5,1.2,23.95,405.5,422.24,319.65
2018,5,5,15,30,102.0,307.0,1.2,23.9,377.0,396.07,301.6
2018,5,5,15,45,74.0,275.0,1.2,23.85,324.0,336.57,257.89
2018,5,5,16,0,46.0,243.0,1.2,23.8,271.0,277.88,213.99
2018,5,5,16,15,33.0,209.5,1.15,23.6,228.5,231.54,179.18
2018,5,5,16,30,20.0,176.0,1.1,23.4,186.0,173.04,134.06
2018,5,5,16,45,12.5,154.5,1.0,23.2,160.5,146.91,113.82
2018,5,5,17,0,5.0,133.0,0.9,23.0,135.0,121.27,93.57
2018,5,5,17,15,2.5,99.0,0.85,22.6,100.0,87.16,66.34
2018,5,5,17,30,0.0,65.0,0.8,22.2,65.0,53.88,39.22
2018,5,5,17,45,0.0,44.0,0.7,21.8,44.0,36.36,24.78
2018,5,5,18,0,0.0,23.0,0.6,21.4,23.0,18.94,10.21
2018,5,5,18,15,0.0,18.0,0.6,21.4,18.0,14.81,6.62
2018,5,5,18,30,0.0,13.0,0.6,21.4,13.0,10.68,2.97
2018,5,5,18,45,0.0,8.0,0.65,20.95,8.0,6.57,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.5,3.0,2.56,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.3,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.5,0.75,15.45,0.5,0.0,0.0
2018,5,6,5,30,0.0,1.0,0.8,15.9,1.0,0.85,0.0
2018,5,6,5,45,0.0,3.0,0.8,16.35,3.0,2.46,0.0
2018,5,6,6,0,0.0,5.0,0.8,16.8,5.0,4.1,0.0
2018,5,6,6,15,0.0,7.5,0.9,17.3,7.5,6.15,0.0
2018,5,6,6,30,0.0,10.0,1.0,17.8,10.0,8.21,1.62
2018,5,6,6,45,18.5,44.0,1.05,18.3,50.0,36.93,27.04
2018,5,6,7,0,37.0,78.0,1.1,18.8,90.0,62.61,49.48
2018,5,6,7,15,116.5,116.0,1.15,19.3,162.5,86.85,70.25
2018,5,6,7,30,196.0,154.0,1.2,19.8,235.0,111.79,91.19
2018,5,6,7,45,110.0,158.5,1.3,20.3,205.0,114.19,92.68
2018,5,6,8,0,24.0,163.0,1.4,20.8,175.0,121.94,98.71
2018,5,6,8,15,83.0,204.5,1.45,21.05,252.5,148.76,120.64
2018,5,6,8,30,142.0,246.0,1.5,21.3,330.0,180.07,134.8
2018,5,6,8,45,368.0,222.0,1.5,21.6,464.5,198.06,137.17
2018,5,6,9,0,594.0,198.0,1.5,21.9,599.0,257.28,174.08
2018,5,6,9,15,658.0,186.5,1.55,22.15,657.0,307.74,213.92
2018,5,6,9,30,722.0,175.0,1.6,22.4,715.0,365.29,260.54
2018,5,6,9,45,741.0,175.0,1.7,22.65,752.5,420.52,306.46
2018,5,6,10,0,760.0,175.0,1.8,22.9,790.0,476.8,352.23
2018,5,6,10,15,772.5,176.0,1.9,23.15,821.5,532.94,396.71
2018,5,6,10,30,785.0,177.0,2.0,23.4,853.0,586.3,438.01
2018,5,6,10,45,522.0,217.5,2.15,23.7,672.0,504.58,380.89
2018,5,6,11,0,259.0,258.0,2.3,24.0,491.0,391.81,297.76
2018,5,6,11,15,213.0,275.0,2.4,24.25,469.0,390.59,297.02
2018,5,6,11,30,167.0,292.0,2.5,24.5,447.0,385.2,292.29
2018,5,6,11,45,326.5,289.5,2.65,24.75,596.0,529.26,400.36
2018,5,6,12,0,486.0,287.0,2.8,25.0,745.0,677.13,507.16
2018,5,6,12,15,292.5,225.0,2.85,25.1,500.5,476.45,361.95
2018,5,6,12,30,99.0,163.0,2.9,25.2,256.0,246.2,188.2
2018,5,6,12,45,283.5,196.0,2.95,25.3,460.0,465.68,357.11
2018,5,6,13,0,468.0,229.0,3.0,25.4,664.0,687.27,517.45
2018,5,6,13,15,663.5,186.0,3.0,25.45,792.0,844.4,627.09
2018,5,6,13,30,859.0,143.0,3.0,25.5,920.0,982.76,718.16
2018,5,6,13,45,824.0,155.0,3.0,25.55,885.0,986.12,719.63
2018,5,6,14,0,789.0,167.0,3.0,25.6,850.0,971.7,710.81
2018,5,6,14,15,617.5,230.5,2.95,25.55,754.0,880.57,650.56
2018,5,6,14,30,446.0,294.0,2.9,25.5,658.0,771.71,573.97
2018,5,6,14,45,247.0,238.5,2.85,25.45,438.5,498.3,379.89
2018,5,6,15,0,48.0,183.0,2.8,25.4,219.0,214.67,164.23
2018,5,6,15,15,47.5,209.5,2.75,25.3,243.5,240.69,185.12
2018,5,6,15,30,47.0,236.0,2.7,25.2,268.0,268.05,206.31
2018,5,6,15,45,104.5,239.5,2.65,25.05,304.5,343.13,265.84
2018,5,6,16,0,162.0,243.0,2.6,24.9,341.0,397.53,309.02
2018,5,6,16,15,375.0,185.0,2.45,24.6,386.0,548.33,427.12
2018,5,6,16,30,588.0,127.0,2.3,24.3,431.0,654.62,508.88
2018,5,6,16,45,453.0,113.5,2.2,24.0,333.0,502.15,396.26
2018,5,6,17,0,318.0,100.0,2.1,23.7,235.0,368.37,294.52
2018,5,6,17,15,382.0,85.0,2.0,23.05,225.5,381.55,307.16
2018,5,6,17,30,446.0,70.0,1.9,22.4,216.0,396.25,319.23
2018,5,6,17,45,471.0,65.0,1.85,21.75,194.0,382.9,307.97
2018,5,6,18,0,496.0,60.0,1.8,21.1,172.0,365.39,291.83
2018,5,6,18,15,409.0,50.5,1.8,21.1,127.0,283.46,222.8
2018,5,6,18,30,322.0,41.0,1.8,21.1,82.0,210.04,158.95
2018,5,6,18,45,202.0,27.5,2.0,19.85,49.0,126.62,75.44
2018,5,6,19,0,82.0,14.0,2.2,18.6,16.0,38.29,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.4,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,7.5,5.0,1.4,11.55,5.0,0.0,0.0
2018,5,7,5,30,15.0,10.0,1.7,12.1,10.0,8.54,0.0
2018,5,7,5,45,55.0,26.0,1.95,12.6,31.5,20.55,6.31
2018,5,7,6,0,95.0,42.0,2.2,13.1,53.0,32.28,22.08
2018,5,7,6,15,229.5,58.5,2.3,13.7,103.5,44.03,33.23
2018,5,7,6,30,364.0,75.0,2.4,14.3,154.0,56.13,44.34
2018,5,7,6,45,422.5,84.5,2.5,14.85,200.5,62.58,50.19
2018,5,7,7,0,481.0,94.0,2.6,15.4,247.0,68.87,55.67
2018,5,7,7,15,413.5,117.5,2.8,16.0,266.0,83.05,67.89
2018,5,7,7,30,346.0,141.0,3.0,16.6,285.0,96.25,79.02
2018,5,7,7,45,428.5,147.5,3.2,17.25,349.5,99.67,81.48
2018,5,7,8,0,511.0,154.0,3.4,17.9,414.0,103.08,83.91
2018,5,7,8,15,576.0,156.0,3.4,18.3,477.5,103.21,83.6
2018,5,7,8,30,641.0,158.0,3.4,18.7,541.0,148.49,94.57
2018,5,7,8,45,645.5,170.0,3.45,19.1,581.5,202.52,130.82
2018,5,7,9,0,650.0,182.0,3.5,19.5,622.0,257.08,174.42
2018,5,7,9,15,711.0,171.0,3.5,19.85,680.5,310.44,217.91
2018,5,7,9,30,772.0,160.0,3.5,20.2,739.0,370.35,267.87
2018,5,7,9,45,754.5,176.0,3.5,20.5,764.5,426.1,316.06
2018,5,7,10,0,737.0,192.0,3.5,20.8,790.0,479.07,360.57
2018,5,7,10,15,685.0,225.5,3.5,21.1,797.5,525.29,398.4
2018,5,7,10,30,633.0,259.0,3.5,21.4,805.0,564.98,429.66
2018,5,7,10,45,557.0,301.5,3.45,21.65,791.5,592.13,450.12
2018,5,7,11,0,481.0,344.0,3.4,21.9,778.0,610.43,463.02
2018,5,7,11,15,489.0,351.0,3.35,22.05,799.0,651.9,493.21
2018,5,7,11,30,497.0,358.0,3.3,22.2,820.0,692.86,522.34
2018,5,7,11,45,619.5,297.0,3.25,22.4,878.0,764.27,574.83
2018,5,7,12,0,742.0,236.0,3.2,22.6,936.0,843.01,631.25
2018,5,7,12,15,801.5,199.0,3.15,22.65,955.5,884.03,659.77
2018,5,7,12,30,861.0,162.0,3.1,22.7,975.0,931.71,691.11
2018,5,7,12,45,866.0,156.5,3.05,22.75,968.5,944.08,698.62
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,966.21,712.96
2018,5,7,13,15,812.0,182.0,2.9,22.75,928.5,972.91,716.91
2018,5,7,13,30,753.0,213.0,2.8,22.7,895.0,970.75,715.24
2018,5,7,13,45,797.5,182.0,2.75,22.65,888.5,985.6,725.39
2018,5,7,14,0,842.0,151.0,2.7,22.6,882.0,1006.2,739.22
2018,5,7,14,15,832.5,149.5,2.65,22.55,851.5,999.45,735.22
2018,5,7,14,30,823.0,148.0,2.6,22.5,821.0,988.95,729.15
2018,5,7,14,45,811.0,145.5,2.55,22.4,784.5,971.32,718.69
2018,5,7,15,0,799.0,143.0,2.5,22.3,748.0,950.24,706.07
2018,5,7,15,15,785.5,139.0,2.5,22.25,706.5,922.85,689.63
2018,5,7,15,30,772.0,135.0,2.5,22.2,665.0,892.43,671.13
2018,5,7,15,45,755.0,130.5,2.45,22.1,619.0,861.2,651.74
2018,5,7,16,0,738.0,126.0,2.4,22.0,573.0,821.83,626.6
2018,5,7,16,15,713.0,121.5,2.3,21.8,523.5,773.58,594.9
2018,5,7,16,30,688.0,117.0,2.2,21.6,474.0,724.07,561.9
2018,5,7,16,45,655.0,111.0,2.05,21.35,422.0,665.7,521.7
2018,5,7,17,0,622.0,105.0,1.9,21.1,370.0,607.44,480.05
2018,5,7,17,15,577.0,98.0,1.7,20.6,318.0,540.23,430.28
2018,5,7,17,30,532.0,91.0,1.5,20.1,266.0,475.01,380.48
2018,5,7,17,45,470.0,82.5,1.3,19.6,216.5,395.72,318.11
2018,5,7,18,0,408.0,74.0,1.1,19.1,167.0,328.1,262.71
2018,5,7,18,15,326.5,61.0,1.1,19.1,123.0,251.32,198.38
2018,5,7,18,30,245.0,48.0,1.1,19.1,79.0,183.34,139.58
2018,5,7,18,45,149.5,30.5,1.05,17.85,47.0,111.07,68.76
2018,5,7,19,0,54.0,13.0,1.0,16.6,15.0,28.4,0.0
2018,5,7,19,15,27.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,27.5,6.0,1.45,12.1,6.5,0.0,0.0
2018,5,8,5,30,55.0,12.0,1.7,12.6,13.0,10.24,0.0
2018,5,8,5,45,143.5,27.0,1.95,13.05,41.5,20.91,7.6
2018,5,8,6,0,232.0,42.0,2.2,13.5,70.0,32.23,22.09
2018,5,8,6,15,327.5,54.5,2.25,14.0,115.0,41.54,31.04
2018,5,8,6,30,423.0,67.0,2.3,14.5,160.0,50.73,39.55
2018,5,8,6,45,373.5,86.5,2.4,14.95,185.0,63.55,51.04
2018,5,8,7,0,324.0,106.0,2.5,15.4,210.0,75.59,61.59
2018,5,8,7,15,350.5,122.5,2.65,15.95,253.0,85.65,70.16
2018,5,8,7,30,377.0,139.0,2.8,16.5,296.0,95.23,78.13
2018,5,8,7,45,503.5,132.5,2.95,17.05,372.0,91.04,74.05
2018,5,8,8,0,630.0,126.0,3.1,17.6,448.0,86.18,69.44
2018,5,8,8,15,706.0,118.0,3.15,18.1,513.0,79.54,63.36
2018,5,8,8,30,782.0,110.0,3.2,18.6,578.0,133.54,77.7
2018,5,8,8,45,801.0,112.5,3.3,19.05,625.0,190.58,114.6
2018,5,8,9,0,820.0,115.0,3.4,19.5,672.0,249.6,161.67
2018,5,8,9,15,833.0,117.5,3.4,19.85,714.0,308.75,212.58
2018,5,8,9,30,846.0,120.0,3.4,20.2,756.0,368.62,264.74
2018,5,8,9,45,855.5,123.0,3.4,20.6,793.0,430.91,318.01
2018,5,8,10,0,865.0,126.0,3.4,21.0,830.0,488.86,366.62
2018,5,8,10,15,872.0,128.0,3.35,21.25,860.0,544.27,411.98
2018,5,8,10,30,879.0,130.0,3.3,21.5,890.0,598.61,455.05
2018,5,8,10,45,882.5,132.5,3.2,21.8,913.0,649.92,494.25
2018,5,8,11,0,886.0,135.0,3.1,22.1,936.0,699.39,530.82
2018,5,8,11,15,870.5,146.0,3.05,22.3,944.5,740.19,560.33
2018,5,8,11,30,855.0,157.0,3.0,22.5,953.0,785.27,591.77
2018,5,8,11,45,719.5,227.5,2.95,22.75,901.5,783.37,587.56
2018,5,8,12,0,584.0,298.0,2.9,23.0,850.0,764.91,571.77
2018,5,8,12,15,608.5,283.5,2.85,23.1,858.5,800.18,596.79
2018,5,8,12,30,633.0,269.0,2.8,23.2,867.0,833.98,620.15
2018,5,8,12,45,618.5,273.5,2.75,23.35,854.0,847.5,628.53
2018,5,8,13,0,604.0,278.0,2.7,23.5,841.0,857.66,634.75
2018,5,8,13,15,611.5,270.5,2.65,23.55,833.0,874.48,646.28
2018,5,8,13,30,619.0,263.0,2.6,23.6,825.0,888.4,655.81
2018,5,8,13,45,625.5,246.0,2.55,23.65,801.5,889.22,656.93
2018,5,8,14,0,632.0,229.0,2.5,23.7,778.0,886.48,655.88
2018,5,8,14,15,625.0,232.5,2.45,23.65,760.0,887.47,656.91
2018,5,8,14,30,618.0,236.0,2.4,23.6,742.0,885.3,655.9
2018,5,8,14,45,717.5,186.0,2.4,23.55,749.0,929.46,687.42
2018,5,8,15,0,817.0,136.0,2.4,23.5,756.0,958.77,707.82
2018,5,8,15,15,792.0,136.5,2.35,23.4,710.0,925.04,686.5
2018,5,8,15,30,767.0,137.0,2.3,23.3,664.0,888.61,663.89
2018,5,8,15,45,761.0,129.0,2.25,23.15,622.0,858.08,645.28
2018,5,8,16,0,755.0,121.0,2.2,23.0,580.0,829.7,627.98
2018,5,8,16,15,732.0,116.5,2.05,22.8,530.5,782.71,596.96
2018,5,8,16,30,709.0,112.0,1.9,22.6,481.0,734.3,564.7
2018,5,8,16,45,679.0,106.0,1.8,22.35,429.5,677.61,526.49
2018,5,8,17,0,649.0,100.0,1.7,22.1,378.0,620.76,486.96
2018,5,8,17,15,608.5,93.0,1.5,21.5,326.0,555.71,439.44
2018,5,8,17,30,568.0,86.0,1.3,20.9,274.0,492.24,391.58
2018,5,8,17,45,511.5,77.0,1.15,20.3,223.5,419.06,334.69
2018,5,8,18,0,455.0,68.0,1.0,19.7,173.0,349.98,278.88
2018,5,8,18,15,370.5,57.0,1.0,19.7,128.0,267.36,210.36
2018,5,8,18,30,286.0,46.0,1.0,19.7,83.0,198.06,150.62
2018,5,8,18,45,181.0,30.5,1.0,18.35,50.5,123.26,78.7
2018,5,8,19,0,76.0,15.0,1.0,17.0,18.0,37.1,0.0
2018,5,8,19,15,38.0,7.5,1.0,16.75,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.0,6.0,0.7,12.75,7.0,0.0,0.0
2018,5,9,5,30,66.0,12.0,0.7,13.1,14.0,10.24,0.0
2018,5,9,5,45,172.0,27.5,0.7,13.5,45.5,21.34,8.76
2018,5,9,6,0,278.0,43.0,0.7,13.9,77.0,33.13,22.96
2018,5,9,6,15,364.0,54.5,0.7,14.5,121.5,41.7,31.2
2018,5,9,6,30,450.0,66.0,0.7,15.1,166.0,52.21,40.82
2018,5,9,6,45,510.5,74.5,0.75,15.7,216.5,57.66,45.7
2018,5,9,7,0,571.0,83.0,0.8,16.3,267.0,62.97,50.28
2018,5,9,7,15,614.5,89.5,0.75,17.0,319.5,66.45,53.07
2018,5,9,7,30,658.0,96.0,0.7,17.7,372.0,69.83,55.67
2018,5,9,7,45,690.5,100.5,0.65,18.45,424.0,71.55,56.77
2018,5,9,8,0,723.0,105.0,0.6,19.2,476.0,73.2,57.8
2018,5,9,8,15,746.5,109.0,0.6,19.7,526.0,74.31,58.4
2018,5,9,8,30,770.0,113.0,0.6,20.2,576.0,134.8,78.22
2018,5,9,8,45,788.0,116.5,0.6,20.7,622.5,191.61,114.19
2018,5,9,9,0,806.0,120.0,0.6,21.2,669.0,250.29,159.59
2018,5,9,9,15,822.0,122.0,0.55,21.55,712.0,308.97,208.0
2018,5,9,9,30,838.0,124.0,0.5,21.9,755.0,368.73,257.49
2018,5,9,9,45,851.0,124.5,0.45,22.25,792.0,429.89,306.92
2018,5,9,10,0,864.0,125.0,0.4,22.6,829.0,487.23,351.91
2018,5,9,10,15,871.0,127.0,0.35,22.9,859.5,542.48,393.77
2018,5,9,10,30,878.0,129.0,0.3,23.2,890.0,596.66,433.12
2018,5,9,10,45,882.5,131.0,0.25,23.5,913.0,648.04,468.98
2018,5,9,11,0,887.0,133.0,0.2,23.8,936.0,697.67,502.3
2018,5,9,11,15,889.0,134.0,0.2,24.0,951.0,742.81,532.44
2018,5,9,11,30,891.0,135.0,0.2,24.2,966.0,785.59,560.25
2018,5,9,11,45,892.0,136.0,0.2,24.4,974.0,825.08,584.0
2018,5,9,12,0,893.0,137.0,0.2,24.6,982.0,861.85,605.71
2018,5,9,12,15,895.0,136.0,0.3,24.7,983.0,894.91,627.03
2018,5,9,12,30,897.0,135.0,0.4,24.8,984.0,924.96,646.72
2018,5,9,12,45,898.5,132.0,0.5,24.95,977.0,949.59,663.13
2018,5,9,13,0,900.0,129.0,0.6,25.1,970.0,970.77,677.63
2018,5,9,13,15,895.0,129.5,0.7,25.15,954.5,985.46,688.61
2018,5,9,13,30,890.0,130.0,0.8,25.2,939.0,996.4,697.5
2018,5,9,13,45,882.5,129.5,0.85,25.25,915.0,1000.13,701.14
2018,5,9,14,0,875.0,129.0,0.9,25.3,891.0,1000.01,702.64
2018,5,9,14,15,845.0,137.5,1.0,25.25,853.0,996.33,703.37
2018,5,9,14,30,815.0,146.0,1.1,25.2,815.0,976.26,694.01
2018,5,9,14,45,731.5,171.5,1.15,25.15,752.5,926.14,664.93
2018,5,9,15,0,648.0,197.0,1.2,25.1,690.0,867.1,629.85
2018,5,9,15,15,706.5,165.0,1.2,25.0,675.0,880.41,640.79
2018,5,9,15,30,765.0,133.0,1.2,24.9,660.0,881.25,642.95
2018,5,9,15,45,768.5,122.5,1.25,24.8,621.5,856.64,629.51
2018,5,9,16,0,772.0,112.0,1.3,24.7,583.0,828.49,613.88
2018,5,9,16,15,749.0,108.5,1.25,24.6,534.0,782.18,584.67
2018,5,9,16,30,726.0,105.0,1.2,24.5,485.0,738.77,557.2
2018,5,9,16,45,696.0,100.5,1.15,24.35,433.5,683.34,520.95
2018,5,9,17,0,666.0,96.0,1.1,24.2,382.0,627.7,483.63
2018,5,9,17,15,614.0,91.0,1.05,23.75,327.5,556.38,433.13
2018,5,9,17,30,562.0,86.0,1.0,23.3,273.0,487.57,382.71
2018,5,9,17,45,498.5,77.0,0.9,22.85,221.5,410.61,323.85
2018,5,9,18,0,435.0,68.0,0.8,22.4,170.0,338.52,266.55
2018,5,9,18,15,286.5,57.0,0.8,22.4,117.0,225.4,175.38
2018,5,9,18,30,138.0,46.0,0.8,22.4,64.0,123.13,91.81
2018,5,9,18,45,113.0,31.5,0.85,21.15,42.0,90.77,57.76
2018,5,9,19,0,88.0,17.0,0.9,19.9,20.0,42.58,0.0
2018,5,9,19,15,44.0,8.5,0.95,19.5,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,4.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,8.0,10.0,1.9,14.7,10.0,8.54,0.0
2018,5,10,5,45,38.5,27.0,2.15,15.1,31.5,21.43,9.39
2018,5,10,6,0,69.0,44.0,2.4,15.5,53.0,34.35,23.85
2018,5,10,6,15,133.5,62.5,2.45,15.95,89.5,47.23,35.82
2018,5,10,6,30,198.0,81.0,2.5,16.4,126.0,60.52,47.87
2018,5,10,6,45,332.0,90.0,2.5,16.85,188.0,65.58,52.43
2018,5,10,7,0,466.0,99.0,2.5,17.3,250.0,72.02,57.99
2018,5,10,7,15,528.5,104.0,2.7,18.05,304.5,76.46,61.57
2018,5,10,7,30,591.0,109.0,2.9,18.8,359.0,78.41,62.87
2018,5,10,7,45,625.0,115.0,3.1,19.55,410.0,80.72,64.45
2018,5,10,8,0,659.0,121.0,3.3,20.3,461.0,82.92,65.89
2018,5,10,8,15,684.0,125.5,3.5,21.0,509.5,83.85,66.27
2018,5,10,8,30,709.0,130.0,3.7,21.7,558.0,134.68,80.0
2018,5,10,8,45,728.0,134.0,3.85,22.4,603.5,188.98,114.97
2018,5,10,9,0,747.0,138.0,4.0,23.1,649.0,245.35,159.14
2018,5,10,9,15,753.5,146.0,4.1,23.6,688.5,308.38,212.06
2018,5,10,9,30,760.0,154.0,4.2,24.1,728.0,365.53,260.92
2018,5,10,9,45,761.5,163.0,4.3,24.65,761.5,421.44,308.19
2018,5,10,10,0,763.0,172.0,4.4,25.2,795.0,476.48,353.55
2018,5,10,10,15,771.0,174.5,4.4,25.5,824.0,528.71,395.68
2018,5,10,10,30,779.0,177.0,4.4,25.8,853.0,580.3,436.14
2018,5,10,10,45,785.0,179.0,4.45,26.15,876.0,629.44,473.68
2018,5,10,11,0,791.0,181.0,4.5,26.5,899.0,677.28,509.34
2018,5,10,11,15,794.0,182.5,4.55,26.65,913.5,721.13,541.75
2018,5,10,11,30,797.0,184.0,4.6,26.8,928.0,763.01,572.15
2018,5,10,11,45,797.5,185.5,4.6,27.0,935.5,800.81,598.77
2018,5,10,12,0,798.0,187.0,4.6,27.2,943.0,836.12,623.03
2018,5,10,12,15,786.0,194.0,4.55,27.2,939.0,862.92,640.77
2018,5,10,12,30,774.0,201.0,4.5,27.2,935.0,886.27,656.32
2018,5,10,12,45,775.0,199.5,4.45,27.2,929.5,910.43,672.43
2018,5,10,13,0,776.0,198.0,4.4,27.2,924.0,931.46,686.44
2018,5,10,13,15,772.5,196.0,4.3,27.1,909.0,944.5,695.19
2018,5,10,13,30,769.0,194.0,4.2,27.0,894.0,954.01,701.7
2018,5,10,13,45,707.5,218.0,4.1,26.85,850.0,939.08,692.17
2018,5,10,14,0,646.0,242.0,4.0,26.7,806.0,910.48,673.08
2018,5,10,14,15,490.5,298.5,3.8,26.5,718.5,813.63,604.18
2018,5,10,14,30,335.0,355.0,3.6,26.3,631.0,703.09,524.88
2018,5,10,14,45,346.5,324.5,3.35,26.1,599.0,683.4,513.0
2018,5,10,15,0,358.0,294.0,3.1,25.9,567.0,661.2,498.8
2018,5,10,15,15,191.5,202.5,2.9,25.6,347.5,402.01,309.78
2018,5,10,15,30,25.0,111.0,2.7,25.3,128.0,122.94,93.07
2018,5,10,15,45,12.5,74.0,2.45,25.0,82.5,76.73,56.61
2018,5,10,16,0,0.0,37.0,2.2,24.7,37.0,30.66,19.25
2018,5,10,16,15,0.0,39.0,2.1,24.35,39.0,32.3,20.72
2018,5,10,16,30,0.0,41.0,2.0,24.0,41.0,33.94,22.18
2018,5,10,16,45,0.0,52.0,1.9,23.65,52.0,43.06,29.79
2018,5,10,17,0,0.0,63.0,1.8,23.3,63.0,52.2,37.46
2018,5,10,17,15,0.0,43.0,1.75,22.9,43.0,35.54,23.89
2018,5,10,17,30,0.0,23.0,1.7,22.5,23.0,18.95,10.19
2018,5,10,17,45,0.0,28.5,1.6,22.1,28.5,23.5,14.03
2018,5,10,18,0,0.0,34.0,1.5,21.7,34.0,28.06,17.8
2018,5,10,18,15,0.0,26.0,1.5,21.7,26.0,21.43,12.11
2018,5,10,18,30,0.0,18.0,1.5,21.7,18.0,14.82,6.39
2018,5,10,18,45,3.0,13.0,1.45,21.0,13.0,11.83,2.98
2018,5,10,19,0,6.0,8.0,1.4,20.3,8.0,8.74,0.0
2018,5,10,19,15,3.0,4.0,1.4,20.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,24.5,6.0,1.1,14.7,7.0,0.0,0.0
2018,5,11,5,30,49.0,12.0,1.2,15.3,14.0,10.24,0.0
2018,5,11,5,45,136.5,28.0,1.35,15.95,43.5,21.62,10.05
2018,5,11,6,0,224.0,44.0,1.5,16.6,73.0,33.64,23.21
2018,5,11,6,15,250.5,58.5,1.45,17.05,104.5,44.0,32.89
2018,5,11,6,30,277.0,73.0,1.4,17.5,136.0,53.97,41.96
2018,5,11,6,45,414.0,78.5,1.35,17.95,200.0,58.15,45.71
2018,5,11,7,0,551.0,84.0,1.3,18.4,264.0,63.37,50.18
2018,5,11,7,15,596.0,90.0,1.2,19.05,316.0,66.44,52.6
2018,5,11,7,30,641.0,96.0,1.1,19.7,368.0,69.44,54.87
2018,5,11,7,45,650.5,106.0,1.0,20.35,413.0,74.62,58.96
2018,5,11,8,0,660.0,116.0,0.9,21.0,458.0,79.42,62.64
2018,5,11,8,15,664.0,128.5,1.15,22.1,501.5,85.37,67.16
2018,5,11,8,30,668.0,141.0,1.4,23.2,545.0,138.79,83.87
2018,5,11,8,45,726.0,130.5,1.6,24.25,601.0,186.2,111.5
2018,5,11,9,0,784.0,120.0,1.8,25.3,657.0,245.46,155.46
2018,5,11,9,15,799.5,121.5,1.9,25.75,698.5,302.1,202.52
2018,5,11,9,30,815.0,123.0,2.0,26.2,740.0,359.77,251.03
2018,5,11,9,45,829.0,122.5,2.05,26.65,776.0,419.17,300.1
2018,5,11,10,0,843.0,122.0,2.1,27.1,812.0,474.73,345.15
2018,5,11,10,15,850.5,123.5,2.15,27.3,841.5,528.47,387.92
2018,5,11,10,30,858.0,125.0,2.2,27.5,871.0,581.22,428.66
2018,5,11,10,45,863.5,125.5,2.25,27.7,893.5,630.79,465.97
2018,5,11,11,0,869.0,126.0,2.3,27.9,916.0,678.72,501.11
2018,5,11,11,15,871.0,127.5,2.3,28.05,931.0,723.18,532.77
2018,5,11,11,30,873.0,129.0,2.3,28.2,946.0,765.35,562.11
2018,5,11,11,45,873.5,130.5,2.35,28.3,953.5,803.92,587.56
2018,5,11,12,0,874.0,132.0,2.4,28.4,961.0,839.82,610.99
2018,5,11,12,15,870.0,134.5,2.4,28.45,960.0,869.93,630.28
2018,5,11,12,30,866.0,137.0,2.4,28.5,959.0,896.88,647.5
2018,5,11,12,45,859.5,139.5,2.45,28.55,950.0,918.3,661.57
2018,5,11,13,0,853.0,142.0,2.5,28.6,941.0,936.26,673.51
2018,5,11,13,15,837.5,148.0,2.5,28.6,922.0,945.34,679.57
2018,5,11,13,30,822.0,154.0,2.5,28.6,903.0,965.04,692.62
2018,5,11,13,45,822.0,149.5,2.45,28.6,883.0,971.85,696.94
2018,5,11,14,0,822.0,145.0,2.4,28.6,863.0,974.91,699.11
2018,5,11,14,15,811.5,144.5,2.35,28.55,833.5,968.15,695.29
2018,5,11,14,30,801.0,144.0,2.3,28.5,804.0,957.78,689.38
2018,5,11,14,45,787.0,143.0,2.25,28.4,768.0,939.99,678.97
2018,5,11,15,0,773.0,142.0,2.2,28.3,732.0,918.92,666.57
2018,5,11,15,15,524.5,163.5,2.15,28.15,554.0,704.3,524.52
2018,5,11,15,30,276.0,185.0,2.1,28.0,376.0,479.21,363.77
2018,5,11,15,45,207.0,204.5,2.0,27.85,342.5,413.0,315.74
2018,5,11,16,0,138.0,224.0,1.9,27.7,309.0,352.7,270.17
2018,5,11,16,15,139.0,224.5,1.8,27.5,304.0,352.33,270.86
2018,5,11,16,30,140.0,225.0,1.7,27.3,299.0,352.01,271.29
2018,5,11,16,45,110.0,198.5,1.65,27.05,253.0,296.44,229.67
2018,5,11,17,0,80.0,172.0,1.6,26.8,207.0,228.61,177.96
2018,5,11,17,15,41.0,104.5,1.45,26.3,122.5,125.86,97.18
2018,5,11,17,30,2.0,37.0,1.3,25.8,38.0,31.84,20.6
2018,5,11,17,45,1.0,23.0,1.2,25.25,23.5,19.54,10.55
2018,5,11,18,0,0.0,9.0,1.1,24.7,9.0,7.39,0.47
2018,5,11,18,15,0.0,7.5,1.1,24.7,7.5,6.15,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.7,6.0,4.92,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.7,4.5,3.69,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.7,3.0,2.56,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.55,1.5,1.28,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,18.05,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.6,17.0,12.8,0.0
2018,5,12,5,45,159.5,30.0,1.05,19.2,47.5,23.18,11.46
2018,5,12,6,0,253.0,45.0,1.1,19.8,78.0,34.48,23.65
2018,5,12,6,15,332.0,57.5,1.15,20.2,121.5,43.67,32.19
2018,5,12,6,30,411.0,70.0,1.2,20.6,165.0,52.69,40.32
2018,5,12,6,45,468.0,79.5,1.25,21.0,213.5,61.07,47.66
2018,5,12,7,0,525.0,89.0,1.3,21.4,262.0,66.93,52.62
2018,5,12,7,15,568.0,95.5,1.4,22.05,312.5,70.17,55.13
2018,5,12,7,30,611.0,102.0,1.5,22.7,363.0,73.3,57.48
2018,5,12,7,45,644.5,107.5,1.6,23.35,414.0,75.49,58.97
2018,5,12,8,0,678.0,113.0,1.7,24.0,465.0,77.57,60.34
2018,5,12,8,15,703.5,117.0,1.75,24.7,514.0,78.44,60.67
2018,5,12,8,30,729.0,121.0,1.8,25.4,563.0,130.17,74.38
2018,5,12,8,45,748.5,124.0,1.9,26.1,609.0,191.14,113.67
2018,5,12,9,0,768.0,127.0,2.0,26.8,655.0,247.1,156.48
2018,5,12,9,15,783.0,129.5,2.0,27.15,696.0,303.34,202.89
2018,5,12,9,30,798.0,132.0,2.0,27.5,737.0,360.61,250.66
2018,5,12,9,45,810.0,133.5,1.95,27.9,773.0,416.73,296.82
2018,5,12,10,0,822.0,135.0,1.9,28.3,809.0,472.98,341.74
2018,5,12,10,15,830.5,136.5,1.9,28.55,839.0,527.37,384.24
2018,5,12,10,30,839.0,138.0,1.9,28.8,869.0,579.79,423.97
2018,5,12,10,45,844.5,139.5,1.9,29.05,892.0,629.23,460.38
2018,5,12,11,0,850.0,141.0,1.9,29.3,915.0,677.12,494.62
2018,5,12,11,15,854.0,141.5,1.95,29.45,930.5,721.43,526.04
2018,5,12,11,30,858.0,142.0,2.0,29.6,946.0,763.67,555.38
2018,5,12,11,45,860.0,143.0,2.0,29.8,954.5,802.51,580.52
2018,5,12,12,0,862.0,144.0,2.0,30.0,963.0,838.84,603.27
2018,5,12,12,15,863.0,143.0,2.05,30.1,963.5,869.99,623.23
2018,5,12,12,30,864.0,142.0,2.1,30.2,964.0,898.21,641.3
2018,5,12,12,45,863.5,141.0,2.1,30.25,957.0,921.99,656.22
2018,5,12,13,0,863.0,140.0,2.1,30.3,950.0,942.47,669.09
2018,5,12,13,15,859.5,139.0,2.15,30.35,935.0,956.67,678.6
2018,5,12,13,30,856.0,138.0,2.2,30.4,920.0,967.25,686.0
2018,5,12,13,45,850.0,137.0,2.2,30.4,897.5,971.74,689.34
2018,5,12,14,0,844.0,136.0,2.2,30.4,875.0,972.53,690.53
2018,5,12,14,15,836.0,134.5,2.15,30.35,846.0,967.2,687.65
2018,5,12,14,30,828.0,133.0,2.1,30.3,817.0,971.09,690.77
2018,5,12,14,45,817.0,131.0,2.1,30.25,781.5,954.91,681.78
2018,5,12,15,0,806.0,129.0,2.1,30.2,746.0,935.31,670.87
2018,5,12,15,15,792.5,126.5,2.05,30.1,705.5,909.55,655.69
2018,5,12,15,30,779.0,124.0,2.0,30.0,665.0,880.79,638.61
2018,5,12,15,45,761.0,121.0,1.95,29.9,620.0,844.64,616.64
2018,5,12,16,0,743.0,118.0,1.9,29.8,575.0,806.17,593.02
2018,5,12,16,15,719.5,114.0,1.85,29.7,526.5,764.57,567.05
2018,5,12,16,30,696.0,110.0,1.8,29.6,478.0,717.02,536.67
2018,5,12,16,45,665.5,104.5,1.75,29.45,427.0,661.32,500.2
2018,5,12,17,0,635.0,99.0,1.7,29.3,376.0,605.55,462.33
2018,5,12,17,15,594.0,92.5,1.55,28.65,325.0,541.71,417.23
2018,5,12,17,30,553.0,86.0,1.4,28.0,274.0,479.54,371.85
2018,5,12,17,45,497.0,78.0,1.25,27.35,225.0,408.9,318.38
2018,5,12,18,0,441.0,70.0,1.1,26.7,176.0,342.28,266.02
2018,5,12,18,15,364.5,58.5,1.1,26.7,132.0,263.76,202.54
2018,5,12,18,30,288.0,47.0,1.1,26.7,88.0,197.74,147.22
2018,5,12,18,45,188.0,32.5,1.1,25.35,55.0,127.98,85.58
2018,5,12,19,0,88.0,18.0,1.1,24.0,22.0,57.13,0.0
2018,5,12,19,15,44.0,9.0,1.1,23.75,11.0,7.68,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,10.0,6.0,0.8,18.8,6.5,0.0,0.0
2018,5,13,5,30,20.0,12.0,0.9,19.2,13.0,10.24,0.0
2018,5,13,5,45,82.0,30.5,1.0,19.65,40.5,23.72,12.23
2018,5,13,6,0,144.0,49.0,1.1,20.1,68.0,37.52,26.24
2018,5,13,6,15,233.5,64.5,1.15,20.4,111.5,48.24,36.11
2018,5,13,6,30,323.0,80.0,1.2,20.7,155.0,59.21,45.95
2018,5,13,6,45,402.5,88.5,1.25,21.05,206.0,64.97,51.02
2018,5,13,7,0,482.0,97.0,1.3,21.4,257.0,70.68,55.84
2018,5,13,7,15,528.5,104.5,1.35,22.05,308.0,76.48,60.53
2018,5,13,7,30,575.0,112.0,1.4,22.7,359.0,80.08,63.23
2018,5,13,7,45,618.0,115.0,1.4,23.4,411.0,80.29,62.99
2018,5,13,8,0,661.0,118.0,1.4,24.1,463.0,80.58,62.82
2018,5,13,8,15,687.0,122.5,1.6,24.85,512.0,81.62,63.27
2018,5,13,8,30,713.0,127.0,1.8,25.6,561.0,132.77,76.87
2018,5,13,8,45,734.5,130.0,1.95,26.4,607.5,186.72,110.68
2018,5,13,9,0,756.0,133.0,2.1,27.2,654.0,248.79,158.02
2018,5,13,9,15,770.0,136.5,2.0,27.55,695.0,304.74,203.95
2018,5,13,9,30,784.0,140.0,1.9,27.9,736.0,361.63,251.07
2018,5,13,9,45,794.5,142.5,1.8,28.25,771.5,417.11,296.45
2018,5,13,10,0,805.0,145.0,1.7,28.6,807.0,472.61,340.44
2018,5,13,10,15,814.5,146.5,1.6,28.9,837.0,526.6,381.85
2018,5,13,10,30,824.0,148.0,1.5,29.2,867.0,579.99,421.23
2018,5,13,10,45,831.0,148.5,1.4,29.5,890.0,630.2,456.93
2018,5,13,11,0,838.0,149.0,1.3,29.8,913.0,674.49,487.4
2018,5,13,11,15,841.5,150.0,1.35,30.0,928.5,718.32,517.94
2018,5,13,11,30,845.0,151.0,1.4,30.2,944.0,760.08,546.41
2018,5,13,11,45,847.0,151.0,1.45,30.4,951.5,797.67,571.06
2018,5,13,12,0,849.0,151.0,1.5,30.6,959.0,832.77,593.16
2018,5,13,12,15,847.5,152.0,1.55,30.65,959.0,863.1,612.5
2018,5,13,12,30,846.0,153.0,1.6,30.7,959.0,890.48,630.0
2018,5,13,12,45,842.5,154.0,1.7,30.8,951.5,912.99,644.91
2018,5,13,13,0,839.0,155.0,1.8,30.9,944.0,945.85,666.41
2018,5,13,13,15,835.5,154.5,1.85,30.9,929.5,960.74,676.31
2018,5,13,13,30,832.0,154.0,1.9,30.9,915.0,971.98,684.23
2018,5,13,13,45,826.0,152.5,1.95,30.85,892.5,976.11,688.01
2018,5,13,14,0,820.0,151.0,2.0,30.8,870.0,976.48,689.64
2018,5,13,14,15,812.5,148.5,2.05,30.75,841.0,970.65,687.55
2018,5,13,14,30,805.0,146.0,2.1,30.7,812.0,961.16,683.3
2018,5,13,14,45,794.0,144.0,2.1,30.6,777.0,945.25,674.73
2018,5,13,15,0,783.0,142.0,2.1,30.5,742.0,925.98,664.12
2018,5,13,15,15,771.0,138.0,2.05,30.4,702.0,900.44,649.05
2018,5,13,15,30,759.0,134.0,2.0,30.3,662.0,871.91,632.08
2018,5,13,15,45,744.0,129.0,1.95,30.2,618.0,836.81,610.76
2018,5,13,16,0,729.0,124.0,1.9,30.1,574.0,804.44,591.15
2018,5,13,16,15,709.0,118.5,1.85,30.0,526.5,759.89,563.15
2018,5,13,16,30,689.0,113.0,1.8,29.9,479.0,713.82,533.8
2018,5,13,16,45,663.0,106.5,1.75,29.8,429.0,660.76,499.06
2018,5,13,17,0,637.0,100.0,1.7,29.7,379.0,607.29,462.72
2018,5,13,17,15,598.5,93.5,1.55,28.95,328.5,545.16,419.13
2018,5,13,17,30,560.0,87.0,1.4,28.2,278.0,484.45,375.09
2018,5,13,17,45,507.5,78.0,1.2,27.45,228.5,414.55,322.28
2018,5,13,18,0,455.0,69.0,1.0,26.7,179.0,348.41,270.38
2018,5,13,18,15,378.0,58.0,1.0,26.7,134.5,269.17,206.54
2018,5,13,18,30,301.0,47.0,1.0,26.7,90.0,202.81,151.07
2018,5,13,18,45,198.5,32.5,1.0,25.35,56.0,131.3,88.79
2018,5,13,19,0,96.0,18.0,1.0,24.0,22.0,59.85,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.85,11.0,20.2,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,19.5,7.0,0.75,17.8,8.0,5.97,0.0
2018,5,14,5,30,39.0,14.0,0.9,18.3,16.0,11.95,0.0
2018,5,14,5,45,75.0,30.0,1.05,18.85,38.5,23.38,12.35
2018,5,14,6,0,111.0,46.0,1.2,19.4,61.0,35.35,24.53
