Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,15,171.0,64.0,1.2,19.9,98.5,48.55,36.49
2018,5,14,6,30,231.0,82.0,1.2,20.4,136.0,61.49,47.99
2018,5,14,6,45,262.5,100.5,1.25,20.85,176.5,74.24,59.06
2018,5,14,7,0,294.0,119.0,1.3,21.3,217.0,86.59,69.53
2018,5,14,7,15,315.5,138.0,1.35,21.95,259.5,98.74,79.52
2018,5,14,7,30,337.0,157.0,1.4,22.6,302.0,110.43,88.91
2018,5,14,7,45,339.0,179.5,1.45,23.3,341.5,123.43,99.21
2018,5,14,8,0,341.0,202.0,1.5,24.0,381.0,135.8,108.8
2018,5,14,8,15,357.0,220.5,1.5,24.75,424.0,145.53,116.05
2018,5,14,8,30,373.0,239.0,1.5,25.5,467.0,185.6,129.08
2018,5,14,8,45,371.0,261.5,1.5,26.25,503.0,228.61,157.66
2018,5,14,9,0,369.0,284.0,1.5,27.0,539.0,271.77,189.87
2018,5,14,9,15,430.0,278.5,1.3,27.5,593.0,308.21,216.15
2018,5,14,9,30,491.0,273.0,1.1,28.0,647.0,356.97,252.37
2018,5,14,9,45,642.0,212.0,0.9,28.5,725.5,405.9,287.43
2018,5,14,10,0,793.0,151.0,0.7,29.0,804.0,471.31,334.61
2018,5,14,10,15,822.0,141.5,0.85,29.25,840.0,525.7,376.62
2018,5,14,10,30,851.0,132.0,1.0,29.5,876.0,580.46,418.02
2018,5,14,10,45,856.5,133.5,1.1,29.8,899.0,630.29,454.48
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,678.53,488.91
2018,5,14,11,15,858.0,141.0,1.25,30.25,935.5,721.89,518.99
2018,5,14,11,30,854.0,147.0,1.3,30.4,949.0,762.57,546.63
2018,5,14,11,45,854.0,148.0,1.35,30.55,956.0,799.64,570.88
2018,5,14,12,0,854.0,149.0,1.4,30.7,963.0,834.07,592.6
2018,5,14,12,15,852.0,149.0,1.4,30.75,961.5,863.24,610.57
2018,5,14,12,30,850.0,149.0,1.4,30.8,960.0,889.39,626.63
2018,5,14,12,45,818.5,164.5,1.35,30.9,940.5,912.85,640.22
2018,5,14,13,0,787.0,180.0,1.3,31.0,921.0,920.05,643.72
2018,5,14,13,15,785.0,178.5,1.3,31.0,907.5,934.85,653.13
2018,5,14,13,30,783.0,177.0,1.3,31.0,894.0,946.19,660.41
2018,5,14,13,45,777.5,175.5,1.25,31.0,873.0,950.61,662.83
2018,5,14,14,0,772.0,174.0,1.2,31.0,852.0,951.45,663.23
2018,5,14,14,15,742.5,181.5,1.25,30.9,816.0,942.62,659.66
2018,5,14,14,30,713.0,189.0,1.3,30.8,780.0,922.82,649.44
2018,5,14,14,45,742.0,166.5,1.3,30.75,758.0,924.4,651.87
2018,5,14,15,0,771.0,144.0,1.3,30.7,736.0,915.38,647.57
2018,5,14,15,15,746.5,144.0,1.35,30.6,692.0,882.5,629.22
2018,5,14,15,30,722.0,144.0,1.4,30.5,648.0,853.41,613.34
2018,5,14,15,45,656.5,153.0,1.4,30.4,588.0,789.27,573.74
2018,5,14,16,0,591.0,162.0,1.4,30.3,528.0,724.86,533.21
2018,5,14,16,15,639.0,136.0,1.4,30.1,502.0,719.65,532.58
2018,5,14,16,30,687.0,110.0,1.4,29.9,476.0,707.72,526.7
2018,5,14,16,45,614.5,113.0,1.35,29.75,415.5,629.78,474.47
2018,5,14,17,0,542.0,116.0,1.3,29.6,355.0,554.53,421.91
2018,5,14,17,15,466.0,112.5,1.2,29.0,299.0,466.93,359.41
2018,5,14,17,30,390.0,109.0,1.1,28.4,243.0,392.83,304.66
2018,5,14,17,45,371.5,92.5,1.0,27.8,202.5,344.06,267.88
2018,5,14,18,0,353.0,76.0,0.9,27.2,162.0,296.12,230.03
2018,5,14,18,15,281.5,61.5,0.9,27.2,120.0,225.8,173.09
2018,5,14,18,30,210.0,47.0,0.9,27.2,78.0,162.89,121.0
2018,5,14,18,45,159.0,33.0,0.9,25.8,51.0,116.55,79.2
2018,5,14,19,0,108.0,19.0,0.9,24.4,24.0,65.15,0.0
2018,5,14,19,15,54.0,9.5,0.95,24.15,12.0,22.16,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,4.69,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,9.39,0.0
2018,5,15,5,45,3.5,24.5,2.15,20.05,24.5,20.13,9.99
2018,5,15,6,0,0.0,38.0,2.4,20.4,38.0,30.96,20.71
2018,5,15,6,15,1.0,57.0,2.55,20.85,57.0,45.72,33.91
2018,5,15,6,30,2.0,76.0,2.7,21.3,76.0,60.34,46.83
2018,5,15,6,45,1.5,70.0,2.9,21.7,70.0,57.14,44.12
2018,5,15,7,0,1.0,64.0,3.1,22.1,64.0,53.04,40.48
2018,5,15,7,15,32.5,109.0,3.25,22.5,123.0,84.96,67.73
2018,5,15,7,30,64.0,154.0,3.4,22.9,182.0,115.07,92.91
2018,5,15,7,45,66.5,160.0,3.5,23.3,192.0,120.09,96.63
2018,5,15,8,0,69.0,166.0,3.6,23.7,202.0,124.86,100.11
2018,5,15,8,15,187.0,211.0,3.65,23.95,322.5,146.68,117.77
2018,5,15,8,30,305.0,256.0,3.7,24.2,443.0,190.0,136.03
2018,5,15,8,45,343.0,266.0,3.75,24.5,491.5,227.21,159.84
2018,5,15,9,0,381.0,276.0,3.8,24.8,540.0,268.94,190.41
2018,5,15,9,15,563.0,214.5,3.8,25.0,631.0,299.57,209.86
2018,5,15,9,30,745.0,153.0,3.8,25.2,722.0,357.73,253.71
2018,5,15,9,45,773.0,148.0,3.8,25.4,763.0,411.92,299.27
2018,5,15,10,0,801.0,143.0,3.8,25.6,804.0,468.04,345.51
2018,5,15,10,15,808.5,145.5,3.8,25.7,833.0,521.41,388.87
2018,5,15,10,30,816.0,148.0,3.8,25.8,862.0,574.0,430.4
2018,5,15,10,45,805.5,158.0,3.85,25.95,878.5,620.8,466.52
2018,5,15,11,0,795.0,168.0,3.9,26.1,895.0,664.79,499.59
2018,5,15,11,15,715.5,217.5,3.9,26.2,880.0,693.39,519.64
2018,5,15,11,30,636.0,267.0,3.9,26.3,865.0,712.12,532.0
2018,5,15,11,45,499.5,346.5,3.9,26.4,818.5,705.69,524.99
2018,5,15,12,0,363.0,426.0,3.9,26.5,772.0,681.82,505.41
2018,5,15,12,15,320.5,446.5,3.85,26.55,752.0,683.57,505.78
2018,5,15,12,30,278.0,467.0,3.8,26.6,732.0,681.98,503.53
2018,5,15,12,45,256.5,468.0,3.8,26.6,711.0,678.39,500.85
2018,5,15,13,0,235.0,469.0,3.8,26.6,690.0,659.08,487.43
2018,5,15,13,15,235.5,461.5,3.7,26.55,680.0,662.17,489.99
2018,5,15,13,30,236.0,454.0,3.6,26.5,670.0,663.83,491.47
2018,5,15,13,45,174.0,438.5,3.55,26.4,595.5,595.72,442.77
2018,5,15,14,0,112.0,423.0,3.5,26.3,521.0,525.29,391.9
2018,5,15,14,15,96.5,399.0,3.35,26.1,481.5,471.4,353.82
2018,5,15,14,30,81.0,375.0,3.2,25.9,442.0,434.74,327.6
2018,5,15,14,45,51.0,320.5,3.1,25.7,362.0,352.06,266.78
2018,5,15,15,0,21.0,266.0,3.0,25.5,282.0,253.47,192.62
2018,5,15,15,15,20.0,245.0,2.8,25.2,259.5,233.54,178.2
2018,5,15,15,30,19.0,224.0,2.6,24.9,237.0,213.48,163.38
2018,5,15,15,45,10.0,148.5,2.45,24.65,155.5,135.62,103.01
2018,5,15,16,0,1.0,73.0,2.3,24.4,74.0,61.54,44.18
2018,5,15,16,15,0.5,51.0,2.1,24.15,51.5,42.71,29.18
2018,5,15,16,30,0.0,29.0,1.9,23.9,29.0,23.98,14.03
2018,5,15,16,45,0.0,40.5,1.7,23.7,40.5,33.5,21.94
2018,5,15,17,0,0.0,52.0,1.5,23.5,52.0,43.04,29.9
2018,5,15,17,15,0.5,64.0,1.35,23.25,64.0,53.37,38.55
2018,5,15,17,30,1.0,76.0,1.2,23.0,76.0,64.44,47.81
2018,5,15,17,45,0.5,45.5,1.0,22.8,45.5,37.91,25.95
2018,5,15,18,0,0.0,15.0,0.8,22.6,15.0,12.34,4.66
2018,5,15,18,15,4.0,13.5,0.8,22.6,14.0,13.34,5.45
2018,5,15,18,30,8.0,12.0,0.8,22.6,13.0,13.58,5.42
2018,5,15,18,45,7.0,8.5,0.65,22.1,9.0,9.78,1.83
2018,5,15,19,0,6.0,5.0,0.5,21.6,5.0,6.65,0.0
2018,5,15,19,15,3.0,2.5,0.45,21.5,2.5,2.91,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.92,0.0
2018,5,16,5,45,0.0,11.0,1.5,19.9,11.0,9.04,1.47
2018,5,16,6,0,0.0,16.0,1.6,20.1,16.0,13.16,5.61
2018,5,16,6,15,0.5,29.5,1.7,20.3,29.5,24.34,15.53
2018,5,16,6,30,1.0,43.0,1.8,20.5,43.0,35.55,25.48
2018,5,16,6,45,1.0,65.0,1.85,20.7,65.0,53.46,41.13
2018,5,16,7,0,1.0,87.0,1.9,20.9,87.0,70.44,55.77
2018,5,16,7,15,0.5,61.5,1.95,21.15,61.5,50.95,38.73
2018,5,16,7,30,0.0,36.0,2.0,21.4,36.0,29.75,20.23
2018,5,16,7,45,43.0,95.0,2.1,21.65,117.5,76.39,60.18
2018,5,16,8,0,86.0,154.0,2.2,21.9,199.0,111.5,89.53
2018,5,16,8,15,111.5,182.5,2.25,22.2,247.0,129.1,103.77
2018,5,16,8,30,137.0,211.0,2.3,22.5,295.0,159.36,118.12
2018,5,16,8,45,94.5,242.5,2.3,22.85,302.5,186.09,138.99
2018,5,16,9,0,52.0,274.0,2.3,23.2,310.0,214.81,162.53
2018,5,16,9,15,33.0,244.0,2.4,23.55,267.5,196.68,148.93
2018,5,16,9,30,14.0,214.0,2.5,23.9,225.0,177.64,134.54
2018,5,16,9,45,8.5,166.0,2.55,24.25,172.5,139.7,104.93
2018,5,16,10,0,3.0,118.0,2.6,24.6,120.0,99.4,73.29
2018,5,16,10,15,36.0,232.0,2.65,24.8,263.0,206.38,156.04
2018,5,16,10,30,69.0,346.0,2.7,25.0,406.0,317.65,239.6
2018,5,16,10,45,132.5,398.5,2.7,25.15,518.0,404.88,303.95
2018,5,16,11,0,196.0,451.0,2.7,25.3,630.0,499.87,372.78
2018,5,16,11,15,158.5,431.5,2.75,25.45,578.0,474.26,353.79
2018,5,16,11,30,121.0,412.0,2.8,25.6,526.0,443.77,331.52
2018,5,16,11,45,108.5,434.0,2.8,25.7,537.0,463.56,345.46
2018,5,16,12,0,96.0,456.0,2.8,25.8,548.0,474.66,352.86
2018,5,16,12,15,166.5,465.5,2.8,25.85,625.0,560.54,415.5
2018,5,16,12,30,237.0,475.0,2.8,25.9,702.0,642.25,473.78
2018,5,16,12,45,227.5,472.5,2.8,25.9,689.0,643.79,474.44
2018,5,16,13,0,218.0,470.0,2.8,25.9,676.0,643.6,474.42
2018,5,16,13,15,247.0,452.5,2.8,25.85,682.0,678.22,499.57
2018,5,16,13,30,276.0,435.0,2.8,25.8,688.0,698.56,514.83
2018,5,16,13,45,283.0,423.5,2.75,25.7,677.5,702.22,518.04
2018,5,16,14,0,290.0,412.0,2.7,25.6,667.0,704.14,520.23
2018,5,16,14,15,227.0,370.5,2.65,25.45,566.0,605.64,451.67
2018,5,16,14,30,164.0,329.0,2.6,25.3,465.0,486.53,367.24
2018,5,16,14,45,82.5,206.5,2.55,25.15,275.0,284.16,217.66
2018,5,16,15,0,1.0,84.0,2.5,25.0,85.0,71.01,50.96
2018,5,16,15,15,0.5,66.5,2.4,24.8,67.0,55.83,39.2
2018,5,16,15,30,0.0,49.0,2.3,24.6,49.0,40.72,27.2
2018,5,16,15,45,0.0,50.0,2.15,24.4,50.0,41.52,27.97
2018,5,16,16,0,0.0,51.0,2.0,24.2,51.0,42.32,28.74
2018,5,16,16,15,0.5,57.5,1.95,23.95,58.0,48.12,33.6
2018,5,16,16,30,1.0,64.0,1.9,23.7,65.0,53.89,38.48
2018,5,16,16,45,3.0,65.0,1.8,23.5,66.5,56.21,40.61
2018,5,16,17,0,5.0,66.0,1.7,23.3,68.0,58.36,42.62
2018,5,16,17,15,6.0,65.0,1.6,23.0,67.0,57.99,42.53
2018,5,16,17,30,7.0,64.0,1.5,22.7,66.0,57.52,42.31
2018,5,16,17,45,3.5,45.0,1.35,22.4,46.0,39.27,27.19
2018,5,16,18,0,0.0,26.0,1.2,22.1,26.0,21.42,12.26
2018,5,16,18,15,0.0,25.0,1.2,22.1,25.0,20.6,11.46
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,19.78,10.53
2018,5,16,18,45,2.0,17.0,1.15,21.6,17.0,14.75,5.8
2018,5,16,19,0,4.0,10.0,1.1,21.1,10.0,9.7,0.0
2018,5,16,19,15,2.0,5.0,1.1,21.0,5.0,4.79,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,4.0,1.3,18.65,4.0,3.41,0.0
2018,5,17,5,30,0.0,8.0,1.5,19.0,8.0,6.58,0.0
2018,5,17,5,45,0.0,16.5,1.65,19.3,16.5,13.59,5.18
2018,5,17,6,0,0.0,25.0,1.8,19.6,25.0,20.62,12.03
2018,5,17,6,15,4.5,43.0,1.8,19.9,44.0,35.6,25.35
2018,5,17,6,30,9.0,61.0,1.8,20.2,63.0,49.81,37.93
2018,5,17,6,45,36.5,90.5,1.85,20.5,102.5,70.61,56.04
2018,5,17,7,0,64.0,120.0,1.9,20.8,142.0,91.18,73.63
2018,5,17,7,15,82.0,144.5,1.9,21.1,177.5,108.03,87.73
2018,5,17,7,30,100.0,169.0,1.9,21.4,213.0,119.8,97.29
2018,5,17,7,45,151.0,194.0,1.95,21.7,269.5,135.5,110.01
2018,5,17,8,0,202.0,219.0,2.0,22.0,326.0,150.75,122.17
2018,5,17,8,15,185.5,242.5,2.05,22.15,348.0,163.63,132.31
2018,5,17,8,30,169.0,266.0,2.1,22.3,370.0,193.38,143.76
2018,5,17,8,45,214.0,288.0,2.15,22.45,430.0,229.82,167.97
2018,5,17,9,0,259.0,310.0,2.2,22.6,490.0,264.82,192.82
2018,5,17,9,15,219.5,336.0,2.25,22.6,495.0,300.61,222.61
2018,5,17,9,30,180.0,362.0,2.3,22.6,500.0,324.65,243.01
2018,5,17,9,45,185.5,381.5,2.35,22.65,529.5,357.37,268.39
2018,5,17,10,0,191.0,401.0,2.4,22.7,559.0,390.88,294.07
2018,5,17,10,15,201.5,414.5,2.5,22.7,586.5,423.36,318.84
2018,5,17,10,30,212.0,428.0,2.6,22.7,614.0,456.83,344.13
2018,5,17,10,45,201.0,430.5,2.65,22.7,610.5,469.99,354.22
2018,5,17,11,0,190.0,433.0,2.7,22.7,607.0,481.42,362.92
2018,5,17,11,15,172.5,433.5,2.8,22.65,593.5,485.1,365.92
2018,5,17,11,30,155.0,434.0,2.9,22.6,580.0,486.59,367.21
2018,5,17,11,45,157.0,434.5,2.95,22.55,583.5,501.17,378.19
2018,5,17,12,0,159.0,435.0,3.0,22.5,587.0,515.25,388.72
2018,5,17,12,15,143.5,436.5,3.0,22.5,574.0,514.82,388.14
2018,5,17,12,30,128.0,438.0,3.0,22.5,561.0,512.73,386.39
2018,5,17,12,45,226.5,438.5,3.05,22.5,653.5,622.54,467.75
2018,5,17,13,0,325.0,439.0,3.1,22.5,746.0,725.64,542.16
2018,5,17,13,15,345.0,425.5,3.05,22.5,747.0,743.75,554.89
2018,5,17,13,30,365.0,412.0,3.0,22.5,748.0,760.28,567.11
2018,5,17,13,45,270.0,415.5,3.0,22.55,660.5,680.93,510.05
2018,5,17,14,0,175.0,419.0,3.0,22.6,573.0,581.24,438.09
2018,5,17,14,15,118.5,397.0,3.0,22.6,500.0,508.29,385.15
2018,5,17,14,30,62.0,375.0,3.0,22.6,427.0,415.46,316.37
2018,5,17,14,45,58.5,354.0,3.0,22.65,401.0,393.06,300.59
2018,5,17,15,0,55.0,333.0,3.0,22.7,375.0,370.18,284.06
2018,5,17,15,15,49.5,304.5,2.95,22.65,341.0,337.16,259.79
2018,5,17,15,30,44.0,276.0,2.9,22.6,307.0,303.83,235.07
2018,5,17,15,45,106.0,275.5,2.85,22.55,343.5,378.39,294.57
2018,5,17,16,0,168.0,275.0,2.8,22.5,380.0,431.81,337.11
2018,5,17,16,15,229.0,246.0,2.7,22.35,376.5,448.83,352.49
2018,5,17,16,30,290.0,217.0,2.6,22.2,373.0,477.11,376.07
2018,5,17,16,45,315.5,186.0,2.5,22.05,340.0,452.99,359.49
2018,5,17,17,0,341.0,155.0,2.4,21.9,307.0,425.38,340.09
2018,5,17,17,15,337.5,135.0,2.2,21.7,269.5,402.12,322.38
2018,5,17,17,30,334.0,115.0,2.0,21.5,232.0,362.02,291.23
2018,5,17,17,45,367.0,92.5,1.8,21.25,201.5,339.79,273.56
2018,5,17,18,0,400.0,70.0,1.6,21.0,171.0,312.8,250.61
2018,5,17,18,15,342.5,58.5,1.6,21.0,131.0,250.43,197.92
2018,5,17,18,30,285.0,47.0,1.6,21.0,91.0,193.9,148.86
2018,5,17,18,45,178.5,32.5,1.45,20.55,56.5,121.56,86.35
2018,5,17,19,0,72.0,18.0,1.3,20.1,22.0,47.24,2.38
2018,5,17,19,15,36.0,9.0,1.25,20.0,11.0,17.0,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,1.5,3.5,1.75,20.45,3.5,2.99,0.0
2018,5,18,5,30,3.0,7.0,1.9,20.6,7.0,5.9,0.0
2018,5,18,5,45,1.5,9.5,2.05,20.75,9.5,7.8,0.58
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,9.86,2.77
2018,5,18,6,15,0.0,18.5,2.3,21.1,18.5,15.22,7.57
2018,5,18,6,30,0.0,25.0,2.4,21.3,25.0,20.6,12.36
2018,5,18,6,45,0.5,53.0,2.5,21.45,53.0,43.86,32.68
2018,5,18,7,0,1.0,81.0,2.6,21.6,81.0,66.11,51.87
2018,5,18,7,15,39.5,122.0,2.6,21.75,139.0,93.66,75.33
2018,5,18,7,30,78.0,163.0,2.6,21.9,197.0,120.8,98.03
2018,5,18,7,45,44.0,165.0,2.65,22.05,184.5,122.96,99.41
2018,5,18,8,0,10.0,167.0,2.7,22.2,172.0,130.78,105.55
2018,5,18,8,15,21.0,200.5,2.75,22.35,213.0,154.52,124.86
2018,5,18,8,30,32.0,234.0,2.8,22.5,254.0,172.46,131.98
2018,5,18,8,45,22.0,221.5,2.8,22.6,235.5,176.79,135.06
2018,5,18,9,0,12.0,209.0,2.8,22.7,217.0,169.1,129.07
2018,5,18,9,15,31.5,264.5,2.8,22.85,288.0,210.27,160.13
2018,5,18,9,30,51.0,320.0,2.8,23.0,359.0,260.42,197.87
2018,5,18,9,45,52.0,340.5,2.85,23.2,382.0,282.68,214.56
2018,5,18,10,0,53.0,361.0,2.9,23.4,405.0,305.42,231.54
2018,5,18,10,15,58.0,379.5,2.9,23.6,429.0,329.14,249.08
2018,5,18,10,30,63.0,398.0,2.9,23.8,453.0,353.72,267.12
2018,5,18,10,45,82.5,419.0,2.9,24.0,493.5,389.76,293.62
2018,5,18,11,0,102.0,440.0,2.9,24.2,534.0,428.12,321.61
2018,5,18,11,15,77.5,432.5,2.9,24.3,504.5,414.88,311.39
2018,5,18,11,30,53.0,425.0,2.9,24.4,475.0,398.76,299.09
2018,5,18,11,45,60.5,438.0,2.9,24.5,495.5,422.41,316.42
2018,5,18,12,0,68.0,451.0,2.9,24.6,516.0,446.77,334.03
2018,5,18,12,15,63.5,446.0,2.9,24.55,507.0,445.5,333.05
2018,5,18,12,30,59.0,441.0,2.9,24.5,498.0,443.36,331.58
2018,5,18,12,45,40.0,347.0,2.9,24.5,385.5,345.38,259.96
2018,5,18,13,0,21.0,253.0,2.9,24.5,273.0,244.85,184.9
2018,5,18,13,15,11.0,183.0,2.8,24.35,193.5,165.67,124.63
2018,5,18,13,30,1.0,113.0,2.7,24.2,114.0,96.1,70.47
2018,5,18,13,45,0.5,93.5,2.65,24.1,94.0,78.95,57.14
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,61.88,43.72
2018,5,18,14,15,0.0,70.0,2.55,23.9,70.0,58.48,41.11
2018,5,18,14,30,0.0,66.0,2.5,23.8,66.0,55.08,38.5
2018,5,18,14,45,2.0,99.5,2.45,23.65,101.0,85.21,62.65
2018,5,18,15,0,4.0,133.0,2.4,23.5,136.0,116.1,87.31
2018,5,18,15,15,4.0,149.0,2.3,23.35,152.0,130.26,98.65
2018,5,18,15,30,4.0,165.0,2.2,23.2,168.0,144.81,110.36
2018,5,18,15,45,9.5,163.5,2.15,23.1,169.5,148.7,113.97
2018,5,18,16,0,15.0,162.0,2.1,23.0,171.0,152.42,117.48
2018,5,18,16,15,20.5,168.0,1.95,22.8,179.5,163.03,126.47
2018,5,18,16,30,26.0,174.0,1.8,22.6,188.0,185.36,144.73
2018,5,18,16,45,13.0,125.5,1.7,22.45,132.5,117.59,90.72
2018,5,18,17,0,0.0,77.0,1.6,22.3,77.0,63.9,47.11
2018,5,18,17,15,0.0,57.5,1.5,22.05,57.5,47.61,33.95
2018,5,18,17,30,0.0,38.0,1.4,21.8,38.0,31.38,20.6
2018,5,18,17,45,0.0,36.0,1.25,21.6,36.0,29.72,19.27
2018,5,18,18,0,0.0,34.0,1.1,21.4,34.0,28.06,17.87
2018,5,18,18,15,0.0,27.5,1.1,21.4,27.5,22.67,13.25
2018,5,18,18,30,0.0,21.0,1.1,21.4,21.0,17.29,8.57
2018,5,18,18,45,0.0,14.5,1.05,20.9,14.5,11.93,3.76
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,6.57,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.0,4.0,1.55,19.35,4.0,3.41,0.0
2018,5,19,5,30,4.0,8.0,1.6,19.5,8.0,6.75,0.0
2018,5,19,5,45,2.0,14.5,1.7,19.65,14.5,11.94,4.0
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,17.3,9.21
2018,5,19,6,15,0.0,25.5,1.85,20.0,25.5,21.01,12.68
2018,5,19,6,30,0.0,30.0,1.9,20.2,30.0,24.74,16.07
2018,5,19,6,45,2.5,63.0,1.95,20.35,64.0,52.04,39.97
2018,5,19,7,0,5.0,96.0,2.0,20.5,98.0,77.05,61.56
2018,5,19,7,15,3.5,113.0,2.0,20.7,114.5,90.11,72.55
2018,5,19,7,30,2.0,130.0,2.0,20.9,131.0,103.06,83.28
2018,5,19,7,45,11.5,160.0,2.05,21.15,166.0,124.89,101.34
2018,5,19,8,0,21.0,190.0,2.1,21.4,201.0,146.28,118.75
2018,5,19,8,15,21.0,206.5,2.15,21.65,218.5,158.47,128.31
2018,5,19,8,30,21.0,223.0,2.2,21.9,236.0,173.72,133.51
2018,5,19,8,45,20.0,231.0,2.25,22.15,244.0,183.14,140.19
2018,5,19,9,0,19.0,239.0,2.3,22.4,252.0,192.2,146.82
2018,5,19,9,15,28.5,264.5,2.35,22.65,285.5,209.41,159.44
2018,5,19,9,30,38.0,290.0,2.4,22.9,319.0,235.47,178.96
2018,5,19,9,45,86.0,341.5,2.45,23.15,411.5,296.22,224.08
2018,5,19,10,0,134.0,393.0,2.5,23.4,504.0,359.65,270.96
2018,5,19,10,15,108.5,403.0,2.5,23.6,495.0,368.41,277.52
2018,5,19,10,30,83.0,413.0,2.5,23.8,486.0,375.77,282.82
2018,5,19,10,45,81.0,422.5,2.55,24.0,495.5,391.3,294.11
2018,5,19,11,0,79.0,432.0,2.6,24.2,505.0,406.55,305.05
2018,5,19,11,15,76.0,434.5,2.65,24.4,505.5,415.17,311.1
2018,5,19,11,30,73.0,437.0,2.7,24.6,506.0,423.21,316.73
2018,5,19,11,45,116.0,457.5,2.7,24.75,568.0,487.79,363.97
2018,5,19,12,0,159.0,478.0,2.7,24.9,630.0,551.28,409.54
2018,5,19,12,15,166.5,475.5,2.75,25.0,635.0,567.59,421.08
2018,5,19,12,30,174.0,473.0,2.8,25.1,640.0,583.4,432.52
2018,5,19,12,45,173.0,449.5,2.85,25.2,614.5,571.61,424.63
2018,5,19,13,0,172.0,426.0,2.9,25.3,589.0,557.95,415.58
2018,5,19,13,15,186.5,428.0,2.95,25.25,602.0,581.37,433.12
2018,5,19,13,30,201.0,430.0,3.0,25.2,615.0,604.31,450.13
2018,5,19,13,45,312.0,377.5,3.0,25.2,657.0,682.18,508.33
2018,5,19,14,0,423.0,325.0,3.0,25.2,699.0,760.4,565.51
2018,5,19,14,15,464.5,299.5,3.05,25.1,698.0,779.98,580.9
2018,5,19,14,30,506.0,274.0,3.1,25.0,697.0,796.44,594.68
2018,5,19,14,45,379.5,315.5,3.15,24.9,625.0,715.86,536.83
2018,5,19,15,0,253.0,357.0,3.2,24.8,553.0,620.24,467.8
2018,5,19,15,15,208.0,336.5,3.2,24.65,492.0,537.1,409.14
2018,5,19,15,30,163.0,316.0,3.2,24.5,431.0,473.04,362.75
2018,5,19,15,45,196.5,279.5,3.2,24.35,409.0,462.76,357.89
2018,5,19,16,0,230.0,243.0,3.2,24.2,387.0,467.06,363.36
2018,5,19,16,15,431.5,179.5,3.15,24.0,423.0,579.72,453.03
2018,5,19,16,30,633.0,116.0,3.1,23.8,459.0,666.68,520.9
2018,5,19,16,45,531.0,125.0,3.05,23.6,393.0,574.89,453.05
2018,5,19,17,0,429.0,134.0,3.0,23.4,327.0,481.07,382.46
2018,5,19,17,15,340.0,128.5,2.85,23.15,269.5,395.59,316.53
2018,5,19,17,30,251.0,123.0,2.7,22.9,212.0,303.03,243.49
2018,5,19,17,45,337.0,97.5,2.6,22.65,196.0,326.87,262.97
2018,5,19,18,0,423.0,72.0,2.5,22.4,180.0,326.69,261.54
2018,5,19,18,15,350.5,60.5,2.5,22.4,136.5,255.92,202.04
2018,5,19,18,30,278.0,49.0,2.5,22.4,93.0,192.55,147.71
2018,5,19,18,45,208.0,36.5,2.2,21.85,62.5,137.05,98.41
2018,5,19,19,0,138.0,24.0,1.9,21.3,32.0,82.15,22.38
2018,5,19,19,15,69.0,12.0,1.9,21.15,16.0,28.05,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,14.0,9.0,2.0,19.55,9.5,7.68,0.0
2018,5,20,5,30,28.0,18.0,2.1,19.8,19.0,14.56,0.0
2018,5,20,5,45,58.5,28.5,2.2,20.05,35.5,23.04,13.04
2018,5,20,6,0,89.0,39.0,2.3,20.3,52.0,30.4,20.39
2018,5,20,6,15,145.5,57.0,2.35,20.65,88.5,43.69,32.29
2018,5,20,6,30,202.0,75.0,2.4,21.0,125.0,56.67,43.76
2018,5,20,6,45,124.0,99.0,2.45,21.35,132.0,74.88,59.53
2018,5,20,7,0,46.0,123.0,2.5,21.7,139.0,93.03,74.96
2018,5,20,7,15,121.0,142.5,2.5,22.1,193.5,103.7,83.72
2018,5,20,7,30,196.0,162.0,2.5,22.5,248.0,117.09,94.62
2018,5,20,7,45,291.0,173.0,2.5,22.9,319.0,118.78,95.53
2018,5,20,8,0,386.0,184.0,2.5,23.3,390.0,118.5,94.8
2018,5,20,8,15,470.5,176.0,2.4,23.65,451.0,112.61,89.43
2018,5,20,8,30,555.0,168.0,2.3,24.0,512.0,146.44,93.53
2018,5,20,8,45,398.5,238.0,2.2,24.35,494.5,209.64,143.51
2018,5,20,9,0,242.0,308.0,2.1,24.7,477.0,259.36,187.68
2018,5,20,9,15,225.5,335.5,2.05,25.0,500.5,301.18,220.48
2018,5,20,9,30,209.0,363.0,2.0,25.3,524.0,333.87,246.11
2018,5,20,9,45,267.5,367.5,1.95,25.55,583.5,373.02,274.85
2018,5,20,10,0,326.0,372.0,1.9,25.8,643.0,424.46,312.76
2018,5,20,10,15,344.5,381.0,1.85,26.0,676.5,465.33,343.07
2018,5,20,10,30,363.0,390.0,1.8,26.2,710.0,507.71,373.92
2018,5,20,10,45,448.0,354.5,1.8,26.4,759.5,557.08,410.11
2018,5,20,11,0,533.0,319.0,1.8,26.6,809.0,613.99,451.25
2018,5,20,11,15,672.5,242.5,1.8,26.7,871.5,678.86,498.64
2018,5,20,11,30,812.0,166.0,1.8,26.8,934.0,748.26,548.6
2018,5,20,11,45,768.5,189.5,1.85,26.9,921.5,770.37,563.22
2018,5,20,12,0,725.0,213.0,1.9,27.0,909.0,793.69,578.49
2018,5,20,12,15,574.0,294.5,1.9,27.05,845.5,766.76,557.52
2018,5,20,12,30,423.0,376.0,1.9,27.1,782.0,731.66,530.89
2018,5,20,12,45,410.0,384.5,1.95,27.15,775.5,745.73,540.82
2018,5,20,13,0,397.0,393.0,2.0,27.2,769.0,757.33,548.66
2018,5,20,13,15,523.5,322.0,2.0,27.2,810.0,824.06,596.72
2018,5,20,13,30,650.0,251.0,2.0,27.2,851.0,892.33,644.61
2018,5,20,13,45,490.0,324.0,2.0,27.15,770.0,816.18,590.95
2018,5,20,14,0,330.0,397.0,2.0,27.1,689.0,724.46,527.13
2018,5,20,14,15,387.5,363.0,2.0,27.0,695.0,750.57,548.16
2018,5,20,14,30,445.0,329.0,2.0,26.9,701.0,791.28,577.57
2018,5,20,14,45,425.5,321.5,2.0,26.75,665.0,765.04,560.68
2018,5,20,15,0,406.0,314.0,2.0,26.6,629.0,736.83,542.94
2018,5,20,15,15,504.0,254.5,1.95,26.4,625.0,764.21,565.91
2018,5,20,15,30,602.0,195.0,1.9,26.2,621.0,791.48,588.1
2018,5,20,15,45,544.0,198.0,1.9,26.0,564.0,722.18,541.6
2018,5,20,16,0,486.0,201.0,1.9,25.8,507.0,661.79,500.86
2018,5,20,16,15,431.5,202.0,1.85,25.5,457.5,603.26,460.44
2018,5,20,16,30,377.0,203.0,1.8,25.2,408.0,529.59,408.49
2018,5,20,16,45,258.5,184.0,1.75,24.9,318.0,405.21,316.37
2018,5,20,17,0,140.0,165.0,1.7,24.6,228.0,274.55,216.08
2018,5,20,17,15,104.0,132.0,1.65,24.3,175.5,209.0,165.26
2018,5,20,17,30,68.0,99.0,1.6,24.0,123.0,146.13,115.01
2018,5,20,17,45,36.5,79.5,1.6,23.65,92.0,94.86,73.13
2018,5,20,18,0,5.0,60.0,1.6,23.3,61.0,53.07,38.39
2018,5,20,18,15,2.5,47.5,1.6,23.3,48.0,40.74,28.0
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,28.93,17.95
2018,5,20,18,45,0.5,24.0,1.65,22.8,24.0,20.0,10.11
2018,5,20,19,0,1.0,13.0,1.7,22.3,13.0,11.02,0.0
2018,5,20,19,15,1.0,7.0,1.7,22.2,7.0,6.23,0.0
2018,5,20,19,30,1.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,0.5,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,2.5,4.5,0.9,18.9,4.5,3.84,0.0
2018,5,21,5,30,5.0,9.0,1.1,19.3,9.0,7.6,0.0
2018,5,21,5,45,9.0,19.5,1.3,19.75,20.5,16.51,7.85
2018,5,21,6,0,13.0,30.0,1.5,20.2,32.0,25.19,15.99
2018,5,21,6,15,16.5,42.0,1.5,20.6,45.5,34.83,24.65
2018,5,21,6,30,20.0,54.0,1.5,21.0,59.0,44.33,33.08
2018,5,21,6,45,10.5,67.0,1.55,21.35,69.5,55.16,42.49
2018,5,21,7,0,1.0,80.0,1.6,21.7,80.0,65.44,51.25
2018,5,21,7,15,57.0,125.5,1.65,22.2,150.5,96.22,77.3
2018,5,21,7,30,113.0,171.0,1.7,22.7,221.0,121.24,97.94
2018,5,21,7,45,168.5,196.5,1.75,23.2,281.5,137.25,110.72
2018,5,21,8,0,224.0,222.0,1.8,23.7,342.0,152.81,122.93
2018,5,21,8,15,154.5,240.0,1.8,24.1,326.5,161.88,129.71
2018,5,21,8,30,85.0,258.0,1.8,24.5,311.0,190.53,142.92
2018,5,21,8,45,59.0,251.0,1.85,24.85,289.0,193.2,144.58
2018,5,21,9,0,33.0,244.0,1.9,25.2,267.0,191.09,143.55
2018,5,21,9,15,19.5,215.0,1.9,25.45,229.0,177.68,133.48
2018,5,21,9,30,6.0,186.0,1.9,25.7,191.0,153.44,114.95
2018,5,21,9,45,19.0,240.0,1.9,26.0,256.0,201.39,151.16
2018,5,21,10,0,32.0,294.0,1.9,26.3,321.0,246.84,184.86
2018,5,21,10,15,34.5,326.5,1.85,26.35,356.5,277.49,207.38
2018,5,21,10,30,37.0,359.0,1.8,26.4,392.0,309.16,230.44
2018,5,21,10,45,71.5,387.0,1.75,26.5,452.5,357.47,265.65
2018,5,21,11,0,106.0,415.0,1.7,26.6,513.0,411.28,304.4
2018,5,21,11,15,198.5,435.5,1.65,26.55,622.5,502.66,370.22
2018,5,21,11,30,291.0,456.0,1.6,26.5,732.0,605.4,442.09
2018,5,21,11,45,284.0,462.5,1.55,26.5,733.5,625.4,454.79
2018,5,21,12,0,277.0,469.0,1.5,26.5,735.0,644.09,467.05
2018,5,21,12,15,243.0,476.0,1.4,26.4,709.5,631.21,457.32
2018,5,21,12,30,209.0,483.0,1.3,26.3,684.0,621.64,449.88
2018,5,21,12,45,237.5,474.5,1.25,26.2,701.0,651.17,470.65
2018,5,21,13,0,266.0,466.0,1.2,26.1,718.0,693.19,499.03
2018,5,21,13,15,247.5,461.0,1.15,26.0,693.0,682.71,491.42
2018,5,21,13,30,229.0,456.0,1.1,25.9,668.0,654.82,472.95
2018,5,21,13,45,223.0,445.0,1.05,25.85,647.0,645.31,466.99
2018,5,21,14,0,217.0,434.0,1.0,25.8,626.0,634.3,459.86
2018,5,21,14,15,171.5,403.5,0.95,25.75,552.5,563.99,411.82
2018,5,21,14,30,126.0,373.0,0.9,25.7,479.0,492.15,362.24
2018,5,21,14,45,69.5,305.5,0.9,25.7,363.5,352.8,263.37
2018,5,21,15,0,13.0,238.0,0.9,25.7,248.0,219.06,164.23
2018,5,21,15,15,8.0,197.0,0.85,25.55,203.0,177.17,133.27
2018,5,21,15,30,3.0,156.0,0.8,25.4,158.0,135.67,101.66
2018,5,21,15,45,6.0,153.5,0.8,25.25,157.5,136.34,102.77
2018,5,21,16,0,9.0,151.0,0.8,25.1,157.0,136.92,103.7
2018,5,21,16,15,115.0,182.0,0.8,24.9,245.0,281.74,218.99
2018,5,21,16,30,221.0,213.0,0.8,24.7,333.0,414.78,320.05
2018,5,21,16,45,157.0,184.5,0.85,24.5,265.5,312.24,242.89
2018,5,21,17,0,93.0,156.0,0.9,24.3,198.0,229.92,179.92
2018,5,21,17,15,78.0,131.0,0.85,24.0,163.5,177.73,139.68
2018,5,21,17,30,63.0,106.0,0.8,23.7,129.0,139.81,109.67
2018,5,21,17,45,33.5,64.5,0.7,23.4,76.5,77.46,58.86
2018,5,21,18,0,4.0,23.0,0.6,23.1,24.0,21.1,11.98
2018,5,21,18,15,2.5,20.5,0.6,23.1,21.0,18.09,9.39
2018,5,21,18,30,1.0,18.0,0.6,23.1,18.0,15.24,6.85
2018,5,21,18,45,1.5,14.0,0.6,22.45,14.0,12.07,3.92
2018,5,21,19,0,2.0,10.0,0.6,21.8,10.0,8.85,0.0
2018,5,21,19,15,2.0,5.5,0.6,21.65,5.5,5.21,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,55.0,10.5,0.95,18.8,13.5,8.96,0.0
2018,5,22,5,30,110.0,21.0,1.2,19.2,27.0,16.31,0.0
2018,5,22,5,45,216.0,34.5,1.4,19.6,62.0,26.64,16.21
2018,5,22,6,0,322.0,48.0,1.6,20.0,97.0,36.85,26.0
2018,5,22,6,15,392.0,58.0,1.7,20.4,140.5,45.94,34.3
2018,5,22,6,30,462.0,68.0,1.8,20.8,184.0,52.86,40.51
2018,5,22,6,45,526.0,74.0,1.9,21.15,234.5,56.38,43.58
2018,5,22,7,0,590.0,80.0,2.0,21.5,285.0,59.91,46.51
2018,5,22,7,15,628.5,85.0,2.1,21.9,335.5,62.39,48.44
2018,5,22,7,30,667.0,90.0,2.2,22.3,386.0,64.81,50.27
2018,5,22,7,45,695.5,94.0,2.3,22.75,436.0,66.34,51.28
2018,5,22,8,0,724.0,98.0,2.4,23.2,486.0,74.25,57.69
2018,5,22,8,15,745.5,101.5,2.4,23.6,534.0,75.33,58.28
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,126.7,71.16
2018,5,22,8,45,698.0,139.0,2.45,24.4,598.0,184.78,111.68
2018,5,22,9,0,629.0,173.0,2.5,24.8,614.0,241.38,158.76
2018,5,22,9,15,723.0,146.5,2.5,25.05,682.0,290.12,196.37
2018,5,22,9,30,817.0,120.0,2.5,25.3,750.0,352.44,246.25
2018,5,22,9,45,821.5,125.0,2.5,25.55,784.0,408.53,293.6
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,465.94,340.65
2018,5,22,10,15,744.5,174.0,2.5,26.0,810.5,506.29,374.12
2018,5,22,10,30,663.0,218.0,2.5,26.2,803.0,538.24,399.59
2018,5,22,10,45,665.0,225.0,2.55,26.35,825.0,583.92,434.15
2018,5,22,11,0,667.0,232.0,2.6,26.5,847.0,628.4,466.92
2018,5,22,11,15,692.0,222.5,2.6,26.6,870.0,674.02,500.06
2018,5,22,11,30,717.0,213.0,2.6,26.7,893.0,719.48,532.47
2018,5,22,11,45,554.0,269.5,2.6,26.8,797.5,675.19,499.87
2018,5,22,12,0,391.0,326.0,2.6,26.9,702.0,619.6,458.9
2018,5,22,12,15,315.5,374.0,2.6,27.0,677.5,609.39,450.41
2018,5,22,12,30,240.0,422.0,2.6,27.1,653.0,602.74,443.7
2018,5,22,12,45,481.0,315.0,2.6,27.15,773.5,745.01,547.88
2018,5,22,13,0,722.0,208.0,2.6,27.2,894.0,884.69,645.51
2018,5,22,13,15,767.5,181.5,2.6,27.25,900.5,911.26,661.94
2018,5,22,13,30,813.0,155.0,2.6,27.3,907.0,943.33,682.91
2018,5,22,13,45,817.5,147.5,2.6,27.3,888.5,951.39,688.43
2018,5,22,14,0,822.0,140.0,2.6,27.3,870.0,942.59,683.36
2018,5,22,14,15,698.5,195.0,2.55,27.3,801.5,904.44,658.95
2018,5,22,14,30,575.0,250.0,2.5,27.3,733.0,841.31,616.19
2018,5,22,14,45,418.0,305.5,2.5,27.25,648.5,740.36,545.95
2018,5,22,15,0,261.0,361.0,2.5,27.2,564.0,629.85,467.4
2018,5,22,15,15,279.5,336.0,2.45,27.1,543.5,620.0,462.96
2018,5,22,15,30,298.0,311.0,2.4,27.0,523.0,607.82,456.23
2018,5,22,15,45,353.5,269.0,2.35,26.9,504.0,607.8,459.26
2018,5,22,16,0,409.0,227.0,2.3,26.8,485.0,621.12,471.25
2018,5,22,16,15,335.5,227.0,2.2,26.6,427.5,531.05,406.57
2018,5,22,16,30,262.0,227.0,2.1,26.4,370.0,462.77,356.6
2018,5,22,16,45,387.0,175.0,1.95,26.25,363.0,509.13,394.52
2018,5,22,17,0,512.0,123.0,1.8,26.1,356.0,527.23,410.53
2018,5,22,17,15,564.5,99.5,1.65,25.75,327.0,522.75,408.02
2018,5,22,17,30,617.0,76.0,1.5,25.4,298.0,503.05,393.76
2018,5,22,17,45,565.5,70.5,1.35,25.0,249.0,435.98,342.14
2018,5,22,18,0,514.0,65.0,1.2,24.6,200.0,372.36,291.7
2018,5,22,18,15,388.5,58.5,1.2,24.6,147.5,275.54,214.05
2018,5,22,18,30,263.0,52.0,1.2,24.6,95.0,188.71,143.07
2018,5,22,18,45,201.5,39.0,1.05,23.55,65.0,136.62,98.22
2018,5,22,19,0,140.0,26.0,0.9,22.5,35.0,86.09,37.47
2018,5,22,19,15,74.0,14.0,0.95,22.3,18.5,31.01,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,3.0,6.0,1.75,19.7,6.0,5.12,0.0
2018,5,23,5,30,6.0,12.0,1.9,20.0,12.0,10.14,0.0
2018,5,23,5,45,16.0,24.0,2.1,20.25,26.0,20.09,10.86
2018,5,23,6,0,26.0,36.0,2.3,20.5,40.0,29.79,19.91
2018,5,23,6,15,39.5,60.0,2.35,20.95,68.5,47.86,35.88
2018,5,23,6,30,53.0,84.0,2.4,21.4,97.0,65.32,51.17
2018,5,23,6,45,145.0,107.5,2.4,21.85,155.5,80.5,64.23
2018,5,23,7,0,237.0,131.0,2.4,22.3,214.0,93.58,75.22
2018,5,23,7,15,285.5,147.0,2.35,22.75,263.0,103.89,83.63
2018,5,23,7,30,334.0,163.0,2.3,23.2,312.0,113.9,91.62
2018,5,23,7,45,385.0,174.0,2.25,23.7,365.5,114.51,91.6
2018,5,23,8,0,436.0,185.0,2.2,24.2,419.0,119.68,95.39
2018,5,23,8,15,485.0,187.5,2.05,24.6,471.0,119.51,94.73
2018,5,23,8,30,534.0,190.0,1.9,25.0,523.0,158.72,103.52
2018,5,23,8,45,515.0,214.5,1.8,25.4,555.0,210.02,138.12
2018,5,23,9,0,496.0,239.0,1.7,25.8,587.0,259.39,176.44
2018,5,23,9,15,389.0,290.5,1.6,26.1,573.5,307.23,218.06
2018,5,23,9,30,282.0,342.0,1.5,26.4,560.0,336.41,244.25
2018,5,23,9,45,324.0,350.5,1.4,26.7,612.0,381.6,277.66
2018,5,23,10,0,366.0,359.0,1.3,27.0,664.0,431.22,313.91
2018,5,23,10,15,392.5,361.5,1.25,27.2,699.0,473.07,344.56
2018,5,23,10,30,419.0,364.0,1.2,27.4,734.0,515.29,374.97
2018,5,23,10,45,385.0,390.5,1.15,27.6,737.5,544.94,395.53
2018,5,23,11,0,351.0,417.0,1.1,27.8,741.0,569.55,411.93
2018,5,23,11,15,359.5,420.5,1.1,27.95,757.0,601.88,434.13
2018,5,23,11,30,368.0,424.0,1.1,28.1,773.0,634.02,455.78
2018,5,23,11,45,352.5,436.0,1.1,28.2,772.5,654.45,468.98
2018,5,23,12,0,337.0,448.0,1.1,28.3,772.0,672.94,480.78
2018,5,23,12,15,288.0,462.5,1.05,28.4,739.5,663.57,473.03
2018,5,23,12,30,239.0,477.0,1.0,28.5,707.0,641.03,456.86
2018,5,23,12,45,233.0,464.5,1.0,28.55,687.5,636.66,454.43
2018,5,23,13,0,227.0,452.0,1.0,28.6,668.0,630.34,450.56
2018,5,23,13,15,264.5,430.5,0.95,28.6,678.5,668.13,476.4
2018,5,23,13,30,302.0,409.0,0.9,28.6,689.0,692.37,492.94
2018,5,23,13,45,392.5,375.5,0.85,28.6,730.0,768.49,543.87
2018,5,23,14,0,483.0,342.0,0.8,28.6,771.0,830.89,584.66
2018,5,23,14,15,569.0,283.5,0.75,28.65,773.0,861.18,605.32
2018,5,23,14,30,655.0,225.0,0.7,28.7,775.0,893.1,627.09
2018,5,23,14,45,711.0,187.0,0.65,28.7,761.5,906.17,634.99
2018,5,23,15,0,767.0,149.0,0.6,28.7,748.0,906.72,635.35
2018,5,23,15,15,753.0,145.5,0.5,28.65,708.0,880.55,618.67
2018,5,23,15,30,739.0,142.0,0.4,28.6,668.0,857.26,604.2
2018,5,23,15,45,713.0,141.0,0.35,28.55,621.5,817.72,580.46
2018,5,23,16,0,687.0,140.0,0.3,28.5,575.0,776.41,555.62
2018,5,23,16,15,621.0,145.5,0.25,28.5,515.0,707.29,512.29
2018,5,23,16,30,555.0,151.0,0.2,28.5,455.0,639.15,467.68
2018,5,23,16,45,547.0,137.5,0.15,28.5,412.5,597.9,441.31
2018,5,23,17,0,539.0,124.0,0.1,28.5,370.0,555.16,412.97
2018,5,23,17,15,319.5,84.0,0.15,28.2,225.0,328.0,251.32
2018,5,23,17,30,100.0,44.0,0.2,27.9,80.0,113.92,87.29
2018,5,23,17,45,50.0,30.0,0.25,27.55,48.0,63.97,47.28
2018,5,23,18,0,0.0,16.0,0.3,27.2,16.0,13.16,5.17
2018,5,23,18,15,9.0,20.5,0.3,27.2,22.0,21.69,12.16
2018,5,23,18,30,18.0,25.0,0.3,27.2,28.0,28.89,17.63
2018,5,23,18,45,10.0,16.0,0.3,26.3,17.5,17.24,7.81
2018,5,23,19,0,2.0,7.0,0.3,25.4,7.0,6.38,0.0
2018,5,23,19,15,1.5,3.5,0.3,25.15,3.5,3.37,0.0
2018,5,23,19,30,1.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,5,23,19,45,0.5,0.0,0.3,24.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
