Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,5.5,9.0,2.35,19.25,9.5,7.68,0.0
2018,5,24,5,30,11.0,18.0,2.4,19.3,19.0,14.86,0.0
2018,5,24,5,45,39.0,36.5,2.4,19.35,42.0,28.69,18.06
2018,5,24,6,0,67.0,55.0,2.4,19.4,65.0,42.47,30.91
2018,5,24,6,15,142.0,72.0,2.45,19.6,104.5,53.97,41.39
2018,5,24,6,30,217.0,89.0,2.5,19.8,144.0,66.16,52.25
2018,5,24,6,45,252.0,106.5,2.5,19.95,184.5,78.11,62.67
2018,5,24,7,0,287.0,124.0,2.5,20.1,225.0,89.7,72.56
2018,5,24,7,15,327.5,140.5,2.6,20.35,273.0,100.38,81.44
2018,5,24,7,30,368.0,157.0,2.7,20.6,321.0,105.62,85.56
2018,5,24,7,45,389.5,174.5,2.75,20.9,367.0,114.83,92.96
2018,5,24,8,0,411.0,192.0,2.8,21.2,413.0,123.51,99.81
2018,5,24,8,15,401.0,213.0,2.8,21.45,445.5,133.19,107.46
2018,5,24,8,30,391.0,234.0,2.8,21.7,478.0,174.39,122.17
2018,5,24,8,45,332.0,272.5,2.85,21.95,490.5,227.42,161.72
2018,5,24,9,0,273.0,311.0,2.9,22.2,503.0,266.23,193.91
2018,5,24,9,15,290.5,327.0,2.85,22.4,542.0,304.54,223.67
2018,5,24,9,30,308.0,343.0,2.8,22.6,581.0,344.98,255.43
2018,5,24,9,45,328.5,355.5,2.75,22.85,620.0,386.21,287.6
2018,5,24,10,0,349.0,368.0,2.7,23.1,659.0,429.56,320.98
2018,5,24,10,15,342.0,386.0,2.7,23.3,679.5,465.36,348.56
2018,5,24,10,30,335.0,404.0,2.7,23.5,700.0,500.26,374.82
2018,5,24,10,45,262.5,426.0,2.65,23.75,661.5,498.4,373.36
2018,5,24,11,0,190.0,448.0,2.6,24.0,623.0,489.62,366.27
2018,5,24,11,15,206.0,458.0,2.55,24.25,651.0,524.17,391.08
2018,5,24,11,30,222.0,468.0,2.5,24.5,679.0,559.79,416.11
2018,5,24,11,45,198.0,474.5,2.45,24.75,664.0,562.63,417.11
2018,5,24,12,0,174.0,481.0,2.4,25.0,649.0,563.11,416.51
2018,5,24,12,15,167.5,482.5,2.3,25.15,644.0,571.67,421.94
2018,5,24,12,30,161.0,484.0,2.2,25.3,639.0,579.02,426.41
2018,5,24,12,45,152.5,477.0,2.15,25.45,623.0,575.59,423.62
2018,5,24,13,0,144.0,470.0,2.1,25.6,607.0,570.59,419.81
2018,5,24,13,15,131.5,460.0,2.05,25.7,583.5,557.55,410.45
2018,5,24,13,30,119.0,450.0,2.0,25.8,560.0,542.97,400.08
2018,5,24,13,45,154.5,435.0,1.95,25.85,574.5,568.08,419.01
2018,5,24,14,0,190.0,420.0,1.9,25.9,589.0,592.49,437.14
2018,5,24,14,15,234.0,403.5,1.85,25.9,605.0,640.11,471.24
2018,5,24,14,30,278.0,387.0,1.8,25.9,621.0,669.16,492.43
2018,5,24,14,45,290.0,352.0,1.75,25.9,587.0,646.42,477.97
2018,5,24,15,0,302.0,317.0,1.7,25.9,553.0,621.28,462.24
2018,5,24,15,15,245.0,315.5,1.65,25.8,500.5,564.93,422.5
2018,5,24,15,30,188.0,314.0,1.6,25.7,448.0,491.15,370.12
2018,5,24,15,45,208.0,275.5,1.55,25.65,415.0,466.22,354.44
2018,5,24,16,0,228.0,237.0,1.5,25.6,382.0,456.14,348.82
2018,5,24,16,15,257.5,224.5,1.45,25.5,376.0,462.08,354.79
2018,5,24,16,30,287.0,212.0,1.4,25.4,370.0,465.12,358.47
2018,5,24,16,45,368.5,173.0,1.3,25.3,355.5,491.8,380.24
2018,5,24,17,0,450.0,134.0,1.2,25.2,341.0,493.66,383.55
2018,5,24,17,15,497.0,112.5,1.15,24.9,315.0,482.4,376.57
2018,5,24,17,30,544.0,91.0,1.1,24.6,289.0,472.69,369.88
2018,5,24,17,45,507.0,83.0,1.0,24.35,244.5,414.64,325.11
2018,5,24,18,0,470.0,75.0,0.9,24.1,200.0,358.7,280.74
2018,5,24,18,15,401.0,64.5,0.9,24.1,155.0,283.47,220.09
2018,5,24,18,30,332.0,54.0,0.9,24.1,110.0,220.19,167.2
2018,5,24,18,45,242.0,40.5,0.85,23.05,74.0,152.96,110.77
2018,5,24,19,0,152.0,27.0,0.8,22.0,38.0,91.7,46.47
2018,5,24,19,15,80.0,14.5,0.8,21.75,20.0,32.97,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,6.0,1.05,19.15,6.0,5.12,0.0
2018,5,25,5,30,0.0,12.0,1.3,19.5,12.0,9.88,0.0
2018,5,25,5,45,96.0,29.0,1.55,19.9,44.0,22.92,13.33
2018,5,25,6,0,192.0,46.0,1.8,20.3,76.0,34.75,24.23
2018,5,25,6,15,188.0,49.5,1.85,20.65,88.0,36.81,26.39
2018,5,25,6,30,184.0,53.0,1.9,21.0,100.0,38.73,28.22
2018,5,25,6,45,92.0,44.5,2.0,21.3,68.0,34.28,24.35
2018,5,25,7,0,0.0,36.0,2.1,21.6,36.0,29.72,20.32
2018,5,25,7,15,0.0,52.0,2.1,21.95,52.0,43.03,31.75
2018,5,25,7,30,0.0,68.0,2.1,22.3,68.0,56.38,43.04
2018,5,25,7,45,1.5,111.0,2.1,22.65,112.0,90.31,71.64
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,121.92,97.73
2018,5,25,8,15,2.5,156.0,2.05,23.3,157.5,124.11,99.03
2018,5,25,8,30,2.0,158.0,2.0,23.6,159.0,126.91,96.38
2018,5,25,8,45,6.0,181.5,2.0,23.9,185.5,145.96,110.76
2018,5,25,9,0,10.0,205.0,2.0,24.2,212.0,165.72,125.54
2018,5,25,9,15,12.5,228.0,1.95,24.5,237.5,185.45,140.25
2018,5,25,9,30,15.0,251.0,1.9,24.8,263.0,205.73,155.28
2018,5,25,9,45,25.5,287.5,1.9,25.05,308.5,234.13,176.26
2018,5,25,10,0,36.0,324.0,1.9,25.3,354.0,270.12,202.81
2018,5,25,10,15,40.0,346.0,1.9,25.55,380.5,294.16,220.29
2018,5,25,10,30,44.0,368.0,1.9,25.8,407.0,319.1,238.33
2018,5,25,10,45,79.5,408.5,1.95,26.0,481.0,377.94,281.28
2018,5,25,11,0,115.0,449.0,2.0,26.2,555.0,441.85,327.22
2018,5,25,11,15,172.5,452.5,2.0,26.35,615.0,496.29,366.37
2018,5,25,11,30,230.0,456.0,2.0,26.5,675.0,555.28,408.36
2018,5,25,11,45,183.5,468.5,2.05,26.6,644.0,545.92,400.81
2018,5,25,12,0,137.0,481.0,2.1,26.7,613.0,532.8,390.82
2018,5,25,12,15,173.5,465.5,2.15,26.65,633.0,561.26,412.18
2018,5,25,12,30,210.0,450.0,2.2,26.6,653.0,590.48,433.82
2018,5,25,12,45,360.5,382.5,2.25,26.6,727.5,684.81,503.07
2018,5,25,13,0,511.0,315.0,2.3,26.6,802.0,786.06,575.1
2018,5,25,13,15,682.0,222.5,2.3,26.6,862.0,875.63,638.62
2018,5,25,13,30,853.0,130.0,2.3,26.6,922.0,940.73,680.68
2018,5,25,13,45,850.0,127.5,2.35,26.6,901.0,946.63,684.91
2018,5,25,14,0,847.0,125.0,2.4,26.6,880.0,948.86,687.47
2018,5,25,14,15,843.0,122.0,2.4,26.55,853.0,945.98,686.55
2018,5,25,14,30,839.0,119.0,2.4,26.5,826.0,939.46,683.44
2018,5,25,14,45,833.5,114.5,2.35,26.5,792.5,926.38,675.61
2018,5,25,15,0,828.0,110.0,2.3,26.5,759.0,909.77,665.62
2018,5,25,15,15,765.0,121.5,2.3,26.45,696.5,864.27,637.14
2018,5,25,15,30,702.0,133.0,2.3,26.4,634.0,806.65,600.38
2018,5,25,15,45,743.0,115.0,2.25,26.4,615.0,809.16,603.72
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,805.92,602.78
2018,5,25,16,15,752.0,96.0,2.15,26.25,544.0,755.74,570.14
2018,5,25,16,30,720.0,95.0,2.1,26.1,492.0,704.64,536.73
2018,5,25,16,45,640.5,103.0,2.05,26.0,430.5,630.39,486.02
2018,5,25,17,0,561.0,111.0,2.0,25.9,369.0,556.29,432.55
2018,5,25,17,15,564.0,97.5,1.85,25.6,330.0,518.81,405.86
2018,5,25,17,30,567.0,84.0,1.7,25.3,291.0,479.18,376.38
2018,5,25,17,45,455.0,82.5,1.5,25.0,232.0,383.22,302.08
2018,5,25,18,0,343.0,81.0,1.3,24.7,173.0,292.04,229.92
2018,5,25,18,15,224.5,66.5,1.3,24.7,121.5,188.85,146.99
2018,5,25,18,30,106.0,52.0,1.3,24.7,70.0,110.3,82.73
2018,5,25,18,45,110.0,37.0,1.1,23.55,50.0,89.84,64.01
2018,5,25,19,0,114.0,22.0,0.9,22.4,30.0,73.16,38.09
2018,5,25,19,15,61.0,12.0,0.95,22.25,16.0,25.94,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.28,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.46,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,4.92,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,7.39,0.7
2018,5,26,6,15,0.5,24.5,2.2,21.05,24.5,20.19,11.93
2018,5,26,6,30,1.0,40.0,2.3,21.3,40.0,33.05,23.24
2018,5,26,6,45,2.0,65.0,2.4,21.55,65.5,53.67,41.17
2018,5,26,7,0,3.0,90.0,2.5,21.8,91.0,72.91,57.65
2018,5,26,7,15,29.0,112.5,2.6,22.0,125.5,87.56,69.98
2018,5,26,7,30,55.0,135.0,2.7,22.2,160.0,103.51,83.23
2018,5,26,7,45,43.0,156.5,2.75,22.45,177.5,117.94,94.98
2018,5,26,8,0,31.0,178.0,2.8,22.7,195.0,131.95,106.26
2018,5,26,8,15,18.0,171.0,2.85,22.85,181.0,134.87,108.24
2018,5,26,8,30,5.0,164.0,2.9,23.0,167.0,131.49,100.25
2018,5,26,8,45,5.5,172.0,2.95,23.15,175.5,138.91,105.7
2018,5,26,9,0,6.0,180.0,3.0,23.3,184.0,146.36,111.2
2018,5,26,9,15,6.0,180.0,3.05,23.5,184.5,147.62,111.87
2018,5,26,9,30,6.0,180.0,3.1,23.7,185.0,148.72,112.46
2018,5,26,9,45,4.0,158.0,3.15,23.9,161.5,131.54,98.81
2018,5,26,10,0,2.0,136.0,3.2,24.1,138.0,113.53,84.55
2018,5,26,10,15,3.5,144.5,3.25,24.25,147.5,121.49,90.63
2018,5,26,10,30,5.0,153.0,3.3,24.4,157.0,129.67,96.87
2018,5,26,10,45,2.5,119.0,3.4,24.6,121.0,100.72,74.09
2018,5,26,11,0,0.0,85.0,3.5,24.8,85.0,71.12,50.74
2018,5,26,11,15,7.0,156.0,3.5,24.9,162.5,135.07,100.79
2018,5,26,11,30,14.0,227.0,3.5,25.0,240.0,199.93,150.65
2018,5,26,11,45,64.0,340.5,3.55,25.05,402.0,339.74,256.89
2018,5,26,12,0,114.0,454.0,3.6,25.1,564.0,490.77,367.64
2018,5,26,12,15,174.0,435.5,3.6,25.15,603.5,534.88,400.45
2018,5,26,12,30,234.0,417.0,3.6,25.2,643.0,590.3,441.47
2018,5,26,12,45,306.5,394.5,3.65,25.2,688.0,647.0,483.65
2018,5,26,13,0,379.0,372.0,3.7,25.2,733.0,716.68,534.29
2018,5,26,13,15,407.5,348.0,3.65,25.2,731.0,734.33,547.4
2018,5,26,13,30,436.0,324.0,3.6,25.2,729.0,749.86,559.38
2018,5,26,13,45,346.5,357.0,3.55,25.2,674.0,689.67,515.61
2018,5,26,14,0,257.0,390.0,3.5,25.2,619.0,642.7,480.68
2018,5,26,14,15,242.0,382.5,3.4,25.2,593.0,625.39,468.73
2018,5,26,14,30,227.0,375.0,3.3,25.2,567.0,606.65,455.59
2018,5,26,14,45,123.0,286.0,3.25,25.2,389.5,400.43,305.2
2018,5,26,15,0,19.0,197.0,3.2,25.2,212.0,197.88,150.27
2018,5,26,15,15,178.5,220.0,3.05,25.15,348.5,401.09,310.54
2018,5,26,15,30,338.0,243.0,2.9,25.1,485.0,569.26,437.26
2018,5,26,15,45,322.5,247.0,2.75,25.05,466.0,554.11,425.35
2018,5,26,16,0,307.0,251.0,2.6,25.0,447.0,538.56,414.18
2018,5,26,16,15,171.0,183.5,2.45,24.85,291.0,344.14,268.44
2018,5,26,16,30,35.0,116.0,2.3,24.7,135.0,132.94,102.34
2018,5,26,16,45,17.5,73.0,2.15,24.6,82.5,77.65,58.14
2018,5,26,17,0,0.0,30.0,2.0,24.5,30.0,24.78,14.73
2018,5,26,17,15,9.5,43.5,1.85,24.25,47.0,43.73,30.7
2018,5,26,17,30,19.0,57.0,1.7,24.0,64.0,61.81,45.86
2018,5,26,17,45,55.5,71.5,1.55,23.75,87.5,105.55,82.25
2018,5,26,18,0,92.0,86.0,1.4,23.5,111.0,140.53,110.52
2018,5,26,18,15,61.5,65.0,1.4,23.5,80.0,98.94,75.73
2018,5,26,18,30,31.0,44.0,1.4,23.5,49.0,53.69,38.06
2018,5,26,18,45,22.5,31.0,1.35,23.05,34.0,36.62,23.35
2018,5,26,19,0,14.0,18.0,1.3,22.6,19.0,20.03,7.13
2018,5,26,19,15,8.0,9.5,1.3,22.5,10.0,10.17,0.0
2018,5,26,19,30,2.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.0,12.5,1.6,20.45,16.0,10.67,0.0
2018,5,27,5,30,103.0,24.0,1.7,20.6,31.0,18.85,3.11
2018,5,27,5,45,159.0,39.0,1.85,20.75,59.5,29.8,19.04
2018,5,27,6,0,215.0,54.0,2.0,20.9,88.0,40.74,29.3
2018,5,27,6,15,181.0,56.5,2.05,21.15,92.5,43.61,32.22
2018,5,27,6,30,147.0,59.0,2.1,21.4,97.0,45.23,33.81
2018,5,27,6,45,83.0,80.5,2.2,21.65,103.0,62.52,48.8
2018,5,27,7,0,19.0,102.0,2.3,21.9,109.0,79.56,63.33
2018,5,27,7,15,12.5,113.5,2.3,22.2,118.5,90.79,72.66
2018,5,27,7,30,6.0,125.0,2.3,22.5,128.0,99.82,79.96
2018,5,27,7,45,176.0,151.5,2.35,22.85,246.5,104.04,83.11
2018,5,27,8,0,346.0,178.0,2.4,23.2,365.0,113.76,90.83
2018,5,27,8,15,349.0,194.0,2.3,23.55,398.0,120.82,96.23
2018,5,27,8,30,352.0,210.0,2.2,23.9,431.0,155.86,107.85
2018,5,27,8,45,290.0,244.0,2.1,24.3,435.0,203.61,143.36
2018,5,27,9,0,228.0,278.0,2.0,24.7,439.0,236.01,170.29
2018,5,27,9,15,259.0,279.5,1.9,24.95,472.5,264.8,191.84
2018,5,27,9,30,290.0,281.0,1.8,25.2,506.0,296.74,216.43
2018,5,27,9,45,225.5,336.5,1.7,25.4,516.5,333.1,245.94
2018,5,27,10,0,161.0,392.0,1.6,25.6,527.0,368.09,272.72
2018,5,27,10,15,154.0,411.5,1.55,25.8,544.0,393.98,291.6
2018,5,27,10,30,147.0,431.0,1.5,26.0,561.0,419.34,309.7
2018,5,27,10,45,151.5,444.5,1.5,26.15,581.5,446.52,329.05
2018,5,27,11,0,156.0,458.0,1.5,26.3,602.0,474.12,348.45
2018,5,27,11,15,181.5,465.0,1.5,26.35,635.5,511.35,374.85
2018,5,27,11,30,207.0,472.0,1.5,26.4,669.0,550.42,402.24
2018,5,27,11,45,197.0,478.5,1.55,26.5,667.5,563.5,411.07
2018,5,27,12,0,187.0,485.0,1.6,26.6,666.0,575.28,419.11
2018,5,27,12,15,244.0,472.5,1.65,26.65,708.5,632.44,459.69
2018,5,27,12,30,301.0,460.0,1.7,26.7,751.0,685.89,497.1
2018,5,27,12,45,313.5,454.0,1.75,26.8,755.0,706.84,511.47
2018,5,27,13,0,326.0,448.0,1.8,26.9,759.0,726.54,525.29
2018,5,27,13,15,312.0,446.0,1.8,26.9,740.0,723.99,523.55
2018,5,27,13,30,298.0,444.0,1.8,26.9,721.0,719.25,520.58
2018,5,27,13,45,291.0,434.0,1.85,26.85,699.5,711.4,516.33
2018,5,27,14,0,284.0,424.0,1.9,26.8,678.0,701.59,510.8
2018,5,27,14,15,216.5,377.0,1.9,26.75,567.0,594.74,437.84
2018,5,27,14,30,149.0,330.0,1.9,26.7,456.0,467.99,349.24
2018,5,27,14,45,129.5,309.0,1.95,26.6,415.0,429.64,322.89
2018,5,27,15,0,110.0,288.0,2.0,26.5,374.0,390.63,295.12
2018,5,27,15,15,133.0,302.5,2.0,26.35,401.5,427.56,323.53
2018,5,27,15,30,156.0,317.0,2.0,26.2,429.0,463.82,350.95
2018,5,27,15,45,160.0,300.0,1.95,26.1,408.5,448.5,340.68
2018,5,27,16,0,164.0,283.0,1.9,26.0,388.0,432.21,329.93
2018,5,27,16,15,217.5,255.0,1.9,25.8,382.5,444.09,341.51
2018,5,27,16,30,271.0,227.0,1.9,25.6,377.0,467.5,361.07
2018,5,27,16,45,365.5,186.0,1.85,25.45,367.5,486.0,377.8
2018,5,27,17,0,460.0,145.0,1.8,25.3,358.0,511.78,399.12
2018,5,27,17,15,339.5,142.0,1.7,24.95,289.0,391.86,308.55
2018,5,27,17,30,219.0,139.0,1.6,24.6,220.0,298.16,235.79
2018,5,27,17,45,218.5,118.0,1.5,24.25,188.0,264.99,210.24
2018,5,27,18,0,218.0,97.0,1.4,23.9,156.0,231.14,182.93
2018,5,27,18,15,205.5,78.0,1.4,23.9,124.5,193.27,151.19
2018,5,27,18,30,193.0,59.0,1.4,23.9,93.0,156.13,119.1
2018,5,27,18,45,122.5,42.5,1.4,23.2,61.5,101.41,73.25
2018,5,27,19,0,52.0,26.0,1.4,22.5,30.0,46.91,24.75
2018,5,27,19,15,32.0,14.5,1.45,22.35,16.5,20.62,0.0
2018,5,27,19,30,12.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.0,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,7.5,0.6,19.8,7.5,6.4,0.0
2018,5,28,5,30,7.0,13.0,0.7,20.1,13.0,10.99,0.0
2018,5,28,5,45,3.5,21.5,0.8,20.35,21.5,17.74,9.14
2018,5,28,6,0,0.0,30.0,0.9,20.6,30.0,24.76,15.7
2018,5,28,6,15,0.0,40.0,1.05,20.85,40.0,33.06,23.17
2018,5,28,6,30,0.0,50.0,1.2,21.1,50.0,41.37,30.53
2018,5,28,6,45,30.0,88.0,1.3,21.3,98.5,69.28,54.72
2018,5,28,7,0,60.0,126.0,1.4,21.5,147.0,95.38,76.94
2018,5,28,7,15,49.5,148.0,1.5,21.7,167.5,110.29,89.31
2018,5,28,7,30,39.0,170.0,1.6,21.9,188.0,124.85,101.19
2018,5,28,7,45,49.0,196.0,1.7,22.05,221.0,141.59,114.77
2018,5,28,8,0,59.0,222.0,1.8,22.2,254.0,157.89,127.8
2018,5,28,8,15,51.0,236.5,1.9,22.35,266.0,167.23,134.98
2018,5,28,8,30,43.0,251.0,2.0,22.5,278.0,183.04,139.61
2018,5,28,8,45,51.0,276.5,2.1,22.6,311.0,207.24,157.18
2018,5,28,9,0,59.0,302.0,2.2,22.7,344.0,232.96,176.27
2018,5,28,9,15,45.0,291.0,2.35,22.75,324.0,230.76,175.02
2018,5,28,9,30,31.0,280.0,2.5,22.8,304.0,225.4,171.35
2018,5,28,9,45,19.0,236.0,2.6,22.9,251.0,198.09,150.52
2018,5,28,10,0,7.0,192.0,2.7,23.0,198.0,160.52,121.49
2018,5,28,10,15,7.0,189.0,2.8,23.05,195.0,159.09,120.31
2018,5,28,10,30,7.0,186.0,2.9,23.1,192.0,157.55,119.01
2018,5,28,10,45,9.0,202.5,3.0,23.15,210.5,173.0,130.9
2018,5,28,11,0,11.0,219.0,3.1,23.2,229.0,188.79,143.01
2018,5,28,11,15,14.5,262.5,3.15,23.25,276.0,228.19,173.13
2018,5,28,11,30,18.0,306.0,3.2,23.3,323.0,268.4,203.53
2018,5,28,11,45,22.0,338.0,3.2,23.35,359.0,300.24,227.38
2018,5,28,12,0,26.0,370.0,3.2,23.4,395.0,339.75,256.77
2018,5,28,12,15,22.5,339.5,3.2,23.4,361.0,314.24,237.64
2018,5,28,12,30,19.0,309.0,3.2,23.4,327.0,278.93,211.23
2018,5,28,12,45,19.0,310.0,3.15,23.35,328.0,281.28,213.18
2018,5,28,13,0,19.0,311.0,3.1,23.3,329.0,283.51,214.97
2018,5,28,13,15,19.0,304.0,3.1,23.3,322.0,278.57,211.39
2018,5,28,13,30,19.0,297.0,3.1,23.3,315.0,273.43,207.7
2018,5,28,13,45,14.5,256.0,3.1,23.25,269.5,233.52,177.53
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,193.38,146.91
2018,5,28,14,15,12.0,227.0,3.15,23.2,237.5,206.31,157.23
2018,5,28,14,30,14.0,239.0,3.2,23.2,251.0,219.41,167.61
2018,5,28,14,45,16.5,246.0,3.2,23.15,259.5,228.64,175.09
2018,5,28,15,0,19.0,253.0,3.2,23.1,268.0,238.01,182.72
2018,5,28,15,15,11.5,213.5,3.2,23.05,222.5,195.13,149.66
2018,5,28,15,30,4.0,174.0,3.2,23.0,177.0,152.6,116.53
2018,5,28,15,45,2.5,138.5,3.15,22.95,140.5,119.56,90.71
2018,5,28,16,0,1.0,103.0,3.1,22.9,104.0,86.97,64.89
2018,5,28,16,15,0.5,88.0,3.0,22.8,88.5,73.61,54.35
2018,5,28,16,30,0.0,73.0,2.9,22.7,73.0,60.61,43.99
2018,5,28,16,45,22.5,115.0,2.8,22.55,125.5,121.58,94.44
2018,5,28,17,0,45.0,157.0,2.7,22.4,178.0,181.41,143.35
2018,5,28,17,15,34.5,112.0,2.65,22.3,127.0,126.82,99.43
2018,5,28,17,30,24.0,67.0,2.6,22.2,76.0,74.48,56.68
2018,5,28,17,45,12.0,47.5,2.5,22.05,52.0,48.04,34.65
2018,5,28,18,0,0.0,28.0,2.4,21.9,28.0,23.08,13.67
2018,5,28,18,15,0.0,20.5,2.4,21.9,20.5,16.87,8.43
2018,5,28,18,30,0.0,13.0,2.4,21.9,13.0,10.68,3.17
2018,5,28,18,45,0.0,10.5,2.3,21.7,10.5,8.62,1.31
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,6.57,0.0
2018,5,28,19,15,2.0,5.0,2.2,21.45,5.0,4.78,0.0
2018,5,28,19,30,4.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,3.84,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,6.08,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,11.4,3.84
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,16.46,8.5
2018,5,29,6,15,0.0,26.0,1.4,21.7,26.0,21.43,12.99
2018,5,29,6,30,0.0,32.0,1.4,21.9,32.0,26.4,17.41
2018,5,29,6,45,0.0,48.5,1.45,22.1,48.5,40.11,29.34
2018,5,29,7,0,0.0,65.0,1.5,22.3,65.0,53.86,41.15
2018,5,29,7,15,0.0,81.5,1.5,22.55,81.5,67.23,52.43
2018,5,29,7,30,0.0,98.0,1.5,22.8,98.0,80.15,63.17
2018,5,29,7,45,0.0,113.5,1.5,23.1,113.5,92.18,73.0
2018,5,29,8,0,0.0,129.0,1.5,23.4,129.0,104.1,82.6
2018,5,29,8,15,6.5,168.5,1.45,23.7,172.5,132.99,106.12
2018,5,29,8,30,13.0,208.0,1.4,24.0,216.0,163.03,124.03
2018,5,29,8,45,10.5,200.0,1.35,24.3,207.0,159.93,120.99
2018,5,29,9,0,8.0,192.0,1.3,24.6,198.0,155.68,117.33
2018,5,29,9,15,4.5,168.5,1.3,24.85,172.0,138.38,103.72
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,119.65,89.03
2018,5,29,9,45,3.5,163.5,1.25,25.3,166.5,135.69,101.2
2018,5,29,10,0,6.0,182.0,1.2,25.5,187.0,152.14,113.54
2018,5,29,10,15,10.5,225.5,1.25,25.7,234.5,189.88,142.02
2018,5,29,10,30,15.0,269.0,1.3,25.9,282.0,228.4,170.66
2018,5,29,10,45,19.5,302.5,1.35,26.1,320.0,259.85,193.72
2018,5,29,11,0,24.0,336.0,1.4,26.3,358.0,292.33,217.35
2018,5,29,11,15,19.5,303.5,1.45,26.45,321.5,265.24,197.15
2018,5,29,11,30,15.0,271.0,1.5,26.6,285.0,237.11,176.28
2018,5,29,11,45,21.5,313.0,1.55,26.7,333.5,283.31,210.56
2018,5,29,12,0,28.0,355.0,1.6,26.8,382.0,328.2,243.2
2018,5,29,12,15,36.5,383.0,1.65,26.9,418.5,363.95,269.01
2018,5,29,12,30,45.0,411.0,1.7,27.0,455.0,400.85,295.47
2018,5,29,12,45,56.5,396.0,1.8,27.1,450.5,402.18,296.92
2018,5,29,13,0,68.0,381.0,1.9,27.2,446.0,403.26,298.43
2018,5,29,13,15,116.5,418.5,1.95,27.3,528.0,502.04,369.79
2018,5,29,13,30,165.0,456.0,2.0,27.4,610.0,589.6,431.31
2018,5,29,13,45,191.5,444.0,2.05,27.45,618.5,609.48,445.79
2018,5,29,14,0,218.0,432.0,2.1,27.5,627.0,628.46,460.16
2018,5,29,14,15,257.0,412.0,2.1,27.5,635.0,667.48,488.27
2018,5,29,14,30,296.0,392.0,2.1,27.5,643.0,688.15,503.93
2018,5,29,14,45,258.5,378.5,2.15,27.45,591.0,640.51,471.66
2018,5,29,15,0,221.0,365.0,2.2,27.4,539.0,573.78,426.29
2018,5,29,15,15,159.0,339.0,2.2,27.3,461.0,489.04,366.3
2018,5,29,15,30,97.0,313.0,2.2,27.2,383.0,387.41,292.57
2018,5,29,15,45,63.5,246.0,2.2,27.1,290.5,288.14,219.47
2018,5,29,16,0,30.0,179.0,2.2,27.0,198.0,191.16,145.67
2018,5,29,16,15,15.0,141.5,2.15,26.8,151.0,133.13,100.76
2018,5,29,16,30,0.0,104.0,2.1,26.6,104.0,87.19,64.39
2018,5,29,16,45,0.0,79.0,2.0,26.45,79.0,65.6,47.43
2018,5,29,17,0,0.0,54.0,1.9,26.3,54.0,44.72,30.79
2018,5,29,17,15,0.0,53.0,1.8,25.95,53.0,43.87,30.28
2018,5,29,17,30,0.0,52.0,1.7,25.6,52.0,43.02,29.74
2018,5,29,17,45,0.0,35.0,1.6,25.3,35.0,28.89,18.22
2018,5,29,18,0,0.0,18.0,1.5,25.0,18.0,14.81,6.62
2018,5,29,18,15,0.0,12.0,1.5,25.0,12.0,9.86,2.49
2018,5,29,18,30,0.0,6.0,1.5,25.0,6.0,4.92,0.0
2018,5,29,18,45,0.0,5.0,1.35,24.15,5.0,4.1,0.0
2018,5,29,19,0,0.0,4.0,1.2,23.3,4.0,3.28,0.0
2018,5,29,19,15,0.0,2.0,1.2,23.1,2.0,1.71,0.0
2018,5,29,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.0,1.2,21.4,9.0,7.68,0.0
2018,5,30,5,30,3.0,17.0,1.3,21.6,17.0,14.04,2.05
2018,5,30,5,45,1.5,31.0,1.4,21.8,31.0,25.38,15.42
2018,5,30,6,0,0.0,45.0,1.5,22.0,45.0,36.56,25.65
2018,5,30,6,15,0.0,57.0,1.55,22.15,57.0,46.26,34.39
2018,5,30,6,30,0.0,69.0,1.6,22.3,69.0,55.93,42.92
2018,5,30,6,45,0.0,55.0,1.65,22.5,55.0,45.52,33.95
2018,5,30,7,0,0.0,41.0,1.7,22.7,41.0,33.87,23.8
2018,5,30,7,15,0.0,51.0,1.75,22.85,51.0,42.2,30.89
2018,5,30,7,30,0.0,61.0,1.8,23.0,61.0,50.54,37.91
2018,5,30,7,45,2.0,106.0,1.9,23.2,107.0,86.65,68.36
2018,5,30,8,0,4.0,151.0,2.0,23.4,153.0,119.92,95.86
2018,5,30,8,15,7.0,170.0,2.05,23.55,174.0,134.05,107.14
2018,5,30,8,30,10.0,189.0,2.1,23.7,195.0,149.66,114.0
2018,5,30,8,45,37.5,246.0,2.1,23.85,272.0,186.6,141.08
2018,5,30,9,0,65.0,303.0,2.1,24.0,349.0,234.54,176.31
2018,5,30,9,15,52.0,305.0,2.15,24.15,343.0,241.54,181.89
2018,5,30,9,30,39.0,307.0,2.2,24.3,337.0,246.33,185.83
2018,5,30,9,45,32.0,308.5,2.25,24.45,334.0,251.01,189.39
2018,5,30,10,0,25.0,310.0,2.3,24.6,331.0,254.52,191.95
2018,5,30,10,15,26.0,323.5,2.35,24.85,346.0,269.83,203.19
2018,5,30,10,30,27.0,337.0,2.4,25.1,361.0,285.46,214.56
2018,5,30,10,45,32.0,349.0,2.45,25.35,378.0,302.61,227.04
2018,5,30,11,0,37.0,361.0,2.5,25.6,395.0,320.42,239.99
2018,5,30,11,15,30.0,346.5,2.55,25.8,374.5,309.12,231.31
2018,5,30,11,30,23.0,332.0,2.6,26.0,354.0,296.54,221.75
2018,5,30,11,45,20.0,312.5,2.65,26.2,331.5,277.19,207.25
2018,5,30,12,0,17.0,293.0,2.7,26.4,309.0,260.26,194.52
2018,5,30,12,15,31.5,328.5,2.7,26.5,359.0,311.75,233.08
2018,5,30,12,30,46.0,364.0,2.7,26.6,409.0,359.43,268.19
2018,5,30,12,45,91.0,420.0,2.75,26.7,507.5,454.38,337.84
2018,5,30,13,0,136.0,476.0,2.8,26.8,606.0,565.8,417.17
2018,5,30,13,15,133.0,470.5,2.8,26.9,596.0,565.86,416.69
2018,5,30,13,30,130.0,465.0,2.8,27.0,586.0,564.82,416.1
2018,5,30,13,45,140.0,453.5,2.8,27.05,581.0,569.29,419.95
2018,5,30,14,0,150.0,442.0,2.8,27.1,576.0,572.81,423.18
2018,5,30,14,15,102.0,402.0,2.8,27.15,492.0,473.68,352.5
2018,5,30,14,30,54.0,362.0,2.8,27.2,408.0,390.37,291.85
2018,5,30,14,45,69.5,361.0,2.8,27.2,417.5,406.43,304.9
2018,5,30,15,0,85.0,360.0,2.8,27.2,427.0,422.16,317.35
2018,5,30,15,15,111.5,346.0,2.75,27.15,429.0,452.01,340.4
2018,5,30,15,30,138.0,332.0,2.7,27.1,431.0,462.18,349.25
2018,5,30,15,45,143.0,310.0,2.65,27.0,407.0,442.98,336.38
2018,5,30,16,0,148.0,288.0,2.6,26.9,383.0,422.7,322.76
2018,5,30,16,15,147.0,265.0,2.5,26.75,353.5,395.26,303.53
2018,5,30,16,30,146.0,242.0,2.4,26.6,324.0,367.13,283.58
2018,5,30,16,45,167.5,217.0,2.3,26.45,302.5,353.28,274.71
2018,5,30,17,0,189.0,192.0,2.2,26.3,281.0,337.04,263.71
2018,5,30,17,15,177.0,169.5,2.05,26.05,245.0,298.29,234.45
2018,5,30,17,30,165.0,147.0,1.9,25.8,209.0,259.93,204.97
2018,5,30,17,45,145.0,125.5,1.75,25.55,174.0,218.55,172.31
2018,5,30,18,0,125.0,104.0,1.6,25.3,139.0,178.62,140.11
2018,5,30,18,15,94.0,84.0,1.6,25.3,107.0,136.76,105.61
2018,5,30,18,30,63.0,64.0,1.6,25.3,75.0,97.8,73.12
2018,5,30,18,45,41.5,46.0,1.5,24.5,52.5,61.74,43.05
2018,5,30,19,0,20.0,28.0,1.4,23.7,30.0,34.28,18.25
2018,5,30,19,15,13.0,15.5,1.5,23.55,16.5,16.58,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.56,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,8.0,1.6,21.2,8.0,6.83,0.0
2018,5,31,5,30,7.0,14.0,1.8,21.5,14.0,11.84,1.08
2018,5,31,5,45,5.0,26.0,1.95,21.8,26.0,21.49,12.21
2018,5,31,6,0,3.0,38.0,2.1,22.1,38.0,31.42,21.26
2018,5,31,6,15,51.0,57.0,2.2,22.35,70.0,44.95,33.24
2018,5,31,6,30,99.0,76.0,2.3,22.6,102.0,59.0,45.52
2018,5,31,6,45,73.0,83.0,2.35,22.85,104.5,64.16,49.95
2018,5,31,7,0,47.0,90.0,2.4,23.1,107.0,71.75,56.33
2018,5,31,7,15,25.0,104.5,2.4,23.35,113.5,82.18,64.99
2018,5,31,7,30,3.0,119.0,2.4,23.6,120.0,95.57,76.01
2018,5,31,7,45,22.0,164.0,2.4,23.9,175.5,128.09,102.86
2018,5,31,8,0,41.0,209.0,2.4,24.2,231.0,150.44,120.81
2018,5,31,8,15,55.0,232.5,2.35,24.45,265.0,165.17,132.3
2018,5,31,8,30,69.0,256.0,2.3,24.7,299.0,187.63,141.27
2018,5,31,8,45,64.5,273.5,2.3,24.95,316.0,207.01,155.05
2018,5,31,9,0,60.0,291.0,2.3,25.2,333.0,225.99,169.21
2018,5,31,9,15,103.0,329.5,2.3,25.45,407.5,270.24,201.01
2018,5,31,9,30,146.0,368.0,2.3,25.7,482.0,313.75,232.49
2018,5,31,9,45,138.5,386.0,2.3,25.95,498.0,338.22,251.12
2018,5,31,10,0,131.0,404.0,2.3,26.2,514.0,362.0,268.94
2018,5,31,10,15,104.5,407.5,2.3,26.4,497.0,369.42,274.62
2018,5,31,10,30,78.0,411.0,2.3,26.6,480.0,368.55,273.91
2018,5,31,10,45,75.5,420.5,2.3,26.85,489.0,383.3,284.4
2018,5,31,11,0,73.0,430.0,2.3,27.1,498.0,397.74,294.48
2018,5,31,11,15,52.5,391.0,2.3,27.25,440.5,360.46,267.17
2018,5,31,11,30,32.0,352.0,2.3,27.4,383.0,319.53,237.06
2018,5,31,11,45,82.0,396.0,2.3,27.55,475.5,399.41,296.05
2018,5,31,12,0,132.0,440.0,2.3,27.7,568.0,491.01,361.64
2018,5,31,12,15,221.5,435.0,2.3,27.75,649.5,578.49,424.36
2018,5,31,12,30,311.0,430.0,2.3,27.8,731.0,664.9,485.19
2018,5,31,12,45,502.0,330.0,2.3,27.9,812.5,769.03,559.85
2018,5,31,13,0,693.0,230.0,2.3,28.0,894.0,869.14,630.14
2018,5,31,13,15,756.5,191.5,2.3,28.0,906.0,900.33,650.27
2018,5,31,13,30,820.0,153.0,2.3,28.0,918.0,937.96,674.72
2018,5,31,13,45,815.5,151.0,2.3,28.0,897.0,943.19,678.29
2018,5,31,14,0,811.0,149.0,2.3,28.0,876.0,944.8,679.96
2018,5,31,14,15,805.5,146.0,2.25,27.95,849.0,940.84,677.85
2018,5,31,14,30,800.0,143.0,2.2,27.9,822.0,933.3,673.61
2018,5,31,14,45,792.0,140.0,2.2,27.85,789.0,919.9,666.21
2018,5,31,15,0,784.0,137.0,2.2,27.8,756.0,903.16,656.77
2018,5,31,15,15,772.5,134.0,2.2,27.65,718.0,879.97,643.41
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,853.83,628.14
2018,5,31,15,45,736.0,129.5,2.15,27.4,633.0,814.57,603.48
2018,5,31,16,0,711.0,128.0,2.1,27.3,586.0,778.16,580.65
2018,5,31,16,15,636.0,134.0,2.05,27.1,520.0,702.51,530.6
2018,5,31,16,30,561.0,140.0,2.0,26.9,454.0,628.48,479.73
2018,5,31,16,45,522.5,127.5,2.0,26.7,398.5,565.16,435.95
2018,5,31,17,0,484.0,115.0,2.0,26.5,343.0,502.76,391.51
2018,5,31,17,15,339.0,109.0,1.9,26.15,259.5,368.42,290.18
2018,5,31,17,30,194.0,103.0,1.8,25.8,176.0,239.93,189.86
2018,5,31,17,45,138.0,98.0,1.7,25.45,146.0,182.65,144.15
2018,5,31,18,0,82.0,93.0,1.6,25.1,116.0,142.28,111.0
2018,5,31,18,15,87.0,78.0,1.6,25.1,98.0,125.82,97.03
2018,5,31,18,30,92.0,63.0,1.6,25.1,80.0,108.75,81.88
2018,5,31,18,45,54.5,43.5,1.35,24.2,52.5,69.17,48.9
2018,5,31,19,0,17.0,24.0,1.1,23.3,25.0,27.76,14.02
2018,5,31,19,15,12.0,13.5,1.1,23.15,14.0,14.62,0.0
2018,5,31,19,30,7.0,3.0,1.1,23.0,3.0,2.56,0.0
2018,5,31,19,45,3.5,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,7.26,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,13.2,2.16
2018,6,1,5,45,21.5,34.5,1.25,19.75,38.0,27.94,17.78
2018,6,1,6,0,42.0,53.0,1.4,20.0,60.0,42.04,30.62
2018,6,1,6,15,68.0,73.5,1.45,20.2,89.5,56.11,43.23
2018,6,1,6,30,94.0,94.0,1.5,20.4,119.0,70.63,56.01
2018,6,1,6,45,70.5,114.0,1.5,20.6,135.0,86.43,69.64
2018,6,1,7,0,47.0,134.0,1.5,20.8,151.0,100.21,81.27
2018,6,1,7,15,85.0,159.0,1.5,21.15,195.5,117.31,95.43
2018,6,1,7,30,123.0,184.0,1.5,21.5,240.0,128.93,104.73
2018,6,1,7,45,188.0,205.0,1.45,21.8,302.0,142.4,115.45
2018,6,1,8,0,253.0,226.0,1.4,22.1,364.0,147.47,119.06
2018,6,1,8,15,334.5,228.5,1.4,22.65,428.5,149.04,119.68
2018,6,1,8,30,416.0,231.0,1.4,23.2,493.0,171.53,118.48
2018,6,1,8,45,572.0,186.5,1.35,23.7,575.5,194.77,124.69
2018,6,1,9,0,728.0,142.0,1.3,24.2,658.0,234.03,148.33
2018,6,1,9,15,590.0,173.0,1.35,24.9,607.0,268.14,182.58
2018,6,1,9,30,452.0,204.0,1.4,25.6,556.0,287.96,204.85
2018,6,1,9,45,437.0,246.5,1.4,26.25,599.5,343.35,248.64
2018,6,1,10,0,422.0,289.0,1.4,26.9,643.0,397.45,289.83
2018,6,1,10,15,550.5,256.0,1.35,27.3,735.0,463.08,337.74
2018,6,1,10,30,679.0,223.0,1.3,27.7,827.0,541.82,394.43
2018,6,1,10,45,752.0,185.5,1.25,28.1,870.5,594.63,432.41
2018,6,1,11,0,825.0,148.0,1.2,28.5,914.0,646.89,469.52
2018,6,1,11,15,810.5,159.5,1.25,28.6,922.5,690.88,500.26
2018,6,1,11,30,796.0,171.0,1.3,28.7,931.0,727.74,525.68
2018,6,1,11,45,812.0,163.5,1.35,28.85,944.5,768.66,553.76
2018,6,1,12,0,828.0,156.0,1.4,29.0,958.0,798.07,573.31
2018,6,1,12,15,834.0,151.5,1.55,28.95,960.0,829.18,594.75
2018,6,1,12,30,840.0,147.0,1.7,28.9,962.0,857.81,614.58
2018,6,1,12,45,838.5,146.0,1.85,28.9,954.5,880.05,630.22
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,899.15,643.97
2018,6,1,13,15,842.0,139.5,2.1,28.8,936.0,917.0,656.79
2018,6,1,13,30,847.0,134.0,2.2,28.7,925.0,931.43,667.53
2018,6,1,13,45,830.0,140.0,2.3,28.6,900.5,932.2,669.65
2018,6,1,14,0,813.0,146.0,2.4,28.5,876.0,942.76,678.3
2018,6,1,14,15,786.0,155.5,2.35,28.35,843.0,930.97,671.35
2018,6,1,14,30,759.0,165.0,2.3,28.2,810.0,915.68,662.43
2018,6,1,14,45,782.5,144.5,2.25,28.1,786.0,914.81,662.85
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,909.14,660.15
2018,6,1,15,15,793.5,121.5,2.15,27.8,723.0,885.23,645.94
2018,6,1,15,30,781.0,119.0,2.1,27.6,684.0,858.36,629.94
2018,6,1,15,45,765.0,116.5,2.05,27.4,641.0,825.65,610.0
2018,6,1,16,0,749.0,114.0,2.0,27.2,598.0,790.57,588.36
2018,6,1,16,15,728.5,111.0,1.9,26.95,552.0,749.08,561.88
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,709.63,536.54
2018,6,1,16,45,605.5,121.5,1.7,26.4,439.0,621.56,475.66
2018,6,1,17,0,503.0,135.0,1.6,26.1,372.0,530.1,409.88
2018,6,1,17,15,322.5,134.5,1.55,25.7,280.0,385.6,301.91
2018,6,1,17,30,142.0,134.0,1.5,25.3,188.0,229.99,180.98
2018,6,1,17,45,71.0,78.5,1.45,24.95,105.5,121.63,94.69
2018,6,1,18,0,0.0,23.0,1.4,24.6,23.0,18.94,10.04
2018,6,1,18,15,0.0,17.0,1.4,24.6,17.0,13.98,5.92
2018,6,1,18,30,0.0,11.0,1.4,24.6,11.0,9.03,1.76
2018,6,1,18,45,0.0,9.0,1.5,23.9,9.0,7.39,0.3
2018,6,1,19,0,0.0,7.0,1.6,23.2,7.0,5.74,0.0
2018,6,1,19,15,0.0,4.0,1.6,23.05,4.0,3.41,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.85,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,1.0,5.0,1.25,19.6,5.0,4.27,0.0
2018,6,2,5,30,1.0,10.0,1.5,19.9,10.0,8.22,0.0
2018,6,2,5,45,0.5,19.5,1.75,20.2,19.5,16.07,7.83
2018,6,2,6,0,0.0,29.0,2.0,20.5,29.0,23.93,15.0
2018,6,2,6,15,0.0,28.0,2.0,20.85,28.0,23.08,14.49
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,22.25,13.84
2018,6,2,6,45,18.5,69.5,2.05,21.55,76.0,56.35,43.5
2018,6,2,7,0,37.0,112.0,2.1,21.9,125.0,86.42,69.21
2018,6,2,7,15,49.0,113.5,2.15,22.45,134.0,88.56,70.64
2018,6,2,7,30,61.0,115.0,2.2,23.0,143.0,90.43,71.83
2018,6,2,7,45,46.0,134.0,2.25,23.5,156.5,103.56,82.46
2018,6,2,8,0,31.0,153.0,2.3,24.0,170.0,116.31,92.63
2018,6,2,8,15,75.5,212.5,2.35,24.5,259.0,154.25,123.39
2018,6,2,8,30,120.0,272.0,2.4,25.0,348.0,191.08,142.27
2018,6,2,8,45,157.5,292.5,2.4,25.5,399.5,221.87,162.25
2018,6,2,9,0,195.0,313.0,2.4,26.0,451.0,257.55,187.13
2018,6,2,9,15,332.5,295.0,2.45,26.3,547.0,291.34,208.39
2018,6,2,9,30,470.0,277.0,2.5,26.6,643.0,342.61,245.04
2018,6,2,9,45,621.0,217.5,2.55,26.9,724.5,388.9,279.76
2018,6,2,10,0,772.0,158.0,2.6,27.2,806.0,452.7,328.76
2018,6,2,10,15,751.0,174.5,2.65,27.35,823.0,500.41,367.32
2018,6,2,10,30,730.0,191.0,2.7,27.5,840.0,543.82,401.5
2018,6,2,10,45,599.0,254.5,2.75,27.65,796.0,557.71,412.79
2018,6,2,11,0,468.0,318.0,2.8,27.8,752.0,560.85,415.04
2018,6,2,11,15,567.0,278.0,2.85,27.9,813.0,622.02,460.49
2018,6,2,11,30,666.0,238.0,2.9,28.0,874.0,691.75,511.05
2018,6,2,11,45,749.5,197.0,2.9,28.05,918.5,747.86,551.54
2018,6,2,12,0,833.0,156.0,2.9,28.1,963.0,801.02,588.91
2018,6,2,12,15,811.5,167.5,2.9,28.2,954.5,834.22,610.45
2018,6,2,12,30,790.0,179.0,2.9,28.3,946.0,853.71,622.94
2018,6,2,12,45,789.0,177.0,2.9,28.35,938.5,875.5,637.2
2018,6,2,13,0,788.0,175.0,2.9,28.4,931.0,894.15,649.4
2018,6,2,13,15,701.5,220.5,2.85,28.4,886.0,883.61,642.31
2018,6,2,13,30,615.0,266.0,2.8,28.4,841.0,859.88,624.91
2018,6,2,13,45,674.5,224.5,2.75,28.45,842.0,887.8,645.47
2018,6,2,14,0,734.0,183.0,2.7,28.5,843.0,902.91,655.3
2018,6,2,14,15,751.0,171.0,2.65,28.4,827.5,912.07,661.81
2018,6,2,14,30,768.0,159.0,2.6,28.3,812.0,917.5,666.05
2018,6,2,14,45,771.5,150.0,2.55,28.25,783.5,909.32,661.42
2018,6,2,15,0,775.0,141.0,2.5,28.2,755.0,897.51,654.64
2018,6,2,15,15,587.5,148.5,2.4,28.1,600.5,728.65,542.15
2018,6,2,15,30,400.0,156.0,2.3,28.0,446.0,547.8,415.73
2018,6,2,15,45,432.5,157.5,2.2,27.9,453.0,570.76,434.31
2018,6,2,16,0,465.0,159.0,2.1,27.8,460.0,590.39,449.14
2018,6,2,16,15,544.5,146.0,1.95,27.65,472.0,638.83,484.85
2018,6,2,16,30,624.0,133.0,1.8,27.5,484.0,670.47,508.2
2018,6,2,16,45,642.0,116.0,1.7,27.35,447.5,642.96,489.76
2018,6,2,17,0,660.0,99.0,1.6,27.2,411.0,611.5,468.55
2018,6,2,17,15,621.5,94.5,1.5,26.8,361.0,552.14,426.26
2018,6,2,17,30,583.0,90.0,1.4,26.4,311.0,494.06,383.84
2018,6,2,17,45,487.5,86.0,1.35,26.05,252.0,404.64,316.39
2018,6,2,18,0,392.0,82.0,1.3,25.7,193.0,317.91,249.06
2018,6,2,18,15,255.0,67.0,1.3,25.7,133.5,213.86,166.19
2018,6,2,18,30,118.0,52.0,1.3,25.7,74.0,113.73,85.42
2018,6,2,18,45,88.5,38.0,1.05,24.5,51.5,81.13,58.01
2018,6,2,19,0,59.0,24.0,0.8,23.3,29.0,51.53,31.1
2018,6,2,19,15,33.5,13.5,0.85,23.0,16.0,20.2,0.0
2018,6,2,19,30,8.0,3.0,0.9,22.7,3.0,4.19,0.0
2018,6,2,19,45,4.0,1.5,0.9,22.45,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
