Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.5,0.5,0.9,18.3,0.5,0.0,0.0
2018,6,3,5,0,9.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,6,3,5,15,9.0,9.0,1.15,18.85,9.5,7.68,0.0
2018,6,3,5,30,9.0,17.0,1.4,19.3,18.0,14.3,3.21
2018,6,3,5,45,51.0,34.0,1.65,19.75,42.0,27.26,17.25
2018,6,3,6,0,93.0,51.0,1.9,20.2,66.0,40.21,29.03
2018,6,3,6,15,285.0,60.0,1.9,20.7,130.0,44.87,33.42
2018,6,3,6,30,477.0,69.0,1.9,21.2,194.0,53.31,40.87
2018,6,3,6,45,550.5,72.5,1.9,21.7,247.5,55.03,42.3
2018,6,3,7,0,624.0,76.0,1.9,22.2,301.0,56.92,43.78
2018,6,3,7,15,659.5,81.5,2.0,22.95,352.0,59.91,46.07
2018,6,3,7,30,695.0,87.0,2.1,23.7,403.0,62.78,48.2
2018,6,3,7,45,721.5,91.0,2.2,24.5,453.0,70.43,54.31
2018,6,3,8,0,748.0,95.0,2.3,25.3,503.0,72.14,55.36
2018,6,3,8,15,768.0,98.5,2.3,25.7,551.0,73.3,56.04
2018,6,3,8,30,788.0,102.0,2.3,26.1,599.0,120.32,66.4
2018,6,3,8,45,803.5,105.0,2.3,26.5,644.0,175.61,99.44
2018,6,3,9,0,819.0,108.0,2.3,26.9,689.0,232.39,142.41
2018,6,3,9,15,830.0,111.5,2.3,27.15,729.5,295.8,194.35
2018,6,3,9,30,841.0,115.0,2.3,27.4,770.0,352.55,242.15
2018,6,3,9,45,849.0,117.5,2.3,27.6,805.0,407.64,288.45
2018,6,3,10,0,857.0,120.0,2.3,27.8,840.0,462.29,333.33
2018,6,3,10,15,849.0,128.5,2.3,28.0,862.5,512.91,374.06
2018,6,3,10,30,841.0,137.0,2.3,28.2,885.0,561.04,411.57
2018,6,3,10,45,807.5,157.5,2.3,28.35,891.0,603.41,443.62
2018,6,3,11,0,774.0,178.0,2.3,28.5,897.0,640.45,470.78
2018,6,3,11,15,798.5,169.0,2.3,28.65,921.5,688.44,505.3
2018,6,3,11,30,823.0,160.0,2.3,28.8,946.0,736.05,538.74
2018,6,3,11,45,822.0,163.0,2.25,28.95,954.0,773.74,564.14
2018,6,3,12,0,821.0,166.0,2.2,29.1,962.0,808.94,587.14
2018,6,3,12,15,828.5,163.5,2.2,29.25,967.5,843.75,609.26
2018,6,3,12,30,836.0,161.0,2.2,29.4,973.0,876.11,629.65
2018,6,3,12,45,734.0,210.5,2.15,29.5,919.5,863.85,620.85
2018,6,3,13,0,632.0,260.0,2.1,29.6,866.0,838.5,602.21
2018,6,3,13,15,635.0,260.5,2.05,29.65,862.0,858.65,615.48
2018,6,3,13,30,638.0,261.0,2.0,29.7,858.0,875.98,626.46
2018,6,3,13,45,668.0,238.5,1.95,29.7,851.0,894.29,639.11
2018,6,3,14,0,698.0,216.0,1.9,29.7,844.0,909.0,648.95
2018,6,3,14,15,717.0,201.0,1.85,29.7,828.5,916.93,654.08
2018,6,3,14,30,736.0,186.0,1.8,29.7,813.0,921.1,657.0
2018,6,3,14,45,661.0,212.0,1.75,29.65,758.0,874.84,627.97
2018,6,3,15,0,586.0,238.0,1.7,29.6,703.0,825.39,595.45
2018,6,3,15,15,511.5,254.0,1.6,29.55,645.0,760.68,552.3
2018,6,3,15,30,437.0,270.0,1.5,29.5,587.0,701.77,512.35
2018,6,3,15,45,300.0,272.5,1.45,29.45,484.0,557.93,413.15
2018,6,3,16,0,163.0,275.0,1.4,29.4,381.0,420.3,314.63
2018,6,3,16,15,245.0,240.0,1.4,29.2,385.5,464.67,350.58
2018,6,3,16,30,327.0,205.0,1.4,29.0,390.0,485.49,368.47
2018,6,3,16,45,389.0,179.5,1.45,28.8,379.0,510.69,388.8
2018,6,3,17,0,451.0,154.0,1.5,28.6,368.0,512.9,392.64
2018,6,3,17,15,431.0,140.0,1.35,28.15,325.0,465.0,358.11
2018,6,3,17,30,411.0,126.0,1.2,27.7,282.0,417.44,323.26
2018,6,3,17,45,344.5,111.5,1.1,27.25,229.0,342.66,266.7
2018,6,3,18,0,278.0,97.0,1.0,26.8,176.0,261.84,204.13
2018,6,3,18,15,188.5,80.5,1.0,26.8,129.0,186.52,143.94
2018,6,3,18,30,99.0,64.0,1.0,26.8,82.0,112.36,84.01
2018,6,3,18,45,66.5,46.5,0.95,25.9,57.0,76.9,54.64
2018,6,3,19,0,34.0,29.0,0.9,25.0,32.0,44.46,26.49
2018,6,3,19,15,18.5,16.0,0.9,24.8,17.5,21.97,0.0
2018,6,3,19,30,3.0,3.0,0.9,24.6,3.0,3.17,0.0
2018,6,3,19,45,1.5,1.5,0.9,24.35,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,100.0,15.0,1.45,17.1,22.0,12.8,0.0
2018,6,4,5,30,191.0,28.0,1.7,17.5,42.0,21.77,8.15
2018,6,4,5,45,301.5,39.5,1.9,17.85,80.5,32.48,21.83
2018,6,4,6,0,412.0,51.0,2.1,18.2,119.0,41.33,30.26
2018,6,4,6,15,487.0,59.0,2.1,18.65,167.0,46.86,35.46
2018,6,4,6,30,562.0,67.0,2.1,19.1,215.0,52.33,40.38
2018,6,4,6,45,612.5,73.5,2.1,19.5,267.0,56.35,43.85
2018,6,4,7,0,663.0,80.0,2.1,19.9,319.0,60.28,47.12
2018,6,4,7,15,698.5,85.0,2.2,20.55,371.5,62.85,49.08
2018,6,4,7,30,734.0,90.0,2.3,21.2,424.0,65.34,50.91
2018,6,4,7,45,760.0,94.5,2.4,21.8,476.0,73.55,57.59
2018,6,4,8,0,786.0,99.0,2.5,22.4,528.0,75.57,58.94
2018,6,4,8,15,803.5,103.0,2.5,22.85,576.5,76.97,59.8
2018,6,4,8,30,821.0,107.0,2.5,23.3,625.0,125.44,70.46
2018,6,4,8,45,835.0,110.5,2.55,23.7,670.5,182.9,105.05
2018,6,4,9,0,849.0,114.0,2.6,24.1,716.0,241.67,150.0
2018,6,4,9,15,863.0,115.0,2.5,24.35,758.0,305.75,202.93
2018,6,4,9,30,877.0,116.0,2.4,24.6,800.0,363.66,252.13
2018,6,4,9,45,888.0,116.5,2.3,24.85,836.0,420.5,300.12
2018,6,4,10,0,899.0,117.0,2.2,25.1,872.0,477.13,346.71
2018,6,4,10,15,905.5,118.0,2.2,25.3,901.5,531.52,390.57
2018,6,4,10,30,912.0,119.0,2.2,25.5,931.0,584.74,432.15
2018,6,4,10,45,916.0,119.5,2.2,25.75,953.0,634.75,470.06
2018,6,4,11,0,920.0,120.0,2.2,26.0,975.0,682.91,505.49
2018,6,4,11,15,922.5,121.0,2.25,26.15,990.5,728.42,538.56
2018,6,4,11,30,925.0,122.0,2.3,26.3,1006.0,771.61,569.28
2018,6,4,11,45,926.5,121.5,2.35,26.45,1013.5,810.37,595.55
2018,6,4,12,0,928.0,121.0,2.4,26.6,1021.0,846.44,619.08
2018,6,4,12,15,929.5,119.5,2.45,26.7,1021.5,878.84,640.22
2018,6,4,12,30,931.0,118.0,2.5,26.8,1022.0,908.25,659.37
2018,6,4,12,45,931.5,115.5,2.5,26.9,1015.0,932.73,674.89
2018,6,4,13,0,932.0,113.0,2.5,27.0,1008.0,953.75,688.23
2018,6,4,13,15,929.5,111.5,2.55,27.05,993.0,969.34,698.72
2018,6,4,13,30,927.0,110.0,2.6,27.1,978.0,981.14,706.94
2018,6,4,13,45,924.0,108.0,2.6,27.15,956.5,988.15,711.77
2018,6,4,14,0,921.0,106.0,2.6,27.2,935.0,991.27,714.27
2018,6,4,14,15,915.0,104.5,2.6,27.15,906.5,988.15,713.22
2018,6,4,14,30,909.0,103.0,2.6,27.1,878.0,981.2,709.88
2018,6,4,14,45,902.0,101.0,2.6,27.1,844.0,969.04,703.18
2018,6,4,15,0,895.0,99.0,2.6,27.1,810.0,953.22,694.25
2018,6,4,15,15,884.5,97.0,2.55,27.05,770.0,930.65,680.7
2018,6,4,15,30,874.0,95.0,2.5,27.0,730.0,904.83,665.09
2018,6,4,15,45,860.5,92.5,2.45,26.95,685.0,872.73,645.31
2018,6,4,16,0,847.0,90.0,2.4,26.9,640.0,837.91,623.64
2018,6,4,16,15,829.0,87.5,2.25,26.75,592.0,796.88,597.1
2018,6,4,16,30,811.0,85.0,2.1,26.6,544.0,761.24,574.08
2018,6,4,16,45,787.5,82.0,2.0,26.45,493.5,711.34,541.19
2018,6,4,17,0,764.0,79.0,1.9,26.3,443.0,660.47,507.14
2018,6,4,17,15,731.5,75.5,1.75,25.8,391.0,602.25,466.45
2018,6,4,17,30,699.0,72.0,1.6,25.3,339.0,544.5,424.28
2018,6,4,17,45,654.0,67.0,1.4,24.8,287.5,480.93,376.02
2018,6,4,18,0,609.0,62.0,1.2,24.3,236.0,417.83,326.48
2018,6,4,18,15,544.0,56.0,1.2,24.3,188.0,346.88,269.32
2018,6,4,18,30,479.0,50.0,1.2,24.3,140.0,281.5,214.65
2018,6,4,18,45,380.0,41.0,1.15,22.6,99.0,206.25,152.51
2018,6,4,19,0,281.0,32.0,1.1,20.9,58.0,141.56,94.16
2018,6,4,19,15,163.5,19.5,1.15,20.55,32.5,71.09,0.0
2018,6,4,19,30,46.0,7.0,1.2,20.2,7.0,15.37,0.0
2018,6,4,19,45,23.0,3.5,1.25,19.85,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.3,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.4,1.0,0.0,0.0
2018,6,5,5,15,5.5,10.5,1.15,15.8,11.0,8.96,0.0
2018,6,5,5,30,7.0,20.0,1.2,16.2,21.0,16.56,5.07
2018,6,5,5,45,84.5,39.0,1.25,16.6,53.0,30.17,20.03
2018,6,5,6,0,162.0,58.0,1.3,17.0,85.0,44.22,32.96
2018,6,5,6,15,223.5,73.5,1.25,17.25,124.5,55.59,43.33
2018,6,5,6,30,285.0,89.0,1.2,17.5,164.0,64.73,51.53
2018,6,5,6,45,253.5,108.5,1.1,17.75,186.0,79.45,64.36
2018,6,5,7,0,222.0,128.0,1.0,18.0,208.0,91.53,74.63
2018,6,5,7,15,134.5,144.5,0.95,18.35,195.0,105.34,86.16
2018,6,5,7,30,47.0,161.0,0.9,18.7,182.0,119.77,97.98
2018,6,5,7,45,96.0,190.5,0.8,19.0,240.5,133.06,108.64
2018,6,5,8,0,145.0,220.0,0.7,19.3,299.0,150.67,122.73
2018,6,5,8,15,196.5,246.5,0.75,19.95,364.5,166.12,134.72
2018,6,5,8,30,248.0,273.0,0.8,20.6,430.0,190.5,139.6
2018,6,5,8,45,307.5,281.5,0.85,21.2,490.0,225.38,160.3
2018,6,5,9,0,367.0,290.0,0.9,21.8,550.0,267.22,188.97
2018,6,5,9,15,341.5,319.0,0.95,22.15,572.0,307.53,221.48
2018,6,5,9,30,316.0,348.0,1.0,22.5,594.0,345.28,251.96
2018,6,5,9,45,317.0,364.5,1.05,22.85,621.0,381.97,280.5
2018,6,5,10,0,318.0,381.0,1.1,23.2,648.0,418.71,308.57
2018,6,5,10,15,474.0,327.0,1.1,23.45,741.0,476.5,350.7
2018,6,5,10,30,630.0,273.0,1.1,23.7,834.0,549.43,403.88
2018,6,5,10,45,689.5,248.5,1.1,24.0,877.0,603.3,442.94
2018,6,5,11,0,749.0,224.0,1.1,24.3,920.0,660.45,483.61
2018,6,5,11,15,707.5,251.0,1.05,24.5,917.5,693.21,505.33
2018,6,5,11,30,666.0,278.0,1.0,24.7,915.0,720.9,523.01
2018,6,5,11,45,508.0,363.5,1.0,24.95,852.0,706.49,510.49
2018,6,5,12,0,350.0,449.0,1.0,25.2,789.0,674.32,485.94
2018,6,5,12,15,302.0,464.5,1.0,25.3,758.0,667.54,480.89
2018,6,5,12,30,254.0,480.0,1.0,25.4,727.0,657.03,472.94
2018,6,5,12,45,309.5,457.0,1.0,25.5,756.0,699.72,502.86
2018,6,5,13,0,365.0,434.0,1.0,25.6,785.0,742.55,532.08
2018,6,5,13,15,487.0,366.5,1.1,25.6,827.5,816.78,584.52
2018,6,5,13,30,609.0,299.0,1.2,25.6,870.0,881.35,630.11
2018,6,5,13,45,756.0,209.0,1.3,25.55,901.0,947.18,675.97
2018,6,5,14,0,903.0,119.0,1.4,25.5,932.0,986.13,701.89
2018,6,5,14,15,838.0,149.0,1.45,25.35,885.5,970.86,693.82
2018,6,5,14,30,773.0,179.0,1.5,25.2,839.0,939.79,676.37
2018,6,5,14,45,654.5,226.0,1.55,25.1,769.0,881.31,640.61
2018,6,5,15,0,536.0,273.0,1.6,25.0,699.0,807.19,591.61
2018,6,5,15,15,652.0,207.0,1.6,24.9,699.5,848.28,624.04
2018,6,5,15,30,768.0,141.0,1.6,24.8,700.0,867.94,638.4
2018,6,5,15,45,797.5,120.5,1.6,24.75,669.0,856.83,632.52
2018,6,5,16,0,827.0,100.0,1.6,24.7,638.0,840.18,623.37
2018,6,5,16,15,811.0,95.5,1.55,24.65,590.0,798.74,597.08
2018,6,5,16,30,795.0,91.0,1.5,24.6,542.0,755.22,569.31
2018,6,5,16,45,773.5,87.0,1.5,24.6,492.0,706.29,537.73
2018,6,5,17,0,752.0,83.0,1.5,24.6,442.0,656.27,504.75
2018,6,5,17,15,722.0,78.0,1.4,24.15,390.5,598.56,464.44
2018,6,5,17,30,692.0,73.0,1.3,23.7,339.0,541.15,422.71
2018,6,5,17,45,651.5,67.5,1.25,23.25,288.5,480.06,376.9
2018,6,5,18,0,611.0,62.0,1.2,22.8,238.0,418.94,329.25
2018,6,5,18,15,548.0,55.5,1.2,22.8,189.5,348.33,272.05
2018,6,5,18,30,485.0,49.0,1.2,22.8,141.0,283.13,217.24
2018,6,5,18,45,388.5,40.0,1.15,21.25,100.0,208.57,155.18
2018,6,5,19,0,292.0,31.0,1.1,19.7,59.0,144.41,97.2
2018,6,5,19,15,172.0,19.5,1.15,19.4,33.5,74.01,0.0
2018,6,5,19,30,52.0,8.0,1.2,19.1,8.0,17.47,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.8,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,15.0,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.1,2.0,0.0,0.0
2018,6,6,5,15,113.0,14.5,1.15,15.75,22.0,12.38,0.0
2018,6,6,5,30,213.0,27.0,1.3,16.4,42.0,21.05,8.11
2018,6,6,5,45,167.5,39.5,1.5,17.0,57.0,30.14,19.97
2018,6,6,6,0,122.0,52.0,1.7,17.6,72.0,39.89,29.11
2018,6,6,6,15,147.5,73.0,1.65,18.1,106.0,54.77,42.47
2018,6,6,6,30,173.0,94.0,1.6,18.6,140.0,69.18,55.17
2018,6,6,6,45,171.0,116.5,1.5,19.1,170.0,86.57,70.19
2018,6,6,7,0,169.0,139.0,1.4,19.6,200.0,101.37,82.63
2018,6,6,7,15,368.5,128.0,1.55,20.45,288.0,88.23,70.87
2018,6,6,7,30,568.0,117.0,1.7,21.3,376.0,82.15,65.23
2018,6,6,7,45,656.0,108.0,1.85,22.1,440.5,74.73,58.49
2018,6,6,8,0,744.0,99.0,2.0,22.9,505.0,74.88,58.22
2018,6,6,8,15,727.5,115.0,2.05,23.4,542.5,76.34,59.13
2018,6,6,8,30,711.0,131.0,2.1,23.9,580.0,125.42,73.92
2018,6,6,8,45,754.0,125.0,2.1,24.4,632.5,181.07,106.69
2018,6,6,9,0,797.0,119.0,2.1,24.9,685.0,233.73,145.22
2018,6,6,9,15,805.5,123.5,2.05,25.25,724.0,289.76,191.59
2018,6,6,9,30,814.0,128.0,2.0,25.6,763.0,346.05,239.04
2018,6,6,9,45,819.0,132.5,1.95,25.9,796.5,401.1,285.15
2018,6,6,10,0,824.0,137.0,1.9,26.2,830.0,455.57,329.6
2018,6,6,10,15,801.5,155.0,1.85,26.45,848.5,506.37,370.07
2018,6,6,10,30,779.0,173.0,1.8,26.7,867.0,553.49,406.23
2018,6,6,10,45,785.5,174.0,1.75,26.9,889.0,600.64,441.29
2018,6,6,11,0,792.0,175.0,1.7,27.1,911.0,646.58,474.38
2018,6,6,11,15,747.5,202.5,1.7,27.25,906.5,677.64,496.1
2018,6,6,11,30,703.0,230.0,1.7,27.4,902.0,708.01,516.56
2018,6,6,11,45,710.5,228.0,1.75,27.55,912.5,745.4,542.51
2018,6,6,12,0,718.0,226.0,1.8,27.7,923.0,781.08,566.87
2018,6,6,12,15,504.0,296.5,1.85,27.75,786.0,695.54,506.72
2018,6,6,12,30,290.0,367.0,1.9,27.8,649.0,587.06,429.71
2018,6,6,12,45,211.5,290.5,1.95,27.9,495.5,461.13,342.35
2018,6,6,13,0,133.0,214.0,2.0,28.0,342.0,326.98,245.5
2018,6,6,13,15,287.0,234.5,2.0,28.05,505.0,508.1,380.15
2018,6,6,13,30,441.0,255.0,2.0,28.1,668.0,680.24,501.09
2018,6,6,13,45,310.0,260.0,2.0,28.1,547.0,570.09,421.98
2018,6,6,14,0,179.0,265.0,2.0,28.1,426.0,438.76,327.48
2018,6,6,14,15,269.5,297.5,1.95,28.05,532.0,560.8,416.62
2018,6,6,14,30,360.0,330.0,1.9,28.0,638.0,682.17,500.97
2018,6,6,14,45,362.5,300.5,1.8,27.95,600.0,673.16,494.38
2018,6,6,15,0,365.0,271.0,1.7,27.9,562.0,644.76,476.0
2018,6,6,15,15,389.5,260.0,1.65,27.9,556.0,652.99,483.04
2018,6,6,15,30,414.0,249.0,1.6,27.9,550.0,658.46,487.92
2018,6,6,15,45,299.5,254.0,1.55,27.85,465.0,536.85,402.15
2018,6,6,16,0,185.0,259.0,1.5,27.8,380.0,421.36,318.61
2018,6,6,16,15,240.5,224.0,1.45,27.65,368.5,442.84,337.25
2018,6,6,16,30,296.0,189.0,1.4,27.5,357.0,442.62,339.41
2018,6,6,16,45,452.0,155.5,1.3,27.4,385.0,532.23,407.37
2018,6,6,17,0,608.0,122.0,1.2,27.3,413.0,598.7,456.27
2018,6,6,17,15,541.0,118.0,1.15,26.85,355.0,522.29,401.26
2018,6,6,17,30,474.0,114.0,1.1,26.4,297.0,443.94,344.42
2018,6,6,17,45,428.5,101.0,1.05,25.9,248.0,380.16,296.86
2018,6,6,18,0,383.0,88.0,1.0,25.4,199.0,319.69,250.03
2018,6,6,18,15,354.0,77.5,1.0,25.4,164.0,273.84,212.57
2018,6,6,18,30,325.0,67.0,1.0,25.4,129.0,230.45,175.63
2018,6,6,18,45,243.5,52.0,1.0,23.85,91.0,165.02,122.02
2018,6,6,19,0,162.0,37.0,1.0,22.3,53.0,108.9,73.19
2018,6,6,19,15,91.5,22.0,1.1,21.95,30.0,52.01,0.0
2018,6,6,19,30,21.0,7.0,1.2,21.6,7.0,10.28,0.0
2018,6,6,19,45,10.5,3.5,1.3,21.25,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.8,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,6,7,5,15,52.0,15.5,2.35,16.1,19.0,13.23,0.0
2018,6,7,5,30,100.0,29.0,2.4,16.4,36.0,22.54,9.2
2018,6,7,5,45,140.0,44.0,2.5,16.7,62.5,33.86,23.15
2018,6,7,6,0,180.0,59.0,2.6,17.0,89.0,45.0,33.62
2018,6,7,6,15,263.5,71.5,2.55,17.55,132.5,52.99,40.99
2018,6,7,6,30,347.0,84.0,2.5,18.1,176.0,61.68,48.74
2018,6,7,6,45,397.0,99.0,2.5,18.6,225.5,71.61,57.35
2018,6,7,7,0,447.0,114.0,2.5,19.1,275.0,81.19,65.45
2018,6,7,7,15,505.0,123.0,2.4,19.65,332.0,86.58,69.75
2018,6,7,7,30,563.0,132.0,2.3,20.2,389.0,91.8,73.82
2018,6,7,7,45,591.0,140.5,2.25,20.75,438.0,96.49,77.37
2018,6,7,8,0,619.0,149.0,2.2,21.3,487.0,99.59,79.54
2018,6,7,8,15,643.5,154.5,2.1,21.8,534.5,100.36,79.74
2018,6,7,8,30,668.0,160.0,2.0,22.3,582.0,140.8,88.08
2018,6,7,8,45,687.5,164.5,1.9,22.8,626.5,191.35,118.13
2018,6,7,9,0,707.0,169.0,1.8,23.3,671.0,244.08,157.52
2018,6,7,9,15,732.5,167.0,1.75,23.7,713.5,295.79,199.36
2018,6,7,9,30,758.0,165.0,1.7,24.1,756.0,349.76,244.0
2018,6,7,9,45,783.5,158.5,1.6,24.5,794.0,406.44,290.23
2018,6,7,10,0,809.0,152.0,1.5,24.9,832.0,459.59,332.88
2018,6,7,10,15,817.5,154.0,1.45,25.25,862.0,512.36,374.26
2018,6,7,10,30,826.0,156.0,1.4,25.6,892.0,564.47,413.68
2018,6,7,10,45,832.5,157.0,1.3,25.9,915.0,613.75,449.49
2018,6,7,11,0,839.0,158.0,1.2,26.2,938.0,661.71,482.98
2018,6,7,11,15,843.5,158.5,1.15,26.4,954.0,706.39,513.69
2018,6,7,11,30,848.0,159.0,1.1,26.6,970.0,749.16,542.2
2018,6,7,11,45,851.0,158.5,1.0,26.85,978.5,779.18,561.13
2018,6,7,12,0,854.0,158.0,0.9,27.1,987.0,814.28,581.76
2018,6,7,12,15,856.5,155.5,0.8,27.25,988.0,844.99,598.89
2018,6,7,12,30,859.0,153.0,0.7,27.4,989.0,873.07,614.05
2018,6,7,12,45,861.0,150.5,0.65,27.55,983.5,897.87,627.85
2018,6,7,13,0,863.0,148.0,0.6,27.7,978.0,919.59,639.68
2018,6,7,13,15,859.0,147.5,0.55,27.8,963.5,934.28,647.35
2018,6,7,13,30,855.0,147.0,0.5,27.9,949.0,945.45,653.01
2018,6,7,13,45,849.0,146.5,0.5,27.95,928.0,951.16,656.68
2018,6,7,14,0,843.0,146.0,0.5,28.0,907.0,953.25,658.38
2018,6,7,14,15,835.5,144.5,0.5,28.0,879.0,962.51,664.67
2018,6,7,14,30,828.0,143.0,0.5,28.0,851.0,954.88,660.84
2018,6,7,14,45,815.0,143.0,0.5,28.05,816.5,940.08,652.9
2018,6,7,15,0,802.0,143.0,0.5,28.1,782.0,921.96,643.1
2018,6,7,15,15,783.5,142.0,0.5,28.0,740.5,894.58,628.05
2018,6,7,15,30,765.0,141.0,0.5,27.9,699.0,864.41,611.32
2018,6,7,15,45,711.5,150.0,0.55,27.85,644.0,817.22,584.46
2018,6,7,16,0,658.0,159.0,0.6,27.8,589.0,763.93,553.23
2018,6,7,16,15,625.5,155.0,0.6,27.7,539.0,714.1,522.6
2018,6,7,16,30,593.0,151.0,0.6,27.6,489.0,663.63,490.43
2018,6,7,16,45,619.5,131.0,0.65,27.45,455.0,641.21,478.31
2018,6,7,17,0,646.0,111.0,0.7,27.3,421.0,614.18,462.14
2018,6,7,17,15,567.0,111.5,0.75,27.05,361.0,533.2,406.04
2018,6,7,17,30,488.0,112.0,0.8,26.8,301.0,450.56,347.14
2018,6,7,17,45,411.0,104.0,0.8,26.55,247.0,373.21,289.66
2018,6,7,18,0,334.0,96.0,0.8,26.3,193.0,302.24,235.04
2018,6,7,18,15,301.5,79.0,0.8,26.3,153.5,249.99,193.21
2018,6,7,18,30,269.0,62.0,0.8,26.3,114.0,200.5,152.18
2018,6,7,18,45,201.5,49.0,0.8,24.75,81.5,145.63,107.18
2018,6,7,19,0,134.0,36.0,0.8,23.2,49.0,91.5,60.92
2018,6,7,19,15,78.5,21.5,0.8,22.85,28.0,47.98,0.0
2018,6,7,19,30,23.0,7.0,0.8,22.5,7.0,10.7,0.0
2018,6,7,19,45,11.5,3.5,0.85,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.8,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,19.5,13.5,0.6,19.35,15.0,11.52,0.0
2018,6,8,5,30,35.0,25.0,0.7,19.9,28.0,19.96,7.45
2018,6,8,5,45,82.5,42.5,0.8,20.45,55.0,33.25,22.29
2018,6,8,6,0,130.0,60.0,0.9,21.0,82.0,45.44,33.45
2018,6,8,6,15,225.0,73.0,0.85,21.6,126.5,55.27,42.27
2018,6,8,6,30,320.0,86.0,0.8,22.2,171.0,62.87,48.93
2018,6,8,6,45,362.5,99.5,0.7,22.75,215.0,71.64,56.35
2018,6,8,7,0,405.0,113.0,0.6,23.3,259.0,80.07,63.29
2018,6,8,7,15,437.0,126.5,0.65,23.9,306.5,88.05,69.67
2018,6,8,7,30,469.0,140.0,0.7,24.5,354.0,95.67,75.62
2018,6,8,7,45,518.0,146.0,0.7,25.1,408.0,98.47,77.48
2018,6,8,8,0,567.0,152.0,0.7,25.7,462.0,100.85,78.96
2018,6,8,8,15,612.5,153.0,0.75,26.05,516.0,98.82,76.91
2018,6,8,8,30,658.0,154.0,0.8,26.4,570.0,135.51,82.71
2018,6,8,8,45,699.0,150.0,0.85,26.75,620.5,182.47,108.55
2018,6,8,9,0,740.0,146.0,0.9,27.1,671.0,234.05,145.48
2018,6,8,9,15,730.0,159.0,0.95,27.35,702.5,288.88,190.32
2018,6,8,9,30,720.0,172.0,1.0,27.6,734.0,342.15,234.59
2018,6,8,9,45,593.5,244.0,1.05,27.9,721.5,393.25,278.4
2018,6,8,10,0,467.0,316.0,1.1,28.2,709.0,430.97,309.75
2018,6,8,10,15,424.5,349.0,1.1,28.4,715.5,466.32,336.69
2018,6,8,10,30,382.0,382.0,1.1,28.6,722.0,500.06,361.24
2018,6,8,10,45,378.5,393.0,1.05,28.8,737.5,532.45,383.92
2018,6,8,11,0,375.0,404.0,1.0,29.0,753.0,563.93,405.35
2018,6,8,11,15,387.0,407.5,1.0,29.2,773.0,598.99,429.25
2018,6,8,11,30,399.0,411.0,1.0,29.4,793.0,634.12,452.74
2018,6,8,11,45,394.0,419.5,0.95,29.55,799.5,660.48,469.43
2018,6,8,12,0,389.0,428.0,0.9,29.7,806.0,685.49,484.96
2018,6,8,12,15,428.0,411.5,0.9,29.8,827.5,728.97,513.73
2018,6,8,12,30,467.0,395.0,0.9,29.9,849.0,769.31,540.03
2018,6,8,12,45,450.5,399.0,0.85,30.0,835.0,778.07,544.33
2018,6,8,13,0,434.0,403.0,0.8,30.1,821.0,783.97,547.1
2018,6,8,13,15,431.0,395.5,0.75,30.15,805.5,789.29,550.06
2018,6,8,13,30,428.0,388.0,0.7,30.2,790.0,792.01,551.41
2018,6,8,13,45,505.0,338.0,0.7,30.25,802.0,828.17,576.61
2018,6,8,14,0,582.0,288.0,0.7,30.3,814.0,863.12,600.48
2018,6,8,14,15,653.0,241.5,0.7,30.25,814.5,892.56,620.97
2018,6,8,14,30,724.0,195.0,0.7,30.2,815.0,915.78,636.47
2018,6,8,14,45,656.5,217.5,0.65,30.2,762.5,873.22,609.92
2018,6,8,15,0,589.0,240.0,0.6,30.2,710.0,827.64,580.84
2018,6,8,15,15,574.5,233.0,0.65,30.1,672.5,800.93,566.65
2018,6,8,15,30,560.0,226.0,0.7,30.0,635.0,765.93,546.81
2018,6,8,15,45,610.0,192.5,0.75,29.9,613.0,771.86,554.38
2018,6,8,16,0,660.0,159.0,0.8,29.8,591.0,765.4,553.28
2018,6,8,16,15,658.0,148.0,0.8,29.7,551.0,733.42,534.21
2018,6,8,16,30,656.0,137.0,0.8,29.6,511.0,698.91,513.34
2018,6,8,16,45,630.5,130.5,0.8,29.55,463.0,648.95,480.97
2018,6,8,17,0,605.0,124.0,0.8,29.5,415.0,598.53,447.56
2018,6,8,17,15,568.5,117.0,0.8,29.15,365.5,539.96,407.85
2018,6,8,17,30,532.0,110.0,0.8,28.8,316.0,482.53,367.61
2018,6,8,17,45,447.0,103.0,0.85,28.45,259.0,393.29,302.55
2018,6,8,18,0,362.0,96.0,0.9,28.1,202.0,317.34,245.06
2018,6,8,18,15,295.0,81.0,0.9,28.1,156.0,249.08,191.26
2018,6,8,18,30,228.0,66.0,0.9,28.1,110.0,177.91,134.07
2018,6,8,18,45,183.5,51.0,0.8,26.65,80.0,132.93,96.92
2018,6,8,19,0,139.0,36.0,0.7,25.2,50.0,92.89,61.67
2018,6,8,19,15,79.5,21.5,0.75,24.8,28.5,48.3,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,10.09,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,30.0,14.0,0.85,19.45,16.0,11.95,0.0
2018,6,9,5,30,55.0,26.0,1.0,20.0,30.0,20.71,8.0
2018,6,9,5,45,120.5,43.0,1.1,20.6,60.5,33.11,22.15
2018,6,9,6,0,186.0,60.0,1.2,21.2,91.0,45.71,33.65
2018,6,9,6,15,299.0,72.0,1.25,21.8,142.0,53.57,40.77
2018,6,9,6,30,412.0,84.0,1.3,22.4,193.0,62.18,48.3
2018,6,9,6,45,433.5,97.0,1.35,23.0,233.5,70.56,55.4
2018,6,9,7,0,455.0,110.0,1.4,23.6,274.0,78.58,62.0
2018,6,9,7,15,529.0,113.0,1.4,24.15,332.5,81.38,64.04
2018,6,9,7,30,603.0,116.0,1.4,24.7,391.0,81.88,64.08
2018,6,9,7,45,634.0,121.5,1.4,25.3,440.5,83.65,65.17
2018,6,9,8,0,665.0,127.0,1.4,25.9,490.0,85.32,66.15
2018,6,9,8,15,685.0,132.0,1.35,26.3,536.0,86.34,66.65
2018,6,9,8,30,705.0,137.0,1.3,26.7,582.0,126.91,74.9
2018,6,9,8,45,710.5,146.0,1.25,27.15,622.5,180.6,106.75
2018,6,9,9,0,716.0,155.0,1.2,27.6,663.0,234.84,147.01
2018,6,9,9,15,641.0,200.0,1.15,27.9,675.0,294.37,197.18
2018,6,9,9,30,566.0,245.0,1.1,28.2,687.0,346.46,241.09
2018,6,9,9,45,545.5,271.0,1.1,28.5,712.5,395.22,279.95
2018,6,9,10,0,525.0,297.0,1.1,28.8,738.0,441.56,315.82
2018,6,9,10,15,488.0,324.5,1.05,28.95,746.0,478.66,343.99
2018,6,9,10,30,451.0,352.0,1.0,29.1,754.0,511.6,368.03
2018,6,9,10,45,414.5,380.0,0.95,29.3,757.0,541.14,388.58
2018,6,9,11,0,378.0,408.0,0.9,29.5,760.0,568.27,406.6
2018,6,9,11,15,367.0,421.0,0.9,29.6,767.5,595.56,425.04
2018,6,9,11,30,356.0,434.0,0.9,29.7,775.0,621.33,442.06
2018,6,9,11,45,363.5,434.0,0.85,29.85,784.5,648.85,459.78
2018,6,9,12,0,371.0,434.0,0.8,30.0,794.0,675.73,476.74
2018,6,9,12,15,363.0,438.0,0.75,30.05,791.0,692.48,486.81
2018,6,9,12,30,355.0,442.0,0.7,30.1,788.0,707.41,495.64
2018,6,9,12,45,368.5,430.0,0.7,30.15,787.0,724.88,507.3
2018,6,9,13,0,382.0,418.0,0.7,30.2,786.0,740.78,517.91
2018,6,9,13,15,428.5,387.0,0.65,30.25,794.0,778.85,542.48
2018,6,9,13,30,475.0,356.0,0.6,30.3,802.0,806.1,559.96
2018,6,9,13,45,588.5,289.0,0.55,30.3,829.0,861.58,596.64
2018,6,9,14,0,702.0,222.0,0.5,30.3,856.0,914.5,630.41
2018,6,9,14,15,649.5,236.0,0.45,30.2,808.5,883.4,610.19
2018,6,9,14,30,597.0,250.0,0.4,30.1,761.0,848.94,588.66
2018,6,9,14,45,525.0,267.5,0.35,30.0,704.0,792.44,553.07
2018,6,9,15,0,453.0,285.0,0.3,29.9,647.0,739.96,519.62
2018,6,9,15,15,349.5,297.5,0.25,29.8,568.5,635.54,451.9
2018,6,9,15,30,246.0,310.0,0.2,29.7,490.0,551.3,395.63
2018,6,9,15,45,178.5,284.0,0.2,29.55,410.5,443.98,323.75
2018,6,9,16,0,111.0,258.0,0.2,29.4,331.0,356.34,262.79
2018,6,9,16,15,63.5,199.0,0.2,29.35,240.0,238.37,177.97
2018,6,9,16,30,16.0,140.0,0.2,29.3,149.0,132.26,98.11
2018,6,9,16,45,20.5,112.5,0.2,29.25,123.0,117.08,87.37
2018,6,9,17,0,25.0,85.0,0.2,29.2,97.0,93.54,69.52
2018,6,9,17,15,44.0,79.5,0.25,28.9,98.0,100.49,75.84
2018,6,9,17,30,63.0,74.0,0.3,28.6,99.0,113.93,87.01
2018,6,9,17,45,35.5,50.0,0.35,28.25,63.5,70.33,51.93
2018,6,9,18,0,8.0,26.0,0.4,27.9,28.0,26.32,16.0
2018,6,9,18,15,4.0,17.5,0.4,27.9,18.5,16.73,8.08
2018,6,9,18,30,0.0,9.0,0.4,27.9,9.0,7.39,0.36
2018,6,9,18,45,0.0,7.0,0.4,27.1,7.0,5.74,0.0
2018,6,9,19,0,0.0,5.0,0.4,26.3,5.0,4.1,0.0
2018,6,9,19,15,0.0,3.0,0.4,26.0,3.0,2.46,0.0
2018,6,9,19,30,0.0,1.0,0.4,25.7,1.0,0.85,0.0
2018,6,9,19,45,0.0,0.5,0.45,25.45,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.5,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.6,2.0,0.0,0.0
2018,6,10,5,15,57.5,15.0,0.8,20.05,19.0,12.8,0.0
2018,6,10,5,30,110.0,28.0,0.9,20.5,36.0,21.87,8.79
2018,6,10,5,45,187.5,44.0,1.05,20.95,70.5,33.57,22.51
2018,6,10,6,0,265.0,60.0,1.2,21.4,105.0,45.29,33.26
2018,6,10,6,15,331.0,73.0,1.2,21.95,148.0,54.49,41.54
2018,6,10,6,30,397.0,86.0,1.2,22.5,191.0,63.47,49.38
2018,6,10,6,45,449.0,95.5,1.25,23.0,238.5,69.67,54.63
2018,6,10,7,0,501.0,105.0,1.3,23.5,286.0,75.71,59.57
2018,6,10,7,15,539.0,112.5,1.35,24.05,334.5,81.12,63.85
2018,6,10,7,30,577.0,120.0,1.4,24.6,383.0,84.44,66.26
2018,6,10,7,45,607.0,126.0,1.45,25.15,431.5,86.4,67.51
2018,6,10,8,0,637.0,132.0,1.5,25.7,480.0,88.23,68.63
2018,6,10,8,15,659.0,137.5,1.5,26.1,526.5,89.44,69.28
2018,6,10,8,30,681.0,143.0,1.5,26.5,573.0,128.55,77.17
2018,6,10,8,45,698.5,147.0,1.55,26.9,616.0,179.04,106.31
2018,6,10,9,0,716.0,151.0,1.6,27.3,659.0,231.41,144.87
2018,6,10,9,15,727.5,156.0,1.65,27.55,698.0,284.66,187.94
2018,6,10,9,30,739.0,161.0,1.7,27.8,737.0,338.68,232.61
2018,6,10,9,45,746.5,165.5,1.75,28.05,770.5,395.6,279.13
2018,6,10,10,0,754.0,170.0,1.8,28.3,804.0,447.25,320.89
2018,6,10,10,15,760.5,173.0,1.85,28.4,832.0,496.94,360.37
2018,6,10,10,30,767.0,176.0,1.9,28.5,860.0,545.91,398.23
2018,6,10,10,45,770.5,179.5,1.95,28.55,881.5,592.62,433.55
2018,6,10,11,0,774.0,183.0,2.0,28.6,903.0,637.94,466.99
2018,6,10,11,15,777.0,184.5,2.0,28.6,918.0,679.8,497.13
2018,6,10,11,30,780.0,186.0,2.0,28.6,933.0,719.86,525.37
2018,6,10,11,45,765.5,197.0,2.0,28.55,935.5,752.51,547.89
2018,6,10,12,0,751.0,208.0,2.0,28.5,938.0,781.99,567.91
2018,6,10,12,15,738.5,215.5,2.0,28.45,934.0,814.56,589.53
2018,6,10,12,30,726.0,223.0,2.0,28.4,930.0,837.93,604.98
2018,6,10,12,45,757.5,202.5,2.0,28.3,936.0,863.09,622.27
2018,6,10,13,0,789.0,182.0,2.0,28.2,942.0,894.49,642.79
2018,6,10,13,15,778.5,184.0,1.95,28.2,925.0,905.23,649.2
2018,6,10,13,30,768.0,186.0,1.9,28.2,908.0,912.43,653.6
2018,6,10,13,45,776.5,177.0,1.85,28.15,893.0,923.68,660.83
2018,6,10,14,0,785.0,168.0,1.8,28.1,878.0,931.39,665.84
2018,6,10,14,15,772.0,168.5,1.8,28.1,849.0,924.39,662.06
2018,6,10,14,30,759.0,169.0,1.8,28.1,820.0,913.98,656.37
2018,6,10,14,45,488.0,260.0,1.75,28.1,672.5,749.57,546.11
2018,6,10,15,0,217.0,351.0,1.7,28.1,525.0,551.35,406.33
2018,6,10,15,15,159.0,339.0,1.7,28.15,463.0,485.37,360.64
2018,6,10,15,30,101.0,327.0,1.7,28.2,401.0,402.9,301.26
2018,6,10,15,45,252.5,281.0,1.65,28.2,450.5,523.13,392.54
2018,6,10,16,0,404.0,235.0,1.6,28.2,500.0,617.08,461.74
2018,6,10,16,15,539.5,180.0,1.55,28.1,506.0,660.55,495.23
2018,6,10,16,30,675.0,125.0,1.5,28.0,512.0,700.73,525.72
2018,6,10,16,45,648.5,120.0,1.4,27.9,464.0,651.18,491.6
2018,6,10,17,0,622.0,115.0,1.3,27.8,416.0,601.2,456.93
2018,6,10,17,15,586.0,108.5,1.2,27.5,366.5,543.04,415.9
2018,6,10,17,30,550.0,102.0,1.1,27.2,317.0,485.99,374.55
2018,6,10,17,45,497.0,95.0,1.05,26.9,268.0,419.86,325.35
2018,6,10,18,0,444.0,88.0,1.0,26.6,219.0,352.74,273.88
2018,6,10,18,15,309.0,77.5,1.0,26.6,160.0,252.04,194.83
2018,6,10,18,30,174.0,67.0,1.0,26.6,101.0,155.6,117.92
2018,6,10,18,45,135.0,50.0,0.9,25.75,72.0,113.1,82.66
2018,6,10,19,0,96.0,33.0,0.8,24.9,43.0,74.52,49.35
2018,6,10,19,15,55.5,20.0,0.8,24.8,25.0,40.08,0.86
2018,6,10,19,30,15.0,7.0,0.8,24.7,7.0,9.08,0.0
2018,6,10,19,45,7.5,3.5,0.85,24.55,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.3,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.3,2.0,0.0,0.0
2018,6,11,5,15,23.0,12.5,0.7,20.5,14.0,10.67,0.0
2018,6,11,5,30,38.0,23.0,0.8,20.7,26.0,18.58,6.64
2018,6,11,5,45,68.0,40.5,0.85,20.9,50.0,31.88,21.11
2018,6,11,6,0,98.0,58.0,0.9,21.1,74.0,44.97,33.04
2018,6,11,6,15,152.0,76.0,0.95,21.25,111.5,56.82,43.67
2018,6,11,6,30,206.0,94.0,1.0,21.4,149.0,69.44,54.75
2018,6,11,6,45,364.0,95.5,1.05,21.55,217.5,68.89,54.28
2018,6,11,7,0,522.0,97.0,1.1,21.7,286.0,71.62,56.51
2018,6,11,7,15,508.5,115.0,1.15,22.15,322.5,81.36,64.55
2018,6,11,7,30,495.0,133.0,1.2,22.6,359.0,91.53,72.81
2018,6,11,7,45,449.0,165.0,1.3,23.0,388.0,109.32,87.36
2018,6,11,8,0,403.0,197.0,1.4,23.4,417.0,125.93,100.7
2018,6,11,8,15,440.0,205.0,1.45,23.85,465.5,128.58,102.33
2018,6,11,8,30,477.0,213.0,1.5,24.3,514.0,160.2,108.61
2018,6,11,8,45,566.0,194.0,1.55,24.7,577.0,193.32,123.75
2018,6,11,9,0,655.0,175.0,1.6,25.1,640.0,235.53,151.71
2018,6,11,9,15,689.0,170.5,1.6,25.3,685.0,284.38,190.6
2018,6,11,9,30,723.0,166.0,1.6,25.5,730.0,336.51,233.3
2018,6,11,9,45,708.5,183.0,1.6,25.65,757.0,389.36,277.5
2018,6,11,10,0,694.0,200.0,1.6,25.8,784.0,439.99,318.77
2018,6,11,10,15,653.0,233.0,1.6,25.95,797.5,487.48,356.4
2018,6,11,10,30,612.0,266.0,1.6,26.1,811.0,529.93,388.83
2018,6,11,10,45,578.0,287.5,1.55,26.2,813.0,562.92,413.31
2018,6,11,11,0,544.0,309.0,1.5,26.3,815.0,595.02,436.16
2018,6,11,11,15,433.5,377.5,1.5,26.35,785.0,605.48,442.47
2018,6,11,11,30,323.0,446.0,1.5,26.4,755.0,606.3,441.48
2018,6,11,11,45,321.5,441.5,1.5,26.45,751.5,622.32,452.82
2018,6,11,12,0,320.0,437.0,1.5,26.5,748.0,636.96,462.97
2018,6,11,12,15,317.0,412.5,1.45,26.5,721.0,631.62,459.61
2018,6,11,12,30,314.0,388.0,1.4,26.5,694.0,623.76,454.68
2018,6,11,12,45,204.5,385.0,1.35,26.55,584.0,539.64,394.92
2018,6,11,13,0,95.0,382.0,1.3,26.6,474.0,438.18,321.99
2018,6,11,13,15,66.0,320.0,1.2,26.55,383.5,346.56,256.92
2018,6,11,13,30,37.0,258.0,1.1,26.5,293.0,265.21,197.48
2018,6,11,13,45,49.0,224.5,0.95,26.5,269.5,247.17,185.09
2018,6,11,14,0,61.0,191.0,0.8,26.5,246.0,240.65,180.88
2018,6,11,14,15,117.0,274.5,0.65,26.4,376.0,376.54,281.13
2018,6,11,14,30,173.0,358.0,0.5,26.3,506.0,514.25,376.61
2018,6,11,14,45,274.5,344.0,0.35,26.2,568.5,614.96,444.8
2018,6,11,15,0,376.0,330.0,0.2,26.1,631.0,695.62,497.85
2018,6,11,15,15,279.5,323.0,0.35,25.9,540.5,597.14,433.11
2018,6,11,15,30,183.0,316.0,0.5,25.7,450.0,482.71,356.68
2018,6,11,15,45,275.5,265.0,0.65,25.45,453.0,526.28,393.31
2018,6,11,16,0,368.0,214.0,0.8,25.2,456.0,564.35,424.43
2018,6,11,16,15,311.5,218.5,0.95,24.95,412.5,494.91,376.48
2018,6,11,16,30,255.0,223.0,1.1,24.7,369.0,446.3,342.6
2018,6,11,16,45,189.5,208.5,1.2,24.4,311.5,358.21,278.21
2018,6,11,17,0,124.0,194.0,1.3,24.1,254.0,289.96,226.69
2018,6,11,17,15,64.5,138.5,1.35,23.8,169.5,173.61,136.05
2018,6,11,17,30,5.0,83.0,1.4,23.5,85.0,72.7,54.29
2018,6,11,17,45,2.5,57.5,1.4,23.2,58.5,49.08,35.13
2018,6,11,18,0,0.0,32.0,1.4,22.9,32.0,26.4,16.38
2018,6,11,18,15,0.0,28.0,1.4,22.9,28.0,23.08,13.59
2018,6,11,18,30,0.0,24.0,1.4,22.9,24.0,19.77,10.72
2018,6,11,18,45,0.0,18.5,1.4,22.35,18.5,15.23,6.79
2018,6,11,19,0,0.0,13.0,1.4,21.8,13.0,10.69,2.7
2018,6,11,19,15,0.0,7.5,1.5,21.6,7.5,6.16,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.4,2.0,1.71,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.25,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,5,15,0.0,3.0,2.2,16.7,3.0,2.56,0.0
2018,6,12,5,30,0.0,6.0,2.3,16.8,6.0,4.92,0.0
2018,6,12,5,45,0.0,11.0,2.4,16.95,11.0,9.03,2.05
2018,6,12,6,0,0.0,16.0,2.5,17.1,16.0,13.16,5.87
2018,6,12,6,15,1.0,24.0,2.55,17.3,24.5,19.77,11.84
2018,6,12,6,30,2.0,32.0,2.6,17.5,33.0,26.41,17.79
2018,6,12,6,45,4.0,46.5,2.65,17.7,48.0,38.48,28.46
2018,6,12,7,0,6.0,61.0,2.7,17.9,63.0,50.59,39.03
2018,6,12,7,15,6.0,64.0,2.7,18.25,66.5,53.1,41.04
2018,6,12,7,30,6.0,67.0,2.7,18.6,70.0,55.63,43.03
2018,6,12,7,45,8.0,89.5,2.65,18.9,93.5,74.25,58.89
2018,6,12,8,0,10.0,112.0,2.6,19.2,117.0,91.73,73.55
2018,6,12,8,15,14.5,145.5,2.55,19.6,154.0,116.91,94.49
2018,6,12,8,30,19.0,179.0,2.5,20.0,191.0,142.97,110.21
2018,6,12,8,45,12.5,165.5,2.45,20.45,173.5,134.8,103.15
2018,6,12,9,0,6.0,152.0,2.4,20.9,156.0,124.95,95.13
2018,6,12,9,15,3.0,111.0,2.35,21.25,113.0,92.77,69.29
2018,6,12,9,30,0.0,70.0,2.3,21.6,70.0,58.35,41.61
2018,6,12,9,45,0.0,77.5,2.25,21.95,77.5,64.68,46.56
2018,6,12,10,0,0.0,85.0,2.2,22.3,85.0,71.02,51.46
2018,6,12,10,15,0.5,97.5,2.1,22.55,98.0,81.57,59.69
2018,6,12,10,30,1.0,110.0,2.0,22.8,111.0,92.2,67.93
2018,6,12,10,45,3.0,135.0,1.9,23.05,138.0,114.09,84.97
2018,6,12,11,0,5.0,160.0,1.8,23.3,165.0,136.28,102.07
2018,6,12,11,15,4.5,156.0,1.75,23.55,160.5,133.16,99.43
2018,6,12,11,30,4.0,152.0,1.7,23.8,156.0,129.94,96.78
2018,6,12,11,45,3.0,140.5,1.6,24.05,143.5,119.99,88.91
2018,6,12,12,0,2.0,129.0,1.5,24.3,131.0,109.86,80.93
2018,6,12,12,15,1.5,116.5,1.5,24.5,118.0,99.14,72.53
2018,6,12,12,30,1.0,104.0,1.5,24.7,105.0,88.3,64.04
2018,6,12,12,45,3.5,133.0,1.45,24.85,136.5,115.13,84.96
2018,6,12,13,0,6.0,162.0,1.4,25.0,168.0,142.27,105.87
2018,6,12,13,15,13.5,213.5,1.4,25.1,226.5,193.74,145.29
2018,6,12,13,30,21.0,265.0,1.4,25.2,285.0,256.69,192.63
2018,6,12,13,45,33.5,323.0,1.4,25.3,354.0,324.22,242.59
2018,6,12,14,0,46.0,381.0,1.4,25.4,423.0,393.85,293.07
2018,6,12,14,15,78.0,378.5,1.35,25.45,446.5,424.51,315.9
2018,6,12,14,30,110.0,376.0,1.3,25.5,470.0,472.29,350.77
2018,6,12,14,45,140.0,366.0,1.3,25.5,481.0,492.87,366.49
2018,6,12,15,0,170.0,356.0,1.3,25.5,492.0,512.19,381.52
2018,6,12,15,15,102.5,319.0,1.3,25.4,400.0,412.39,309.48
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,296.59,224.0
2018,6,12,15,45,33.0,263.0,1.25,25.25,286.0,276.65,210.13
2018,6,12,16,0,31.0,244.0,1.2,25.2,264.0,256.54,195.56
2018,6,12,16,15,17.0,198.5,1.25,25.05,209.5,187.23,142.99
2018,6,12,16,30,3.0,153.0,1.3,24.9,155.0,133.81,101.59
2018,6,12,16,45,1.5,115.0,1.3,24.7,116.0,98.32,73.92
2018,6,12,17,0,0.0,77.0,1.3,24.5,77.0,63.91,46.54
2018,6,12,17,15,0.0,72.0,1.25,24.25,72.0,59.72,43.39
2018,6,12,17,30,0.0,67.0,1.2,24.0,67.0,55.53,40.17
2018,6,12,17,45,38.0,54.5,1.15,23.7,66.0,76.4,58.16
2018,6,12,18,0,76.0,42.0,1.1,23.4,65.0,88.8,68.63
2018,6,12,18,15,154.5,46.0,1.1,23.4,81.0,138.71,108.69
2018,6,12,18,30,233.0,50.0,1.1,23.4,97.0,170.62,131.69
2018,6,12,18,45,126.0,29.5,0.85,22.45,54.0,91.99,67.23
2018,6,12,19,0,19.0,9.0,0.6,21.5,11.0,14.85,5.62
2018,6,12,19,15,21.0,8.0,0.6,21.25,9.0,15.46,0.0
2018,6,12,19,30,23.0,7.0,0.6,21.0,7.0,10.77,0.0
2018,6,12,19,45,11.5,3.5,0.55,20.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
