Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.55,9.5,7.68,0.0
2018,6,13,5,30,14.0,16.0,1.6,19.1,17.0,13.56,3.36
2018,6,13,5,45,7.0,23.0,1.85,19.65,23.5,19.48,10.78
2018,6,13,6,0,0.0,30.0,2.1,20.2,30.0,24.76,15.76
2018,6,13,6,15,44.0,54.0,2.2,20.65,65.5,44.02,32.71
2018,6,13,6,30,88.0,78.0,2.3,21.1,101.0,60.32,46.96
2018,6,13,6,45,144.0,105.5,2.4,21.5,153.0,79.55,63.51
2018,6,13,7,0,200.0,133.0,2.5,21.9,205.0,94.42,76.03
2018,6,13,7,15,159.5,155.5,2.5,22.3,218.5,112.14,90.74
2018,6,13,7,30,119.0,178.0,2.5,22.7,232.0,125.56,101.56
2018,6,13,7,45,219.0,191.5,2.55,23.1,305.5,128.35,103.35
2018,6,13,8,0,319.0,205.0,2.6,23.5,379.0,136.7,109.78
2018,6,13,8,15,274.0,211.0,2.6,23.85,370.5,138.2,110.48
2018,6,13,8,30,229.0,217.0,2.6,24.2,362.0,154.94,111.93
2018,6,13,8,45,139.5,240.0,2.6,24.55,330.0,186.48,136.54
2018,6,13,9,0,50.0,263.0,2.6,24.9,298.0,204.88,153.77
2018,6,13,9,15,130.5,311.5,2.6,25.25,411.5,255.86,189.41
2018,6,13,9,30,211.0,360.0,2.6,25.6,525.0,324.8,239.12
2018,6,13,9,45,316.5,334.5,2.55,25.9,594.5,357.97,262.56
2018,6,13,10,0,422.0,309.0,2.5,26.2,664.0,404.24,296.99
2018,6,13,10,15,598.0,241.0,2.55,26.5,763.5,465.87,343.21
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,544.83,402.5
2018,6,13,10,45,781.5,173.5,2.6,27.1,885.5,591.85,437.99
2018,6,13,11,0,789.0,174.0,2.6,27.4,908.0,637.78,471.87
2018,6,13,11,15,689.0,223.0,2.6,27.6,872.0,651.73,481.5
2018,6,13,11,30,589.0,272.0,2.6,27.8,836.0,654.72,482.85
2018,6,13,11,45,419.0,346.5,2.6,28.05,749.5,620.25,456.3
2018,6,13,12,0,249.0,421.0,2.6,28.3,663.0,566.73,415.78
2018,6,13,12,15,535.5,292.0,2.6,28.4,813.5,711.06,522.17
2018,6,13,12,30,822.0,163.0,2.6,28.5,964.0,857.21,623.67
2018,6,13,12,45,832.0,154.0,2.6,28.6,960.5,870.71,631.17
2018,6,13,13,0,842.0,145.0,2.6,28.7,957.0,893.74,646.07
2018,6,13,13,15,791.5,172.0,2.65,28.7,926.5,904.18,653.37
2018,6,13,13,30,741.0,199.0,2.7,28.7,896.0,897.43,649.67
2018,6,13,13,45,730.0,197.5,2.7,28.7,871.5,906.09,655.89
2018,6,13,14,0,719.0,196.0,2.7,28.7,847.0,902.69,654.23
2018,6,13,14,15,703.5,196.0,2.7,28.65,817.0,893.19,648.92
2018,6,13,14,30,688.0,196.0,2.7,28.6,787.0,880.48,641.62
2018,6,13,14,45,740.5,164.5,2.7,28.5,778.0,889.17,648.69
2018,6,13,15,0,793.0,133.0,2.7,28.4,769.0,900.92,657.74
2018,6,13,15,15,780.5,131.0,2.65,28.3,731.0,878.45,643.93
2018,6,13,15,30,768.0,129.0,2.6,28.2,693.0,853.05,628.48
2018,6,13,15,45,752.5,125.5,2.55,28.1,650.5,820.67,608.32
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,785.91,586.46
2018,6,13,16,15,676.0,130.5,2.45,27.85,550.5,728.82,549.1
2018,6,13,16,30,615.0,139.0,2.4,27.7,493.0,668.23,508.18
2018,6,13,16,45,629.0,123.0,2.3,27.5,456.5,639.78,489.75
2018,6,13,17,0,643.0,107.0,2.2,27.3,420.0,607.81,468.12
2018,6,13,17,15,585.5,105.5,2.05,27.0,366.0,539.84,418.65
2018,6,13,17,30,528.0,104.0,1.9,26.7,312.0,474.53,370.13
2018,6,13,17,45,329.0,100.0,1.75,26.35,223.5,320.67,252.15
2018,6,13,18,0,130.0,96.0,1.6,26.0,135.0,170.2,132.97
2018,6,13,18,15,89.0,80.0,1.6,26.0,104.5,127.54,98.24
2018,6,13,18,30,48.0,64.0,1.6,26.0,74.0,81.85,60.62
2018,6,13,18,45,24.5,45.0,1.3,25.0,50.0,51.64,35.71
2018,6,13,19,0,1.0,26.0,1.0,24.0,26.0,21.81,11.3
2018,6,13,19,15,3.5,15.5,1.05,23.8,15.5,13.72,0.0
2018,6,13,19,30,6.0,5.0,1.1,23.6,5.0,5.52,0.0
2018,6,13,19,45,3.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,26.5,13.5,1.25,21.3,15.5,11.52,0.0
2018,6,14,5,30,48.0,25.0,1.4,21.6,29.0,20.0,7.49
2018,6,14,5,45,87.5,42.0,1.55,21.9,54.5,32.94,21.87
2018,6,14,6,0,127.0,59.0,1.7,22.2,80.0,44.74,32.66
2018,6,14,6,15,221.5,74.0,1.7,22.6,126.5,55.92,42.64
2018,6,14,6,30,316.0,89.0,1.7,23.0,173.0,64.96,50.56
2018,6,14,6,45,412.0,95.0,1.7,23.4,228.5,69.0,53.97
2018,6,14,7,0,508.0,101.0,1.7,23.8,284.0,73.11,57.29
2018,6,14,7,15,530.0,111.5,1.75,24.3,328.5,80.29,63.1
2018,6,14,7,30,552.0,122.0,1.8,24.8,373.0,85.61,67.22
2018,6,14,7,45,583.5,128.0,1.85,25.35,421.5,87.51,68.41
2018,6,14,8,0,615.0,134.0,1.9,25.9,470.0,89.27,69.48
2018,6,14,8,15,646.5,136.5,1.9,26.3,518.5,88.62,68.58
2018,6,14,8,30,678.0,139.0,1.9,26.7,567.0,123.11,73.88
2018,6,14,8,45,715.0,135.0,1.85,27.15,615.5,170.4,99.2
2018,6,14,9,0,752.0,131.0,1.8,27.6,664.0,227.75,140.48
2018,6,14,9,15,756.5,139.0,1.7,27.85,702.0,282.51,184.87
2018,6,14,9,30,761.0,147.0,1.6,28.1,740.0,337.19,230.13
2018,6,14,9,45,760.5,156.5,1.5,28.35,772.5,390.89,274.23
2018,6,14,10,0,760.0,166.0,1.4,28.6,805.0,443.58,316.31
2018,6,14,10,15,772.0,165.5,1.3,28.8,834.5,493.49,354.95
2018,6,14,10,30,784.0,165.0,1.2,29.0,864.0,543.18,392.06
2018,6,14,10,45,794.5,164.0,1.1,29.15,888.0,591.17,426.7
2018,6,14,11,0,805.0,163.0,1.0,29.3,912.0,638.28,459.46
2018,6,14,11,15,732.5,206.5,1.0,29.4,897.0,666.75,478.58
2018,6,14,11,30,660.0,250.0,1.0,29.5,882.0,686.96,491.56
2018,6,14,11,45,672.5,244.5,0.95,29.65,893.5,723.93,515.84
2018,6,14,12,0,685.0,239.0,0.9,29.8,905.0,759.61,538.55
2018,6,14,12,15,727.0,215.0,0.9,29.8,923.0,801.71,566.55
2018,6,14,12,30,769.0,191.0,0.9,29.8,941.0,836.02,588.89
2018,6,14,12,45,690.0,233.5,0.9,29.8,903.0,837.57,588.6
2018,6,14,13,0,611.0,276.0,0.9,29.8,865.0,825.88,579.88
2018,6,14,13,15,495.0,335.0,0.9,29.8,808.0,790.17,555.14
2018,6,14,13,30,379.0,394.0,0.9,29.8,751.0,737.16,519.42
2018,6,14,13,45,523.0,309.5,0.85,29.75,790.5,815.24,573.43
2018,6,14,14,0,667.0,225.0,0.8,29.7,830.0,881.85,617.86
2018,6,14,14,15,737.0,182.5,0.8,29.65,832.0,902.98,630.99
2018,6,14,14,30,807.0,140.0,0.8,29.6,834.0,928.74,647.48
2018,6,14,14,45,798.0,138.0,0.8,29.55,801.5,916.11,640.49
2018,6,14,15,0,789.0,136.0,0.8,29.5,769.0,900.15,632.04
2018,6,14,15,15,743.5,145.0,0.8,29.45,718.0,858.93,607.88
2018,6,14,15,30,698.0,154.0,0.8,29.4,667.0,821.83,586.35
2018,6,14,15,45,631.5,164.0,0.8,29.4,607.0,760.5,548.71
2018,6,14,16,0,565.0,174.0,0.8,29.4,547.0,698.94,509.33
2018,6,14,16,15,467.5,182.5,0.8,29.3,475.5,603.38,445.64
2018,6,14,16,30,370.0,191.0,0.8,29.2,404.0,520.26,388.52
2018,6,14,16,45,448.0,162.5,0.8,29.1,397.5,536.42,403.19
2018,6,14,17,0,526.0,134.0,0.8,29.0,391.0,544.64,411.05
2018,6,14,17,15,513.5,121.0,0.75,28.8,348.5,500.04,379.72
2018,6,14,17,30,501.0,108.0,0.7,28.6,306.0,454.88,347.56
2018,6,14,17,45,439.0,100.0,0.65,28.4,255.5,385.8,296.35
2018,6,14,18,0,377.0,92.0,0.6,28.2,205.0,321.54,247.37
2018,6,14,18,15,243.5,80.5,0.6,28.2,148.0,212.8,163.04
2018,6,14,18,30,110.0,69.0,0.6,28.2,91.0,121.98,91.17
2018,6,14,18,45,114.0,51.5,0.55,27.7,69.0,106.77,77.51
2018,6,14,19,0,118.0,34.0,0.5,27.2,47.0,82.61,55.15
2018,6,14,19,15,76.0,21.0,0.5,27.05,28.0,47.14,10.18
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,13.95,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,52.5,14.5,2.45,18.95,18.0,12.38,0.0
2018,6,15,5,30,97.0,27.0,2.5,19.2,34.0,21.12,8.29
2018,6,15,5,45,209.0,40.0,2.55,19.4,70.5,30.65,20.18
2018,6,15,6,0,321.0,53.0,2.6,19.6,107.0,40.42,29.31
2018,6,15,6,15,402.0,62.0,2.55,20.15,153.0,48.8,36.91
2018,6,15,6,30,483.0,71.0,2.5,20.7,199.0,54.92,42.35
2018,6,15,6,45,535.0,77.0,2.45,21.25,247.0,58.33,45.24
2018,6,15,7,0,587.0,83.0,2.4,21.8,295.0,61.7,47.97
2018,6,15,7,15,625.0,88.0,2.5,22.55,345.0,64.11,49.75
2018,6,15,7,30,663.0,93.0,2.6,23.3,395.0,66.46,51.41
2018,6,15,7,45,692.5,97.0,2.65,24.0,445.0,67.93,52.31
2018,6,15,8,0,722.0,101.0,2.7,24.7,495.0,75.98,58.74
2018,6,15,8,15,744.0,104.5,2.65,25.15,543.0,76.99,59.25
2018,6,15,8,30,766.0,108.0,2.6,25.6,591.0,114.7,65.56
2018,6,15,8,45,784.0,109.5,2.6,26.1,635.5,167.46,94.77
2018,6,15,9,0,802.0,111.0,2.6,26.6,680.0,222.04,134.96
2018,6,15,9,15,814.5,113.5,2.55,26.9,720.5,277.58,180.47
2018,6,15,9,30,827.0,116.0,2.5,27.2,761.0,339.17,231.78
2018,6,15,9,45,837.0,118.0,2.45,27.55,796.5,393.55,277.4
2018,6,15,10,0,847.0,120.0,2.4,27.9,832.0,447.76,321.89
2018,6,15,10,15,853.0,122.5,2.35,28.1,861.0,500.04,363.88
2018,6,15,10,30,859.0,125.0,2.3,28.3,890.0,551.29,403.74
2018,6,15,10,45,862.5,126.5,2.25,28.55,912.0,599.11,439.82
2018,6,15,11,0,866.0,128.0,2.2,28.8,934.0,645.22,473.52
2018,6,15,11,15,868.0,130.0,2.15,28.9,949.5,688.83,504.75
2018,6,15,11,30,870.0,132.0,2.1,29.0,965.0,730.28,533.66
2018,6,15,11,45,870.5,133.5,2.05,29.15,973.5,767.95,559.21
2018,6,15,12,0,871.0,135.0,2.0,29.3,982.0,803.13,581.28
2018,6,15,12,15,870.5,135.5,2.0,29.4,983.0,834.11,600.92
2018,6,15,12,30,870.0,136.0,2.0,29.5,984.0,862.33,618.7
2018,6,15,12,45,868.5,135.5,2.0,29.55,977.5,885.93,633.6
2018,6,15,13,0,867.0,135.0,2.0,29.6,971.0,906.37,646.53
2018,6,15,13,15,836.0,154.5,2.0,29.55,951.5,913.96,651.61
2018,6,15,13,30,805.0,174.0,2.0,29.5,932.0,932.89,664.11
2018,6,15,13,45,787.0,180.5,2.0,29.45,908.0,934.32,665.49
2018,6,15,14,0,769.0,187.0,2.0,29.4,884.0,932.09,664.82
2018,6,15,14,15,747.5,191.5,1.95,29.25,852.5,929.65,663.92
2018,6,15,14,30,726.0,196.0,1.9,29.1,821.0,915.9,655.9
2018,6,15,14,45,709.5,193.0,1.9,28.9,784.0,896.02,644.79
2018,6,15,15,0,693.0,190.0,1.9,28.7,747.0,873.16,631.8
2018,6,15,15,15,743.5,155.5,1.8,28.55,726.5,869.5,630.24
2018,6,15,15,30,794.0,121.0,1.7,28.4,706.0,867.74,629.81
2018,6,15,15,45,768.5,122.0,1.6,28.25,660.0,830.96,606.56
2018,6,15,16,0,743.0,123.0,1.5,28.1,614.0,792.16,582.16
2018,6,15,16,15,736.5,115.0,1.45,28.05,571.5,757.84,560.85
2018,6,15,16,30,730.0,107.0,1.4,28.0,529.0,721.02,537.6
2018,6,15,16,45,701.0,104.0,1.35,27.9,479.5,673.49,506.8
2018,6,15,17,0,672.0,101.0,1.3,27.8,430.0,622.35,472.28
2018,6,15,17,15,646.5,94.5,1.2,27.5,382.0,569.6,435.41
2018,6,15,17,30,621.0,88.0,1.1,27.2,334.0,516.98,397.54
2018,6,15,17,45,578.5,81.5,1.05,26.9,285.0,454.74,351.55
2018,6,15,18,0,536.0,75.0,1.0,26.6,236.0,394.91,305.76
2018,6,15,18,15,475.5,67.0,1.0,26.6,190.0,327.45,252.37
2018,6,15,18,30,415.0,59.0,1.0,26.6,144.0,265.11,201.31
2018,6,15,18,45,331.0,48.0,0.9,25.3,104.0,194.05,143.39
2018,6,15,19,0,247.0,37.0,0.8,24.0,64.0,136.13,94.07
2018,6,15,19,15,149.5,23.5,0.85,23.6,37.5,75.03,21.74
2018,6,15,19,30,52.0,10.0,0.9,23.2,11.0,19.47,0.0
2018,6,15,19,45,26.0,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.5,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,5.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,24.5,12.5,0.35,20.45,14.0,10.67,0.0
2018,6,16,5,30,44.0,24.0,0.4,20.9,27.0,19.28,6.97
2018,6,16,5,45,72.0,41.5,0.45,21.35,51.5,32.54,21.62
2018,6,16,6,0,100.0,59.0,0.5,21.8,76.0,45.61,33.49
2018,6,16,6,15,145.0,77.5,0.55,22.5,111.0,57.77,44.25
2018,6,16,6,30,190.0,96.0,0.6,23.2,146.0,70.61,55.32
2018,6,16,6,45,207.5,115.0,0.6,23.9,180.5,83.18,65.87
2018,6,16,7,0,225.0,134.0,0.6,24.6,215.0,95.31,75.76
2018,6,16,7,15,261.0,153.0,0.6,25.1,261.0,107.21,85.3
2018,6,16,7,30,297.0,172.0,0.6,25.6,307.0,118.69,94.3
2018,6,16,7,45,340.5,186.0,0.6,26.1,358.0,126.95,100.5
2018,6,16,8,0,384.0,200.0,0.6,26.6,409.0,134.91,106.39
2018,6,16,8,15,372.5,223.0,0.5,27.0,441.5,146.64,115.2
2018,6,16,8,30,361.0,246.0,0.4,27.4,474.0,178.69,124.48
2018,6,16,8,45,382.0,261.0,0.3,27.85,518.0,218.16,147.18
2018,6,16,9,0,403.0,276.0,0.2,28.3,562.0,252.95,170.45
2018,6,16,9,15,401.5,294.5,0.25,28.65,593.5,295.01,202.38
2018,6,16,9,30,400.0,313.0,0.3,29.0,625.0,336.97,234.6
2018,6,16,9,45,357.5,347.0,0.3,29.35,635.5,379.73,267.46
2018,6,16,10,0,315.0,381.0,0.3,29.7,646.0,412.14,291.78
2018,6,16,10,15,304.0,398.5,0.35,29.95,661.5,443.64,314.76
2018,6,16,10,30,293.0,416.0,0.4,30.2,677.0,473.88,336.28
2018,6,16,10,45,290.0,427.5,0.45,30.45,691.5,503.08,356.63
2018,6,16,11,0,287.0,439.0,0.5,30.7,706.0,531.65,376.17
2018,6,16,11,15,405.0,383.5,0.5,30.85,767.5,588.15,415.4
2018,6,16,11,30,523.0,328.0,0.5,31.0,829.0,653.48,459.73
2018,6,16,11,45,569.5,301.5,0.5,31.15,851.5,691.25,484.7
2018,6,16,12,0,616.0,275.0,0.5,31.3,874.0,734.06,512.75
2018,6,16,12,15,507.5,335.0,0.5,31.4,829.0,725.36,504.74
2018,6,16,12,30,399.0,395.0,0.5,31.5,784.0,707.03,490.94
2018,6,16,12,45,488.5,349.5,0.5,31.6,823.0,763.81,529.1
2018,6,16,13,0,578.0,304.0,0.5,31.7,862.0,819.51,565.18
2018,6,16,13,15,612.5,281.5,0.5,31.7,865.5,848.29,583.41
2018,6,16,13,30,647.0,259.0,0.5,31.7,869.0,874.36,600.29
2018,6,16,13,45,535.5,289.0,0.5,31.75,786.5,806.61,556.96
2018,6,16,14,0,424.0,319.0,0.5,31.8,704.0,737.88,513.15
2018,6,16,14,15,299.5,348.5,0.45,31.75,616.5,637.44,447.44
2018,6,16,14,30,175.0,378.0,0.4,31.7,529.0,535.25,378.73
2018,6,16,14,45,283.5,333.0,0.4,31.65,566.0,611.28,433.47
2018,6,16,15,0,392.0,288.0,0.4,31.6,603.0,684.47,483.39
2018,6,16,15,15,359.5,284.5,0.4,31.5,562.5,629.99,448.07
2018,6,16,15,30,327.0,281.0,0.4,31.4,522.0,592.95,424.78
2018,6,16,15,45,413.0,242.5,0.35,31.3,528.0,641.48,459.52
2018,6,16,16,0,499.0,204.0,0.3,31.2,534.0,665.86,477.48
2018,6,16,16,15,555.5,178.5,0.25,31.1,520.5,672.11,483.06
2018,6,16,16,30,612.0,153.0,0.2,31.0,507.0,680.86,490.22
2018,6,16,16,45,516.5,159.0,0.2,30.95,439.0,585.04,426.59
2018,6,16,17,0,421.0,165.0,0.2,30.9,371.0,502.56,370.92
2018,6,16,17,15,346.5,155.0,0.2,30.6,312.0,408.81,306.35
2018,6,16,17,30,272.0,145.0,0.2,30.3,253.0,336.14,254.39
2018,6,16,17,45,226.0,125.0,0.15,29.95,206.0,275.09,209.47
2018,6,16,18,0,180.0,105.0,0.1,29.6,159.0,217.74,165.97
2018,6,16,18,15,214.5,90.5,0.1,29.6,143.0,210.53,159.71
2018,6,16,18,30,249.0,76.0,0.1,29.6,127.0,199.4,148.81
2018,6,16,18,45,188.0,58.5,0.2,28.85,91.0,143.96,104.4
2018,6,16,19,0,127.0,41.0,0.3,28.1,55.0,95.03,64.19
2018,6,16,19,15,74.0,25.0,0.35,27.75,32.0,52.19,14.89
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,12.11,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.0,15.0,0.8,21.55,19.0,12.8,0.0
2018,6,17,5,30,107.0,28.0,0.9,22.0,36.0,21.85,8.46
2018,6,17,5,45,186.5,44.0,1.0,22.45,70.0,33.58,22.32
2018,6,17,6,0,266.0,60.0,1.1,22.9,104.0,45.31,33.04
2018,6,17,6,15,334.5,72.0,1.1,23.45,147.0,53.81,40.68
2018,6,17,6,30,403.0,84.0,1.1,24.0,190.0,62.13,47.92
2018,6,17,6,45,457.5,92.0,1.1,24.55,237.0,67.37,52.31
2018,6,17,7,0,512.0,100.0,1.1,25.1,284.0,73.93,57.67
2018,6,17,7,15,553.0,106.0,1.2,25.8,333.0,76.49,59.48
2018,6,17,7,30,594.0,112.0,1.3,26.5,382.0,78.97,61.17
2018,6,17,7,45,627.0,117.0,1.4,27.25,431.5,80.53,62.06
2018,6,17,8,0,660.0,122.0,1.5,28.0,481.0,82.01,62.86
2018,6,17,8,15,684.0,125.5,1.45,28.45,528.0,82.28,62.74
2018,6,17,8,30,708.0,129.0,1.4,28.9,575.0,116.48,67.96
2018,6,17,8,45,727.0,132.5,1.4,29.4,619.5,168.08,96.1
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,228.0,139.24
2018,6,17,9,15,760.0,138.0,1.35,30.25,703.5,280.38,180.76
2018,6,17,9,30,774.0,140.0,1.3,30.6,743.0,333.72,224.18
2018,6,17,9,45,785.0,142.5,1.25,30.95,778.0,387.09,267.36
2018,6,17,10,0,796.0,145.0,1.2,31.3,813.0,440.6,309.56
2018,6,17,10,15,804.0,147.0,1.15,31.55,842.5,492.24,349.24
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,543.22,387.04
2018,6,17,10,45,817.5,150.5,1.0,32.05,894.5,591.51,421.29
2018,6,17,11,0,823.0,152.0,0.9,32.3,917.0,638.45,453.25
2018,6,17,11,15,783.0,178.5,0.8,32.5,916.5,673.64,475.79
2018,6,17,11,30,743.0,205.0,0.7,32.7,916.0,703.38,493.81
2018,6,17,11,45,634.5,264.5,0.55,32.85,876.0,709.87,494.45
2018,6,17,12,0,526.0,324.0,0.4,33.0,836.0,706.09,488.18
2018,6,17,12,15,437.5,361.0,0.4,33.15,787.0,689.74,476.44
2018,6,17,12,30,349.0,398.0,0.4,33.3,738.0,659.85,456.07
2018,6,17,12,45,559.0,294.5,0.35,33.4,835.5,775.0,532.53
2018,6,17,13,0,769.0,191.0,0.3,33.5,933.0,880.43,597.6
2018,6,17,13,15,786.0,178.5,0.4,33.55,928.0,903.17,611.64
2018,6,17,13,30,803.0,166.0,0.5,33.6,923.0,922.66,625.09
2018,6,17,13,45,751.0,192.0,0.65,33.6,888.0,910.52,620.98
2018,6,17,14,0,699.0,218.0,0.8,33.6,853.0,904.3,620.7
2018,6,17,14,15,690.0,211.5,0.85,33.55,822.5,894.81,616.71
2018,6,17,14,30,681.0,205.0,0.9,33.5,792.0,882.01,610.76
2018,6,17,14,45,706.0,185.0,1.0,33.45,772.5,884.13,614.82
2018,6,17,15,0,731.0,165.0,1.1,33.4,753.0,882.02,616.15
2018,6,17,15,15,741.5,151.0,1.15,33.3,722.5,863.02,606.47
2018,6,17,15,30,752.0,137.0,1.2,33.2,692.0,846.9,598.74
2018,6,17,15,45,734.5,134.5,1.25,33.1,649.5,814.34,580.48
2018,6,17,16,0,717.0,132.0,1.3,33.0,607.0,784.28,563.73
2018,6,17,16,15,695.5,128.5,1.3,32.85,561.5,743.1,539.0
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,700.48,513.01
2018,6,17,16,45,646.5,120.5,1.3,32.6,468.0,651.03,481.32
2018,6,17,17,0,619.0,116.0,1.3,32.5,420.0,601.19,448.2
2018,6,17,17,15,584.0,110.5,1.25,32.1,371.5,545.11,409.9
2018,6,17,17,30,549.0,105.0,1.2,31.7,323.0,489.97,371.12
2018,6,17,17,45,504.0,96.5,1.15,31.3,275.0,427.14,325.44
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,362.16,276.69
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,298.49,226.92
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,240.2,179.87
2018,6,17,18,45,262.5,54.0,0.95,29.35,99.0,175.21,127.85
2018,6,17,19,0,183.0,40.0,0.8,27.8,60.0,119.06,81.5
2018,6,17,19,15,110.0,24.5,0.8,27.45,35.0,66.1,21.61
2018,6,17,19,30,37.0,9.0,0.8,27.1,10.0,15.52,0.0
2018,6,17,19,45,18.5,4.5,0.85,26.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,64.0,14.0,1.25,22.5,18.5,11.95,0.0
2018,6,18,5,30,121.0,26.0,1.4,22.9,35.0,20.09,7.15
2018,6,18,5,45,209.0,40.5,1.55,23.25,69.5,31.03,20.11
2018,6,18,6,0,297.0,55.0,1.7,23.6,104.0,41.79,29.94
2018,6,18,6,15,363.0,65.5,1.65,24.2,146.5,49.32,36.71
2018,6,18,6,30,429.0,76.0,1.6,24.8,189.0,56.7,43.13
2018,6,18,6,45,451.0,89.0,1.55,25.35,230.5,65.25,50.35
2018,6,18,7,0,473.0,102.0,1.5,25.9,272.0,73.44,57.07
2018,6,18,7,15,531.5,106.0,1.6,26.75,325.0,76.26,59.07
2018,6,18,7,30,590.0,110.0,1.7,27.6,378.0,77.5,59.69
2018,6,18,7,45,624.5,115.0,1.8,28.4,428.5,79.14,60.63
2018,6,18,8,0,659.0,120.0,1.9,29.2,479.0,80.7,61.49
2018,6,18,8,15,690.0,122.0,1.9,29.7,528.5,80.19,60.72
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,113.38,65.17
2018,6,18,8,45,719.0,135.0,1.95,30.75,616.0,168.02,96.06
2018,6,18,9,0,717.0,146.0,2.0,31.3,654.0,222.4,135.73
2018,6,18,9,15,686.0,170.5,1.95,31.6,679.5,278.61,181.55
2018,6,18,9,30,655.0,195.0,1.9,31.9,705.0,331.18,225.12
2018,6,18,9,45,588.0,242.5,1.85,32.2,716.0,383.41,268.07
2018,6,18,10,0,521.0,290.0,1.8,32.5,727.0,429.34,304.46
2018,6,18,10,15,480.0,322.5,1.75,32.75,736.5,467.99,333.84
2018,6,18,10,30,439.0,355.0,1.7,33.0,746.0,502.16,358.78
2018,6,18,10,45,481.5,346.0,1.6,33.2,785.0,549.51,392.05
2018,6,18,11,0,524.0,337.0,1.5,33.4,824.0,599.54,426.33
2018,6,18,11,15,532.0,340.0,1.5,33.55,842.0,638.24,452.68
2018,6,18,11,30,540.0,343.0,1.5,33.7,860.0,676.31,478.15
2018,6,18,11,45,580.0,319.5,1.5,33.85,879.5,715.88,504.9
2018,6,18,12,0,620.0,296.0,1.5,34.0,899.0,753.02,529.8
2018,6,18,12,15,552.5,335.0,1.5,34.1,873.0,761.11,533.48
2018,6,18,12,30,485.0,374.0,1.5,34.2,847.0,761.15,532.08
2018,6,18,12,45,506.5,355.0,1.5,34.25,846.5,783.51,547.28
2018,6,18,13,0,528.0,336.0,1.5,34.3,846.0,803.83,560.94
2018,6,18,13,15,529.0,330.0,1.5,34.3,835.0,815.11,568.46
2018,6,18,13,30,530.0,324.0,1.5,34.3,824.0,823.71,574.4
2018,6,18,13,45,465.5,350.0,1.5,34.3,782.0,798.21,557.22
2018,6,18,14,0,401.0,376.0,1.5,34.3,740.0,769.21,537.98
2018,6,18,14,15,373.5,366.0,1.55,34.25,697.0,724.63,510.76
2018,6,18,14,30,346.0,356.0,1.6,34.2,654.0,691.76,490.58
2018,6,18,14,45,389.5,321.5,1.6,34.1,645.0,716.02,508.8
2018,6,18,15,0,433.0,287.0,1.6,34.0,636.0,721.56,514.69
2018,6,18,15,15,511.0,245.0,1.6,33.9,637.0,747.1,534.61
2018,6,18,15,30,589.0,203.0,1.6,33.8,638.0,774.48,555.34
2018,6,18,15,45,544.5,202.5,1.6,33.7,585.5,715.78,517.45
2018,6,18,16,0,500.0,202.0,1.6,33.6,533.0,664.73,484.5
2018,6,18,16,15,506.0,186.5,1.55,33.45,500.5,639.87,469.48
2018,6,18,16,30,512.0,171.0,1.5,33.3,468.0,612.52,452.31
2018,6,18,16,45,445.0,167.5,1.5,33.1,409.0,539.98,402.61
2018,6,18,17,0,378.0,164.0,1.5,32.9,350.0,470.63,354.11
2018,6,18,17,15,247.5,153.0,1.45,32.55,269.5,339.1,258.12
2018,6,18,17,30,117.0,142.0,1.4,32.2,189.0,221.55,169.01
2018,6,18,17,45,137.0,120.0,1.35,31.8,167.5,205.59,157.77
2018,6,18,18,0,157.0,98.0,1.3,31.4,146.0,197.24,151.35
2018,6,18,18,15,220.0,82.5,1.3,31.4,135.5,203.95,155.62
2018,6,18,18,30,283.0,67.0,1.3,31.4,125.0,213.35,160.09
2018,6,18,18,45,216.0,53.0,1.05,29.8,90.5,156.34,113.99
2018,6,18,19,0,149.0,39.0,0.8,28.2,56.0,99.44,67.47
2018,6,18,19,15,83.5,24.0,0.85,27.85,32.5,53.58,17.59
2018,6,18,19,30,18.0,9.0,0.9,27.5,9.0,11.51,0.0
2018,6,18,19,45,9.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.0,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,8.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,84.0,15.0,1.35,23.25,20.5,12.8,0.0
2018,6,19,5,30,160.0,28.0,1.5,23.7,39.0,21.7,7.99
2018,6,19,5,45,253.0,40.0,1.65,24.2,74.0,30.82,19.81
2018,6,19,6,0,346.0,52.0,1.8,24.7,109.0,39.82,28.12
2018,6,19,6,15,413.5,61.5,1.8,25.3,153.0,48.52,35.85
2018,6,19,6,30,481.0,71.0,1.8,25.9,197.0,54.98,41.46
2018,6,19,6,45,530.5,78.0,1.75,26.5,245.0,59.14,44.92
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,63.19,48.16
2018,6,19,7,15,615.0,91.0,1.95,27.85,342.0,66.23,50.41
2018,6,19,7,30,650.0,97.0,2.2,28.6,391.0,69.13,52.49
2018,6,19,7,45,676.0,101.5,2.45,29.4,439.5,70.75,53.46
2018,6,19,8,0,702.0,106.0,2.7,30.2,488.0,72.28,54.34
2018,6,19,8,15,722.5,110.5,2.65,30.6,535.0,73.59,55.12
2018,6,19,8,30,743.0,115.0,2.6,31.0,582.0,115.25,66.22
2018,6,19,8,45,759.5,118.0,2.6,31.4,626.0,167.43,93.96
2018,6,19,9,0,776.0,121.0,2.6,31.8,670.0,221.31,132.49
2018,6,19,9,15,786.5,124.5,2.55,32.1,709.0,275.59,175.87
2018,6,19,9,30,797.0,128.0,2.5,32.4,748.0,330.4,220.99
2018,6,19,9,45,804.0,131.5,2.45,32.7,782.0,384.27,265.3
2018,6,19,10,0,811.0,135.0,2.4,33.0,816.0,437.83,308.39
2018,6,19,10,15,818.0,137.5,2.35,33.2,845.0,490.09,349.41
2018,6,19,10,30,825.0,140.0,2.3,33.4,874.0,541.4,388.45
2018,6,19,10,45,829.5,141.5,2.3,33.65,896.0,588.3,423.34
2018,6,19,11,0,834.0,143.0,2.3,33.9,918.0,633.68,456.14
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.0,676.36,486.4
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,717.07,514.58
2018,6,19,11,45,811.0,164.0,2.35,34.35,946.5,753.12,538.63
2018,6,19,12,0,782.0,182.0,2.4,34.5,943.0,778.87,555.59
2018,6,19,12,15,634.0,265.5,2.45,34.55,883.0,766.32,544.89
2018,6,19,12,30,486.0,349.0,2.5,34.6,823.0,740.22,525.12
2018,6,19,12,45,574.0,299.5,2.5,34.65,856.0,791.47,561.26
2018,6,19,13,0,662.0,250.0,2.5,34.7,889.0,846.16,598.65
2018,6,19,13,15,651.0,251.0,2.55,34.65,872.5,854.94,604.68
2018,6,19,13,30,640.0,252.0,2.6,34.6,856.0,860.46,609.0
2018,6,19,13,45,701.0,215.0,2.6,34.6,863.0,894.02,632.21
2018,6,19,14,0,762.0,178.0,2.6,34.6,870.0,915.92,646.46
2018,6,19,14,15,707.0,198.5,2.55,34.5,825.5,897.52,635.17
2018,6,19,14,30,652.0,219.0,2.5,34.4,781.0,868.3,617.14
2018,6,19,14,45,640.0,212.5,2.5,34.3,746.5,849.88,606.65
2018,6,19,15,0,628.0,206.0,2.5,34.2,712.0,828.57,594.16
2018,6,19,15,15,650.0,189.0,2.45,34.1,690.0,825.12,593.38
2018,6,19,15,30,672.0,172.0,2.4,34.0,668.0,817.72,589.72
2018,6,19,15,45,641.5,167.5,2.35,33.85,618.0,773.25,561.81
2018,6,19,16,0,611.0,163.0,2.3,33.7,568.0,727.39,532.67
2018,6,19,16,15,474.5,176.0,2.25,33.5,476.5,602.57,446.99
2018,6,19,16,30,338.0,189.0,2.2,33.3,385.0,475.61,357.21
2018,6,19,16,45,265.5,180.0,2.1,33.1,325.5,399.86,302.68
2018,6,19,17,0,193.0,171.0,2.0,32.9,266.0,328.49,249.81
2018,6,19,17,15,121.5,146.0,1.9,32.55,203.5,232.31,177.38
2018,6,19,17,30,50.0,121.0,1.8,32.2,141.0,144.75,109.46
2018,6,19,17,45,127.5,91.5,1.65,31.8,132.5,168.61,129.69
2018,6,19,18,0,205.0,62.0,1.5,31.4,124.0,193.67,149.48
2018,6,19,18,15,142.0,42.5,1.5,31.4,81.5,128.43,97.12
2018,6,19,18,30,79.0,23.0,1.5,31.4,39.0,61.52,43.27
2018,6,19,18,45,130.0,32.5,1.2,29.85,50.5,97.75,70.17
2018,6,19,19,0,181.0,42.0,0.9,28.3,62.0,120.96,83.29
2018,6,19,19,15,107.0,26.0,0.9,28.0,36.5,62.79,22.44
2018,6,19,19,30,33.0,10.0,0.9,27.7,11.0,15.57,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.0,15.0,1.2,23.1,19.0,12.8,0.0
2018,6,20,5,30,119.0,28.0,1.3,23.5,36.0,21.85,7.92
2018,6,20,5,45,206.5,41.5,1.4,23.9,70.0,31.78,20.63
2018,6,20,6,0,294.0,55.0,1.5,24.3,104.0,41.78,29.83
2018,6,20,6,15,364.5,65.5,1.6,24.95,147.0,49.34,36.6
2018,6,20,6,30,435.0,76.0,1.7,25.6,190.0,56.76,43.03
2018,6,20,6,45,488.0,83.5,1.75,26.3,237.5,63.11,48.33
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,67.36,51.7
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,70.21,53.79
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,72.96,55.75
2018,6,20,7,45,649.0,107.0,2.0,28.95,431.5,74.09,56.32
2018,6,20,8,0,679.0,111.0,2.1,29.6,480.0,75.17,56.85
2018,6,20,8,15,702.0,114.5,2.0,30.0,527.0,75.74,57.02
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,115.6,67.33
2018,6,20,8,45,743.5,120.5,1.85,30.8,618.0,166.57,94.1
2018,6,20,9,0,762.0,123.0,1.8,31.2,662.0,219.49,131.66
2018,6,20,9,15,742.5,141.0,1.8,31.45,691.5,276.18,177.68
2018,6,20,9,30,723.0,159.0,1.8,31.7,721.0,324.93,218.73
2018,6,20,9,45,752.0,153.5,1.8,32.0,762.0,381.25,263.7
2018,6,20,10,0,781.0,148.0,1.8,32.3,803.0,434.47,305.81
2018,6,20,10,15,796.5,145.5,1.8,32.5,834.0,485.44,345.65
2018,6,20,10,30,812.0,143.0,1.8,32.7,865.0,536.46,384.38
2018,6,20,10,45,748.5,174.0,1.85,32.9,853.5,568.39,408.73
2018,6,20,11,0,685.0,205.0,1.9,33.1,842.0,593.91,427.55
2018,6,20,11,15,429.5,315.5,1.9,33.2,717.5,550.37,396.04
2018,6,20,11,30,174.0,426.0,1.9,33.3,593.0,480.37,344.59
2018,6,20,11,45,112.5,375.5,1.95,33.45,484.0,405.95,292.86
2018,6,20,12,0,51.0,325.0,2.0,33.6,375.0,317.75,229.92
2018,6,20,12,15,237.0,288.0,2.0,33.6,519.5,454.47,331.42
2018,6,20,12,30,423.0,251.0,2.0,33.6,664.0,600.01,434.62
2018,6,20,12,45,352.0,316.5,2.05,33.65,658.5,614.33,441.39
2018,6,20,13,0,281.0,382.0,2.1,33.7,653.0,613.3,438.78
2018,6,20,13,15,197.5,356.5,2.1,33.65,546.0,524.09,377.32
2018,6,20,13,30,114.0,331.0,2.1,33.6,439.0,417.39,302.56
2018,6,20,13,45,103.5,337.0,2.1,33.5,433.5,417.46,303.14
2018,6,20,14,0,93.0,343.0,2.1,33.4,428.0,416.9,302.8
2018,6,20,14,15,53.0,242.5,2.05,33.3,290.5,269.66,197.54
2018,6,20,14,30,13.0,142.0,2.0,33.2,153.0,139.04,100.68
2018,6,20,14,45,167.5,159.5,1.95,33.05,295.0,323.99,243.11
2018,6,20,15,0,322.0,177.0,1.9,32.9,437.0,503.92,374.4
2018,6,20,15,15,371.5,215.0,1.85,32.75,500.5,587.63,431.99
2018,6,20,15,30,421.0,253.0,1.8,32.6,564.0,667.0,486.05
2018,6,20,15,45,437.5,239.0,1.75,32.45,545.5,659.7,481.96
2018,6,20,16,0,454.0,225.0,1.7,32.3,527.0,649.59,476.65
2018,6,20,16,15,567.0,172.5,1.65,32.1,521.5,683.84,503.66
2018,6,20,16,30,680.0,120.0,1.6,31.9,516.0,700.42,517.6
2018,6,20,16,45,623.5,116.0,1.5,31.7,454.0,629.28,469.54
2018,6,20,17,0,567.0,112.0,1.4,31.5,392.0,559.95,421.67
2018,6,20,17,15,346.0,100.0,1.35,31.2,265.0,362.66,278.39
2018,6,20,17,30,125.0,88.0,1.3,30.9,138.0,178.32,137.07
2018,6,20,17,45,64.5,60.5,1.2,30.55,86.0,98.42,74.18
2018,6,20,18,0,4.0,33.0,1.1,30.2,34.0,29.41,18.22
2018,6,20,18,15,13.5,23.0,1.1,30.2,26.0,26.12,15.61
2018,6,20,18,30,23.0,13.0,1.1,30.2,18.0,22.59,12.54
2018,6,20,18,45,11.5,9.0,0.9,29.15,11.5,13.0,4.64
2018,6,20,19,0,0.0,5.0,0.7,28.1,5.0,4.1,0.0
2018,6,20,19,15,1.5,3.0,0.7,27.8,3.0,2.93,0.0
2018,6,20,19,30,3.0,1.0,0.7,27.5,1.0,1.5,0.0
2018,6,20,19,45,1.5,0.5,0.7,27.25,0.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,49.5,13.5,0.95,22.8,17.0,11.52,0.0
2018,6,21,5,30,93.0,25.0,1.1,23.0,32.0,19.65,6.4
2018,6,21,5,45,144.5,40.0,1.25,23.25,59.5,31.06,20.08
2018,6,21,6,0,196.0,55.0,1.4,23.5,87.0,42.3,30.37
2018,6,21,6,15,278.5,68.0,1.45,23.85,131.0,50.61,37.86
2018,6,21,6,30,361.0,81.0,1.5,24.2,175.0,59.73,45.83
2018,6,21,6,45,366.5,90.0,1.55,24.55,203.5,65.21,50.48
2018,6,21,7,0,372.0,99.0,1.6,24.9,232.0,70.4,54.74
2018,6,21,7,15,252.0,133.0,1.75,25.7,229.5,94.79,74.94
2018,6,21,7,30,132.0,167.0,1.9,26.5,227.0,119.36,94.85
2018,6,21,7,45,315.5,166.0,2.0,27.35,331.5,114.81,90.41
2018,6,21,8,0,499.0,165.0,2.1,28.2,436.0,108.19,84.37
2018,6,21,8,15,616.0,138.5,2.05,28.7,504.0,89.61,68.71
2018,6,21,8,30,733.0,112.0,2.0,29.2,572.0,111.22,64.34
2018,6,21,8,45,597.5,175.0,2.0,29.75,568.0,178.18,109.27
2018,6,21,9,0,462.0,238.0,2.0,30.3,564.0,237.18,157.61
2018,6,21,9,15,346.5,298.0,2.05,30.5,550.5,288.52,201.38
2018,6,21,9,30,231.0,358.0,2.1,30.7,537.0,327.03,234.54
2018,6,21,9,45,202.5,375.5,2.15,30.9,538.0,348.33,251.66
2018,6,21,10,0,174.0,393.0,2.2,31.1,539.0,366.43,265.92
2018,6,21,10,15,162.5,404.0,2.3,31.05,544.0,384.87,280.12
2018,6,21,10,30,151.0,415.0,2.4,31.0,549.0,401.92,293.0
2018,6,21,10,45,215.0,397.0,2.45,31.0,593.5,436.16,318.31
2018,6,21,11,0,279.0,379.0,2.5,31.0,638.0,479.33,350.05
2018,6,21,11,15,212.0,423.0,2.55,31.0,622.0,489.27,356.4
2018,6,21,11,30,145.0,467.0,2.6,31.0,606.0,492.47,357.65
2018,6,21,11,45,163.0,477.0,2.65,31.05,634.5,526.77,381.97
2018,6,21,12,0,181.0,487.0,2.7,31.1,663.0,562.21,406.78
2018,6,21,12,15,109.0,415.5,2.7,31.2,521.5,455.45,331.51
2018,6,21,12,30,37.0,344.0,2.7,31.3,380.0,331.17,242.07
2018,6,21,12,45,71.5,394.0,2.7,31.35,463.0,409.67,299.49
2018,6,21,13,0,106.0,444.0,2.7,31.4,546.0,503.04,365.4
2018,6,21,13,15,118.5,450.5,2.7,31.35,563.5,527.52,382.53
2018,6,21,13,30,131.0,457.0,2.7,31.3,581.0,551.86,399.87
2018,6,21,13,45,149.0,450.5,2.65,31.2,588.5,568.64,412.23
2018,6,21,14,0,167.0,444.0,2.6,31.1,596.0,584.73,424.19
2018,6,21,14,15,234.0,398.0,2.55,30.85,604.0,623.78,453.78
2018,6,21,14,30,301.0,352.0,2.5,30.6,612.0,644.95,471.2
2018,6,21,14,45,486.0,270.5,2.45,30.35,671.0,756.52,552.43
2018,6,21,15,0,671.0,189.0,2.4,30.1,730.0,851.43,619.54
2018,6,21,15,15,471.0,243.5,2.35,29.8,614.5,708.9,521.44
2018,6,21,15,30,271.0,298.0,2.3,29.5,499.0,560.17,416.25
2018,6,21,15,45,201.0,280.0,2.2,29.2,424.0,458.82,344.89
2018,6,21,16,0,131.0,262.0,2.1,28.9,349.0,376.95,285.12
2018,6,21,16,15,334.5,214.5,2.05,28.6,414.5,509.83,388.37
2018,6,21,16,30,538.0,167.0,2.0,28.3,480.0,629.6,477.77
2018,6,21,16,45,534.5,152.0,1.9,28.0,439.5,592.24,451.57
2018,6,21,17,0,531.0,137.0,1.8,27.7,399.0,553.13,424.76
2018,6,21,17,15,457.5,132.5,1.65,27.4,340.5,476.08,368.38
2018,6,21,17,30,384.0,128.0,1.5,27.1,282.0,403.76,314.34
2018,6,21,17,45,294.5,116.5,1.35,26.8,225.0,306.71,240.24
2018,6,21,18,0,205.0,105.0,1.2,26.5,168.0,231.79,181.3
2018,6,21,18,15,206.0,79.0,1.2,26.5,132.0,193.28,150.26
2018,6,21,18,30,207.0,53.0,1.2,26.5,96.0,163.87,125.15
2018,6,21,18,45,213.0,45.0,0.95,25.9,79.0,146.04,108.15
2018,6,21,19,0,219.0,37.0,0.7,25.3,62.0,127.7,88.8
2018,6,21,19,15,132.5,23.5,0.7,25.15,36.5,71.88,28.63
2018,6,21,19,30,46.0,10.0,0.7,25.0,11.0,18.42,0.0
2018,6,21,19,45,23.0,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,4.5,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,9.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,84.0,13.5,1.65,22.45,19.0,11.52,0.0
2018,6,22,5,30,159.0,25.0,1.8,22.8,36.0,19.41,6.04
2018,6,22,5,45,259.0,36.5,1.9,23.1,71.5,28.22,17.72
2018,6,22,6,0,359.0,48.0,2.0,23.4,107.0,38.55,27.18
2018,6,22,6,15,439.0,55.5,1.95,23.7,152.5,43.73,31.99
2018,6,22,6,30,519.0,63.0,1.9,24.0,198.0,48.9,36.58
2018,6,22,6,45,524.5,72.0,1.8,24.3,234.0,54.49,41.38
2018,6,22,7,0,530.0,81.0,1.7,24.6,270.0,59.74,45.74
2018,6,22,7,15,412.5,98.5,1.55,25.1,259.5,69.49,53.78
2018,6,22,7,30,295.0,116.0,1.4,25.6,249.0,78.13,60.74
2018,6,22,7,45,150.5,140.0,1.3,26.1,208.0,103.68,81.64
2018,6,22,8,0,6.0,164.0,1.2,26.6,167.0,128.94,101.86
2018,6,22,8,15,7.5,176.5,1.25,27.05,181.0,138.5,109.06
2018,6,22,8,30,9.0,189.0,1.3,27.5,195.0,149.03,111.65
2018,6,22,8,45,126.0,215.0,1.35,28.0,304.0,167.86,120.68
2018,6,22,9,0,243.0,241.0,1.4,28.5,413.0,207.61,145.14
2018,6,22,9,15,419.5,215.5,1.5,28.8,533.0,245.35,167.76
2018,6,22,9,30,596.0,190.0,1.6,29.1,653.0,307.71,211.61
2018,6,22,9,45,615.5,202.5,1.75,29.4,700.0,362.45,255.31
2018,6,22,10,0,635.0,215.0,1.9,29.7,747.0,418.88,299.63
2018,6,22,10,15,695.0,195.0,2.0,29.95,796.5,471.64,340.41
2018,6,22,10,30,755.0,175.0,2.1,30.2,846.0,530.15,384.76
2018,6,22,10,45,803.0,152.5,2.2,30.4,883.5,581.52,423.63
2018,6,22,11,0,851.0,130.0,2.3,30.6,921.0,632.74,461.83
2018,6,22,11,15,853.5,131.5,2.35,30.75,936.5,675.83,493.06
2018,6,22,11,30,856.0,133.0,2.4,30.9,952.0,716.84,522.2
2018,6,22,11,45,763.0,184.0,2.5,31.1,919.5,732.36,532.01
2018,6,22,12,0,670.0,235.0,2.6,31.3,887.0,740.25,536.29
2018,6,22,12,15,591.5,277.5,2.65,31.35,853.5,740.56,535.61
2018,6,22,12,30,513.0,320.0,2.7,31.4,820.0,736.89,531.97
2018,6,22,12,45,662.5,240.5,2.75,31.45,882.5,816.43,588.94
2018,6,22,13,0,812.0,161.0,2.8,31.5,945.0,889.96,638.23
2018,6,22,13,15,820.5,154.0,2.85,31.5,937.0,910.24,651.39
2018,6,22,13,30,829.0,147.0,2.9,31.5,929.0,914.28,654.59
2018,6,22,13,45,747.5,182.5,2.95,31.55,876.5,897.42,644.36
2018,6,22,14,0,666.0,218.0,3.0,31.6,824.0,872.36,628.96
2018,6,22,14,15,667.0,209.0,3.0,31.6,800.5,869.99,628.3
2018,6,22,14,30,668.0,200.0,3.0,31.6,777.0,864.34,625.43
2018,6,22,14,45,726.5,169.0,3.0,31.55,774.0,879.63,636.58
2018,6,22,15,0,785.0,138.0,3.0,31.5,771.0,898.41,649.97
2018,6,22,15,15,694.5,160.0,3.0,31.45,700.0,835.75,609.81
2018,6,22,15,30,604.0,182.0,3.0,31.4,629.0,767.21,565.36
2018,6,22,15,45,575.0,186.0,2.95,31.3,591.0,734.25,543.92
2018,6,22,16,0,546.0,190.0,2.9,31.2,553.0,692.11,515.87
2018,6,22,16,15,592.5,163.0,2.85,31.0,530.5,695.89,521.06
2018,6,22,16,30,639.0,136.0,2.8,30.8,508.0,685.99,516.57
2018,6,22,16,45,624.0,127.5,2.75,30.65,464.0,643.02,487.44
2018,6,22,17,0,609.0,119.0,2.7,30.5,420.0,598.84,457.04
2018,6,22,17,15,581.5,110.5,2.55,30.1,372.5,545.13,418.97
2018,6,22,17,30,554.0,102.0,2.4,29.7,325.0,491.83,380.2
2018,6,22,17,45,466.0,98.0,2.25,29.35,267.5,401.66,312.27
