Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,0,378.0,94.0,2.1,29.0,210.0,326.18,253.73
2018,6,22,18,15,345.5,81.0,2.1,29.0,172.0,276.04,213.38
2018,6,22,18,30,313.0,68.0,2.1,29.0,134.0,228.62,173.88
2018,6,22,18,45,228.5,53.5,1.85,27.9,94.5,162.4,120.01
2018,6,22,19,0,144.0,39.0,1.6,26.8,55.0,97.97,67.36
2018,6,22,19,15,96.5,25.0,1.6,26.45,33.5,58.92,23.22
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,19.96,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,78.0,14.5,2.1,21.85,19.5,12.38,0.0
2018,6,23,5,30,149.0,27.0,2.4,22.2,37.0,20.93,6.71
2018,6,23,5,45,209.5,39.5,2.65,22.55,66.5,30.31,19.46
2018,6,23,6,0,270.0,52.0,2.9,22.9,96.0,39.48,28.01
2018,6,23,6,15,373.0,60.0,3.2,23.4,144.0,45.45,33.49
2018,6,23,6,30,476.0,68.0,3.5,23.9,192.0,52.61,39.78
2018,6,23,6,45,456.0,84.0,3.8,24.35,223.5,61.91,47.72
2018,6,23,7,0,436.0,100.0,4.1,24.8,255.0,71.78,55.98
2018,6,23,7,15,303.5,123.5,4.15,25.05,239.5,89.41,70.7
2018,6,23,7,30,171.0,147.0,4.2,25.3,224.0,107.95,85.97
2018,6,23,7,45,96.0,165.0,4.25,25.5,209.0,118.22,94.15
2018,6,23,8,0,21.0,183.0,4.3,25.7,194.0,141.98,113.41
2018,6,23,8,15,24.5,201.0,4.2,25.95,215.5,155.22,123.74
2018,6,23,8,30,28.0,219.0,4.1,26.2,237.0,161.1,121.71
2018,6,23,8,45,80.0,262.0,4.05,26.4,317.5,199.11,148.17
2018,6,23,9,0,132.0,305.0,4.0,26.6,398.0,235.9,173.44
2018,6,23,9,15,155.0,315.0,3.95,27.1,430.5,261.67,191.98
2018,6,23,9,30,178.0,325.0,3.9,27.6,463.0,289.95,212.95
2018,6,23,9,45,319.5,307.0,3.8,28.05,569.0,336.67,245.58
2018,6,23,10,0,461.0,289.0,3.7,28.5,675.0,401.54,293.11
2018,6,23,10,15,583.5,241.0,3.7,28.9,747.5,453.13,332.29
2018,6,23,10,30,706.0,193.0,3.7,29.3,820.0,516.6,380.43
2018,6,23,10,45,506.0,273.5,3.65,29.65,729.0,507.17,374.6
2018,6,23,11,0,306.0,354.0,3.6,30.0,638.0,476.16,351.46
2018,6,23,11,15,577.0,249.0,3.6,30.25,796.5,592.21,437.92
2018,6,23,11,30,848.0,144.0,3.6,30.5,955.0,719.11,530.04
2018,6,23,11,45,862.0,137.0,3.6,30.7,968.5,759.78,558.27
2018,6,23,12,0,876.0,130.0,3.6,30.9,982.0,798.74,584.07
2018,6,23,12,15,867.5,135.0,3.6,31.05,980.0,827.25,602.49
2018,6,23,12,30,859.0,140.0,3.6,31.2,978.0,852.63,618.83
2018,6,23,12,45,867.5,133.0,3.55,31.3,975.0,879.58,636.05
2018,6,23,13,0,876.0,126.0,3.5,31.4,972.0,903.57,651.25
2018,6,23,13,15,821.0,154.5,3.45,31.45,939.0,911.0,655.8
2018,6,23,13,30,766.0,183.0,3.4,31.5,906.0,902.9,650.43
2018,6,23,13,45,816.0,150.5,3.35,31.5,906.0,930.83,668.88
2018,6,23,14,0,866.0,118.0,3.3,31.5,906.0,943.04,676.88
2018,6,23,14,15,840.0,127.0,3.25,31.45,872.5,932.28,670.36
2018,6,23,14,30,814.0,136.0,3.2,31.4,839.0,930.37,669.88
2018,6,23,14,45,827.0,123.5,3.15,31.35,814.0,916.47,661.64
2018,6,23,15,0,840.0,111.0,3.1,31.3,789.0,910.65,658.87
2018,6,23,15,15,830.5,109.0,3.05,31.2,752.0,890.95,647.16
2018,6,23,15,30,821.0,107.0,3.0,31.1,715.0,868.13,633.54
2018,6,23,15,45,808.5,104.0,3.0,31.05,673.0,847.79,621.79
2018,6,23,16,0,796.0,101.0,3.0,31.0,631.0,815.2,601.76
2018,6,23,16,15,601.5,143.5,2.9,30.85,527.0,683.08,512.55
2018,6,23,16,30,407.0,186.0,2.8,30.7,423.0,545.72,413.54
2018,6,23,16,45,383.5,158.5,2.75,30.5,366.0,484.31,370.99
2018,6,23,17,0,360.0,131.0,2.7,30.3,309.0,422.63,326.77
2018,6,23,17,15,512.0,104.0,2.5,29.95,326.5,490.72,379.88
2018,6,23,17,30,664.0,77.0,2.3,29.6,344.0,534.85,413.27
2018,6,23,17,45,624.0,72.0,2.05,29.25,295.0,474.02,366.84
2018,6,23,18,0,584.0,67.0,1.8,28.9,246.0,415.28,321.19
2018,6,23,18,15,519.0,60.5,1.8,28.9,197.5,344.88,265.42
2018,6,23,18,30,454.0,54.0,1.8,28.9,149.0,280.0,212.31
2018,6,23,18,45,301.0,41.5,1.4,27.35,97.5,180.63,133.34
2018,6,23,19,0,148.0,29.0,1.0,25.8,46.0,94.06,64.55
2018,6,23,19,15,100.0,20.0,1.0,25.5,29.0,58.83,23.75
2018,6,23,19,30,52.0,11.0,1.0,25.2,12.0,20.65,0.0
2018,6,23,19,45,26.0,5.5,1.0,24.9,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,75.0,14.0,1.75,21.7,19.0,11.95,0.0
2018,6,24,5,30,143.0,26.0,1.9,22.2,36.0,20.15,5.96
2018,6,24,5,45,235.0,39.0,2.05,22.65,70.5,30.02,19.19
2018,6,24,6,0,327.0,52.0,2.2,23.1,105.0,39.76,28.22
2018,6,24,6,15,396.5,61.5,2.3,23.75,148.5,46.69,34.5
2018,6,24,6,30,466.0,71.0,2.4,24.4,192.0,55.01,41.75
2018,6,24,6,45,400.0,89.0,2.55,25.05,209.0,64.86,50.09
2018,6,24,7,0,334.0,107.0,2.7,25.7,226.0,75.45,58.87
2018,6,24,7,15,367.5,121.5,2.8,26.25,271.0,84.13,65.88
2018,6,24,7,30,401.0,136.0,2.9,26.8,316.0,92.42,72.43
2018,6,24,7,45,550.5,120.5,3.05,27.4,399.5,82.1,63.4
2018,6,24,8,0,700.0,105.0,3.2,28.0,483.0,71.74,54.42
2018,6,24,8,15,714.0,110.5,3.3,28.45,527.5,73.58,55.66
2018,6,24,8,30,728.0,116.0,3.4,28.9,572.0,111.68,65.87
2018,6,24,8,45,756.5,114.5,3.45,29.35,619.0,161.14,90.57
2018,6,24,9,0,785.0,113.0,3.5,29.8,666.0,213.72,127.59
2018,6,24,9,15,798.0,115.5,3.55,30.1,706.5,268.33,171.64
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,323.75,217.97
2018,6,24,9,45,821.5,119.5,3.6,30.75,782.0,382.52,266.72
2018,6,24,10,0,832.0,121.0,3.6,31.1,817.0,435.8,310.59
2018,6,24,10,15,839.0,123.0,3.6,31.3,846.5,487.52,352.42
2018,6,24,10,30,846.0,125.0,3.6,31.5,876.0,538.34,392.39
2018,6,24,10,45,850.5,126.0,3.55,31.7,898.5,585.9,428.79
2018,6,24,11,0,855.0,127.0,3.5,31.9,921.0,631.9,463.0
2018,6,24,11,15,859.0,128.0,3.45,31.95,937.5,675.81,495.1
2018,6,24,11,30,863.0,129.0,3.4,32.0,954.0,717.77,525.06
2018,6,24,11,45,865.5,128.5,3.35,32.05,963.0,755.34,551.42
2018,6,24,12,0,868.0,128.0,3.3,32.1,972.0,790.55,574.44
2018,6,24,12,15,870.5,126.5,3.3,32.25,974.5,822.46,594.99
2018,6,24,12,30,873.0,125.0,3.3,32.4,977.0,851.74,613.72
2018,6,24,12,45,779.5,167.0,3.3,32.55,924.5,844.31,608.35
2018,6,24,13,0,686.0,209.0,3.3,32.7,872.0,828.67,597.84
2018,6,24,13,15,614.0,232.0,3.3,32.85,819.5,802.73,579.57
2018,6,24,13,30,542.0,255.0,3.3,33.0,767.0,771.7,557.79
2018,6,24,13,45,481.5,277.0,3.3,33.15,724.5,743.14,537.76
2018,6,24,14,0,421.0,299.0,3.3,33.3,682.0,714.92,517.69
2018,6,24,14,15,489.5,271.0,3.3,33.35,703.5,757.38,548.64
2018,6,24,14,30,558.0,243.0,3.3,33.4,725.0,802.72,580.74
2018,6,24,14,45,694.5,178.5,3.25,33.4,755.0,866.71,625.3
2018,6,24,15,0,831.0,114.0,3.2,33.4,785.0,905.57,650.98
2018,6,24,15,15,819.5,112.0,3.15,33.35,747.0,884.22,637.8
2018,6,24,15,30,808.0,110.0,3.1,33.3,709.0,869.63,629.56
2018,6,24,15,45,793.0,108.0,3.05,33.2,666.5,838.95,610.8
2018,6,24,16,0,778.0,106.0,3.0,33.1,624.0,805.76,590.39
2018,6,24,16,15,726.5,111.0,2.9,32.9,567.0,747.62,552.85
2018,6,24,16,30,675.0,116.0,2.8,32.7,510.0,693.34,517.52
2018,6,24,16,45,541.0,128.0,2.65,32.5,426.0,580.75,438.62
2018,6,24,17,0,407.0,140.0,2.5,32.3,342.0,467.14,356.26
2018,6,24,17,15,398.0,123.5,2.25,31.85,303.0,426.15,327.32
2018,6,24,17,30,389.0,107.0,2.0,31.4,264.0,384.52,296.79
2018,6,24,17,45,437.5,92.5,1.8,31.0,245.5,379.08,292.92
2018,6,24,18,0,486.0,78.0,1.6,30.6,227.0,374.21,288.06
2018,6,24,18,15,453.5,68.0,1.6,30.6,187.0,320.9,245.39
2018,6,24,18,30,421.0,58.0,1.6,30.6,147.0,269.93,203.28
2018,6,24,18,45,262.5,46.5,1.25,29.1,97.0,167.69,122.87
2018,6,24,19,0,104.0,35.0,0.9,27.6,47.0,79.46,53.77
2018,6,24,19,15,57.0,21.0,0.9,27.25,27.0,42.82,16.24
2018,6,24,19,30,10.0,7.0,0.9,26.9,7.0,8.15,0.0
2018,6,24,19,45,5.0,3.5,0.9,26.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,1.1,22.3,10.5,8.54,0.0
2018,6,25,5,30,18.0,19.0,1.2,22.5,20.0,15.77,3.17
2018,6,25,5,45,45.0,36.0,1.25,22.75,42.5,28.56,17.97
2018,6,25,6,0,72.0,53.0,1.3,23.0,65.0,41.36,29.6
2018,6,25,6,15,93.5,65.0,1.25,23.5,86.0,50.62,37.91
2018,6,25,6,30,115.0,77.0,1.2,24.0,107.0,59.74,45.86
2018,6,25,6,45,58.0,73.5,1.2,24.45,88.5,57.49,43.9
2018,6,25,7,0,1.0,70.0,1.2,24.9,70.0,58.0,44.2
2018,6,25,7,15,37.0,121.5,1.15,25.55,138.0,93.58,73.96
2018,6,25,7,30,73.0,173.0,1.1,26.2,206.0,126.97,101.14
2018,6,25,7,45,45.5,175.5,1.1,26.8,197.0,129.57,102.59
2018,6,25,8,0,18.0,178.0,1.1,27.4,188.0,138.56,109.27
2018,6,25,8,15,16.5,183.5,1.0,27.75,193.0,143.37,112.57
2018,6,25,8,30,15.0,189.0,0.9,28.1,198.0,149.23,111.23
2018,6,25,8,45,34.5,211.0,0.85,28.45,234.5,161.92,119.33
2018,6,25,9,0,54.0,233.0,0.8,28.8,271.0,184.89,135.23
2018,6,25,9,15,185.0,283.0,0.9,28.85,424.5,248.3,177.61
2018,6,25,9,30,316.0,333.0,1.0,28.9,578.0,327.35,232.39
2018,6,25,9,45,279.0,362.5,1.1,29.0,586.0,358.83,257.57
2018,6,25,10,0,242.0,392.0,1.2,29.1,594.0,386.56,279.44
2018,6,25,10,15,247.5,407.5,1.25,29.1,621.0,420.64,304.72
2018,6,25,10,30,253.0,423.0,1.3,29.1,648.0,455.27,329.97
2018,6,25,10,45,244.5,439.0,1.35,29.1,661.0,482.84,349.9
2018,6,25,11,0,236.0,455.0,1.4,29.1,674.0,511.37,370.12
2018,6,25,11,15,180.0,445.0,1.4,29.1,614.0,484.54,351.36
2018,6,25,11,30,124.0,435.0,1.4,29.1,554.0,451.65,328.18
2018,6,25,11,45,79.5,414.0,1.4,29.05,490.5,408.33,297.54
2018,6,25,12,0,35.0,393.0,1.4,29.0,427.0,362.95,264.84
2018,6,25,12,15,28.5,370.0,1.35,29.0,397.5,342.65,250.44
2018,6,25,12,30,22.0,347.0,1.3,29.0,368.0,312.77,228.97
2018,6,25,12,45,39.0,373.5,1.3,29.05,411.0,362.86,265.38
2018,6,25,13,0,56.0,400.0,1.3,29.1,454.0,406.0,296.07
2018,6,25,13,15,57.5,405.0,1.3,29.1,460.0,416.2,303.17
2018,6,25,13,30,59.0,410.0,1.3,29.1,466.0,426.25,310.38
2018,6,25,13,45,43.5,373.5,1.3,29.1,414.0,380.65,278.17
2018,6,25,14,0,28.0,337.0,1.3,29.1,362.0,333.85,244.96
2018,6,25,14,15,27.5,317.5,1.3,29.0,341.5,316.7,233.29
2018,6,25,14,30,27.0,298.0,1.3,28.9,321.0,299.09,221.06
2018,6,25,14,45,36.5,274.5,1.35,28.85,304.5,286.63,212.97
2018,6,25,15,0,46.0,251.0,1.4,28.8,288.0,273.63,204.41
2018,6,25,15,15,233.0,260.0,1.4,28.65,434.0,488.36,365.56
2018,6,25,15,30,420.0,269.0,1.4,28.5,580.0,683.05,502.74
2018,6,25,15,45,548.5,210.5,1.4,28.35,591.5,729.14,536.58
2018,6,25,16,0,677.0,152.0,1.4,28.2,603.0,774.1,569.71
2018,6,25,16,15,627.0,155.5,1.3,28.0,549.5,717.86,532.2
2018,6,25,16,30,577.0,159.0,1.2,27.8,496.0,661.62,494.26
2018,6,25,16,45,315.0,142.0,1.05,27.6,323.5,414.16,316.82
2018,6,25,17,0,53.0,125.0,0.9,27.4,151.0,152.8,116.62
2018,6,25,17,15,40.5,131.5,0.8,27.15,150.0,149.77,115.03
2018,6,25,17,30,28.0,138.0,0.7,26.9,149.0,148.74,114.22
2018,6,25,17,45,18.0,101.5,0.6,26.65,108.0,98.4,74.41
2018,6,25,18,0,8.0,65.0,0.5,26.4,67.0,58.48,42.32
2018,6,25,18,15,4.0,43.0,0.5,26.4,44.0,37.53,25.2
2018,6,25,18,30,0.0,21.0,0.5,26.4,21.0,17.29,8.52
2018,6,25,18,45,0.0,16.5,0.4,25.85,16.5,13.57,5.37
2018,6,25,19,0,0.0,12.0,0.3,25.3,12.0,9.86,2.13
2018,6,25,19,15,1.0,7.5,0.35,25.0,7.5,6.43,0.0
2018,6,25,19,30,2.0,3.0,0.4,24.7,3.0,3.0,0.0
2018,6,25,19,45,1.0,1.5,0.45,24.4,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,9.0,0.85,21.35,9.0,7.68,0.0
2018,6,26,5,30,1.0,17.0,1.0,21.5,17.0,14.03,1.96
2018,6,26,5,45,2.5,33.0,1.15,21.7,33.5,26.82,16.6
2018,6,26,6,0,4.0,49.0,1.3,21.9,50.0,39.4,28.06
2018,6,26,6,15,10.0,65.0,1.3,22.15,67.5,51.95,39.27
2018,6,26,6,30,16.0,81.0,1.3,22.4,85.0,64.48,50.25
2018,6,26,6,45,9.0,70.5,1.3,22.65,73.0,57.86,44.57
2018,6,26,7,0,2.0,60.0,1.3,22.9,61.0,49.71,37.45
2018,6,26,7,15,1.0,54.0,1.3,23.2,54.5,44.71,33.01
2018,6,26,7,30,0.0,48.0,1.3,23.5,48.0,39.72,28.57
2018,6,26,7,45,0.5,66.0,1.3,23.8,66.5,54.74,41.22
2018,6,26,8,0,1.0,84.0,1.3,24.1,85.0,69.81,53.71
2018,6,26,8,15,8.5,143.0,1.3,24.5,148.5,114.91,90.94
2018,6,26,8,30,16.0,202.0,1.3,24.9,212.0,158.16,119.9
2018,6,26,8,45,21.0,222.5,1.3,25.3,236.5,176.11,132.61
2018,6,26,9,0,26.0,243.0,1.3,25.7,261.0,186.51,139.67
2018,6,26,9,15,17.0,223.5,1.3,26.05,235.5,182.23,136.33
2018,6,26,9,30,8.0,204.0,1.3,26.4,210.0,167.25,124.85
2018,6,26,9,45,10.5,217.0,1.35,26.8,225.5,179.53,133.82
2018,6,26,10,0,13.0,230.0,1.4,27.2,241.0,192.2,142.99
2018,6,26,10,15,12.5,232.0,1.5,27.45,243.0,195.22,145.02
2018,6,26,10,30,12.0,234.0,1.6,27.7,245.0,198.1,146.99
2018,6,26,10,45,9.0,202.5,1.75,27.95,211.0,172.43,127.5
2018,6,26,11,0,6.0,171.0,1.9,28.2,177.0,145.8,107.23
2018,6,26,11,15,4.0,146.5,1.95,28.35,150.5,124.86,91.2
2018,6,26,11,30,2.0,122.0,2.0,28.5,124.0,103.47,74.75
2018,6,26,11,45,1.0,106.5,2.1,28.65,107.5,90.0,64.34
2018,6,26,12,0,0.0,91.0,2.2,28.8,91.0,76.36,53.77
2018,6,26,12,15,1.0,98.0,2.25,28.8,99.0,83.12,59.02
2018,6,26,12,30,2.0,105.0,2.3,28.8,107.0,89.97,64.32
2018,6,26,12,45,3.0,124.0,2.35,28.85,127.0,107.03,77.44
2018,6,26,13,0,4.0,143.0,2.4,28.9,147.0,124.22,90.6
2018,6,26,13,15,3.5,139.5,2.35,28.7,143.0,120.93,88.16
2018,6,26,13,30,3.0,136.0,2.3,28.5,139.0,117.57,85.7
2018,6,26,13,45,4.0,125.5,2.3,28.35,129.5,109.56,79.74
2018,6,26,14,0,5.0,115.0,2.3,28.2,120.0,101.53,73.74
2018,6,26,14,15,20.0,209.0,2.2,27.85,226.5,207.06,155.02
2018,6,26,14,30,35.0,303.0,2.1,27.5,333.0,311.52,233.3
2018,6,26,14,45,19.0,217.5,2.0,27.15,233.5,215.47,161.53
2018,6,26,15,0,3.0,132.0,1.9,26.8,134.0,114.11,84.1
2018,6,26,15,15,11.0,182.0,1.9,26.5,190.0,165.58,124.64
2018,6,26,15,30,19.0,232.0,1.9,26.2,246.0,218.59,165.77
2018,6,26,15,45,11.0,177.5,1.95,25.85,185.5,161.8,122.39
2018,6,26,16,0,3.0,123.0,2.0,25.5,125.0,106.16,79.2
2018,6,26,16,15,1.5,93.5,2.1,25.3,94.5,79.08,58.03
2018,6,26,16,30,0.0,64.0,2.2,25.1,64.0,53.12,37.4
2018,6,26,16,45,9.0,98.5,2.35,24.85,103.0,89.26,67.03
2018,6,26,17,0,18.0,133.0,2.5,24.6,142.0,127.33,98.08
2018,6,26,17,15,49.5,117.0,2.5,24.25,138.0,141.22,110.45
2018,6,26,17,30,81.0,101.0,2.5,23.9,134.0,154.24,121.94
2018,6,26,17,45,52.5,62.5,2.5,23.6,82.5,93.59,72.43
2018,6,26,18,0,24.0,24.0,2.5,23.3,31.0,36.44,24.98
2018,6,26,18,15,17.5,22.0,2.5,23.3,26.5,30.04,19.46
2018,6,26,18,30,11.0,20.0,2.5,23.3,22.0,21.8,12.39
2018,6,26,18,45,5.5,18.0,2.3,22.7,19.0,17.35,8.52
2018,6,26,19,0,0.0,16.0,2.1,22.1,16.0,13.17,4.83
2018,6,26,19,15,0.5,10.0,2.05,21.9,10.0,8.36,0.0
2018,6,26,19,30,1.0,4.0,2.0,21.7,4.0,3.63,0.0
2018,6,26,19,45,0.5,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.45,4.0,3.41,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,5.9,0.0
2018,6,27,5,45,1.5,17.0,1.0,20.95,17.0,14.0,6.0
2018,6,27,6,0,0.0,27.0,1.2,21.2,27.0,22.27,13.5
2018,6,27,6,15,0.0,31.0,1.25,21.65,31.0,25.57,16.58
2018,6,27,6,30,0.0,35.0,1.3,22.1,35.0,28.89,19.55
2018,6,27,6,45,0.0,45.0,1.3,22.5,45.0,37.19,26.76
2018,6,27,7,0,0.0,55.0,1.3,22.9,55.0,45.52,33.86
2018,6,27,7,15,0.5,74.5,1.3,23.3,74.5,61.81,47.66
2018,6,27,7,30,1.0,94.0,1.3,23.7,94.0,77.11,60.39
2018,6,27,7,45,1.0,104.0,1.25,24.1,104.5,85.08,66.75
2018,6,27,8,0,1.0,114.0,1.2,24.5,115.0,93.0,72.99
2018,6,27,8,15,3.5,138.5,1.25,24.8,141.0,111.55,88.01
2018,6,27,8,30,6.0,163.0,1.3,25.1,167.0,130.36,98.34
2018,6,27,8,45,10.5,189.5,1.35,25.35,197.0,151.65,114.21
2018,6,27,9,0,15.0,216.0,1.4,25.6,227.0,173.74,130.56
2018,6,27,9,15,12.5,209.0,1.5,25.95,218.5,170.43,127.68
2018,6,27,9,30,10.0,202.0,1.6,26.3,210.0,166.29,124.28
2018,6,27,9,45,22.5,256.0,1.7,26.65,274.5,207.78,155.24
2018,6,27,10,0,35.0,310.0,1.8,27.0,339.0,256.05,190.86
2018,6,27,10,15,59.0,357.0,1.9,27.2,408.5,306.86,227.99
2018,6,27,10,30,83.0,404.0,2.0,27.4,478.0,361.27,267.42
2018,6,27,10,45,104.0,410.5,2.05,27.6,505.5,385.3,284.7
2018,6,27,11,0,125.0,417.0,2.1,27.8,533.0,414.37,305.73
2018,6,27,11,15,99.0,402.5,2.15,27.85,495.5,397.84,293.74
2018,6,27,11,30,73.0,388.0,2.2,27.9,458.0,374.92,277.1
2018,6,27,11,45,71.5,398.5,2.2,28.0,467.5,389.37,287.48
2018,6,27,12,0,70.0,409.0,2.2,28.1,477.0,403.75,297.58
2018,6,27,12,15,140.5,445.5,2.2,28.05,582.5,506.3,371.7
2018,6,27,12,30,211.0,482.0,2.2,28.0,688.0,607.9,442.97
2018,6,27,12,45,290.0,453.5,2.15,28.0,734.5,672.17,488.0
2018,6,27,13,0,369.0,425.0,2.1,28.0,781.0,730.48,528.74
2018,6,27,13,15,371.0,421.0,2.05,27.95,775.0,741.92,536.18
2018,6,27,13,30,373.0,417.0,2.0,27.9,769.0,751.44,542.72
2018,6,27,13,45,461.0,352.5,1.9,27.8,778.5,795.73,574.51
2018,6,27,14,0,549.0,288.0,1.8,27.7,788.0,825.39,596.37
2018,6,27,14,15,381.5,311.5,1.8,27.7,654.0,695.02,506.99
2018,6,27,14,30,214.0,335.0,1.8,27.7,520.0,545.77,402.57
2018,6,27,14,45,242.5,310.0,1.85,27.7,512.0,549.33,407.98
2018,6,27,15,0,271.0,285.0,1.9,27.7,504.0,550.81,410.95
2018,6,27,15,15,162.0,284.5,1.95,27.65,413.5,431.57,324.37
2018,6,27,15,30,53.0,284.0,2.0,27.6,323.0,314.5,236.78
2018,6,27,15,45,66.5,261.5,2.05,27.55,307.5,304.4,230.96
2018,6,27,16,0,80.0,239.0,2.1,27.5,292.0,293.27,223.89
2018,6,27,16,15,114.5,238.0,2.1,27.4,308.0,336.54,257.93
2018,6,27,16,30,149.0,237.0,2.1,27.3,324.0,361.62,278.1
2018,6,27,16,45,116.5,216.0,2.15,27.25,280.5,310.94,240.01
2018,6,27,17,0,84.0,195.0,2.2,27.2,237.0,248.45,192.51
2018,6,27,17,15,167.0,170.5,2.05,26.9,242.0,291.18,228.02
2018,6,27,17,30,250.0,146.0,1.9,26.6,247.0,324.95,255.46
2018,6,27,17,45,207.5,122.5,1.7,26.35,198.5,262.77,206.75
2018,6,27,18,0,165.0,99.0,1.5,26.1,150.0,203.84,159.99
2018,6,27,18,15,206.5,80.5,1.5,26.1,132.0,196.33,153.37
2018,6,27,18,30,248.0,62.0,1.5,26.1,114.0,194.12,149.31
2018,6,27,18,45,212.5,50.0,1.25,25.2,86.0,153.11,114.32
2018,6,27,19,0,177.0,38.0,1.0,24.3,58.0,116.05,81.59
2018,6,27,19,15,106.5,23.5,1.1,24.15,34.0,65.88,28.9
2018,6,27,19,30,36.0,9.0,1.2,24.0,10.0,15.6,0.0
2018,6,27,19,45,18.0,4.5,1.25,23.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,54.5,12.0,1.85,21.5,15.0,10.24,0.0
2018,6,28,5,30,100.0,22.0,2.0,21.8,28.0,17.02,2.74
2018,6,28,5,45,112.5,37.5,2.15,22.1,50.5,29.11,18.35
2018,6,28,6,0,125.0,53.0,2.3,22.4,73.0,40.51,28.9
2018,6,28,6,15,245.0,63.5,2.35,22.8,120.0,47.25,35.09
2018,6,28,6,30,365.0,74.0,2.4,23.2,167.0,54.91,41.87
2018,6,28,6,45,307.5,96.5,2.45,23.6,187.0,69.3,54.2
2018,6,28,7,0,250.0,119.0,2.5,24.0,207.0,86.15,68.41
2018,6,28,7,15,367.5,123.0,2.55,24.6,275.0,85.24,67.27
2018,6,28,7,30,485.0,127.0,2.6,25.2,343.0,87.86,69.08
2018,6,28,7,45,525.0,134.5,2.65,25.85,394.0,91.73,71.88
2018,6,28,8,0,565.0,142.0,2.7,26.5,445.0,94.59,73.8
2018,6,28,8,15,483.0,182.5,2.65,27.0,459.0,116.52,91.46
2018,6,28,8,30,401.0,223.0,2.6,27.5,473.0,153.84,107.29
2018,6,28,8,45,325.5,267.0,2.6,28.05,479.5,210.39,145.91
2018,6,28,9,0,250.0,311.0,2.6,28.6,486.0,249.85,177.13
2018,6,28,9,15,303.0,318.5,2.55,28.9,543.5,288.76,204.63
2018,6,28,9,30,356.0,326.0,2.5,29.2,601.0,333.62,237.62
2018,6,28,9,45,349.0,347.5,2.45,29.55,627.5,372.61,268.04
2018,6,28,10,0,342.0,369.0,2.4,29.9,654.0,410.9,297.31
2018,6,28,10,15,408.5,350.5,2.35,30.05,703.5,450.39,326.7
2018,6,28,10,30,475.0,332.0,2.3,30.2,753.0,500.41,363.56
2018,6,28,10,45,421.0,371.0,2.25,30.35,751.5,529.65,384.78
2018,6,28,11,0,367.0,410.0,2.2,30.5,750.0,555.34,402.58
2018,6,28,11,15,387.5,407.5,2.15,30.55,772.5,591.11,427.85
2018,6,28,11,30,408.0,405.0,2.1,30.6,795.0,628.32,453.65
2018,6,28,11,45,444.5,386.0,2.1,30.65,814.5,665.47,479.71
2018,6,28,12,0,481.0,367.0,2.1,30.7,834.0,703.2,505.91
2018,6,28,12,15,626.5,279.5,2.05,30.7,889.5,769.44,553.11
2018,6,28,12,30,772.0,192.0,2.0,30.7,945.0,834.36,598.27
2018,6,28,12,45,736.0,215.0,2.0,30.7,929.5,856.42,611.87
2018,6,28,13,0,700.0,238.0,2.0,30.7,914.0,867.75,618.53
2018,6,28,13,15,569.5,318.0,1.95,30.65,863.0,839.73,597.16
2018,6,28,13,30,439.0,398.0,1.9,30.6,812.0,806.1,572.21
2018,6,28,13,45,557.5,317.5,1.85,30.6,832.0,853.52,606.73
2018,6,28,14,0,676.0,237.0,1.8,30.6,852.0,900.72,639.98
2018,6,28,14,15,734.0,193.0,1.75,30.55,843.0,918.15,651.2
2018,6,28,14,30,792.0,149.0,1.7,30.5,834.0,923.99,655.1
2018,6,28,14,45,699.0,187.0,1.65,30.4,774.5,880.87,628.33
2018,6,28,15,0,606.0,225.0,1.6,30.3,715.0,828.49,594.79
2018,6,28,15,15,465.5,273.5,1.55,30.25,639.0,735.74,532.12
2018,6,28,15,30,325.0,322.0,1.5,30.2,563.0,635.14,462.97
2018,6,28,15,45,262.5,310.5,1.4,30.1,497.5,563.41,414.09
2018,6,28,16,0,200.0,299.0,1.3,30.0,432.0,476.23,353.31
2018,6,28,16,15,169.0,276.5,1.25,29.9,383.5,423.29,316.53
2018,6,28,16,30,138.0,254.0,1.2,29.8,335.0,371.32,279.51
2018,6,28,16,45,209.5,224.0,1.15,29.75,334.5,391.35,296.93
2018,6,28,17,0,281.0,194.0,1.1,29.7,334.0,419.5,319.26
2018,6,28,17,15,224.0,178.5,1.0,29.45,282.0,353.02,269.98
2018,6,28,17,30,167.0,163.0,0.9,29.2,230.0,278.21,214.03
2018,6,28,17,45,125.5,139.0,0.85,28.95,185.5,221.11,170.56
2018,6,28,18,0,84.0,115.0,0.8,28.7,141.0,167.44,128.67
2018,6,28,18,15,67.5,95.5,0.8,28.7,114.0,126.7,96.27
2018,6,28,18,30,51.0,76.0,0.8,28.7,87.0,97.07,72.09
2018,6,28,18,45,34.5,57.5,0.75,27.8,64.0,70.11,49.99
2018,6,28,19,0,18.0,39.0,0.7,26.9,41.0,44.51,28.74
2018,6,28,19,15,14.5,24.0,0.75,26.65,25.0,27.29,9.2
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,10.11,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.0,13.0,2.2,20.8,19.0,11.1,0.0
2018,6,29,5,30,197.0,24.0,2.3,21.2,36.0,18.74,3.06
2018,6,29,5,45,299.0,34.0,2.4,21.6,71.5,27.84,17.3
2018,6,29,6,0,401.0,44.0,2.5,22.0,107.0,35.52,24.69
2018,6,29,6,15,471.0,51.5,2.5,22.75,151.5,40.83,29.58
2018,6,29,6,30,541.0,59.0,2.5,23.5,196.0,46.07,34.22
2018,6,29,6,45,589.5,65.0,2.5,24.2,245.0,49.9,37.46
2018,6,29,7,0,638.0,71.0,2.5,24.9,294.0,53.66,40.51
2018,6,29,7,15,593.5,93.0,2.55,25.65,326.5,67.76,52.23
2018,6,29,7,30,549.0,115.0,2.6,26.4,359.0,81.06,63.06
2018,6,29,7,45,567.0,127.0,2.65,27.15,405.5,87.2,67.74
2018,6,29,8,0,585.0,139.0,2.7,27.9,452.0,92.89,71.98
2018,6,29,8,15,622.0,141.0,2.55,28.45,502.5,91.79,70.65
2018,6,29,8,30,659.0,143.0,2.4,29.0,553.0,115.09,71.33
2018,6,29,8,45,712.5,134.5,2.25,29.55,608.0,159.73,91.37
2018,6,29,9,0,766.0,126.0,2.1,30.1,663.0,216.38,129.74
2018,6,29,9,15,808.0,115.5,1.9,30.5,712.0,267.48,169.15
2018,6,29,9,30,850.0,105.0,1.7,30.9,761.0,328.49,217.78
2018,6,29,9,45,856.0,108.5,1.55,31.3,796.0,383.9,263.2
2018,6,29,10,0,862.0,112.0,1.4,31.7,831.0,438.75,306.92
2018,6,29,10,15,847.5,124.5,1.3,32.0,853.0,489.89,346.81
2018,6,29,10,30,833.0,137.0,1.2,32.3,875.0,537.89,382.73
2018,6,29,10,45,703.5,214.0,1.1,32.55,849.0,569.3,405.05
2018,6,29,11,0,574.0,291.0,1.0,32.8,823.0,588.07,417.01
2018,6,29,11,15,562.5,307.0,1.0,33.0,836.0,628.74,444.43
2018,6,29,11,30,551.0,323.0,1.0,33.2,849.0,664.49,467.77
2018,6,29,11,45,519.0,347.0,1.05,33.4,846.5,689.47,483.8
2018,6,29,12,0,487.0,371.0,1.1,33.6,844.0,711.04,497.37
2018,6,29,12,15,478.0,373.5,1.2,33.7,838.5,730.23,510.56
2018,6,29,12,30,469.0,376.0,1.3,33.8,833.0,747.13,522.18
2018,6,29,12,45,474.0,371.0,1.35,33.9,831.0,767.3,535.68
2018,6,29,13,0,479.0,366.0,1.4,34.0,829.0,785.36,547.78
2018,6,29,13,15,441.5,383.5,1.45,34.0,805.5,782.58,545.83
2018,6,29,13,30,404.0,401.0,1.5,34.0,782.0,776.47,541.92
2018,6,29,13,45,433.5,378.0,1.55,34.0,779.0,793.67,554.8
2018,6,29,14,0,463.0,355.0,1.6,34.0,776.0,808.4,565.97
2018,6,29,14,15,392.0,371.0,1.65,33.95,720.5,761.75,535.68
2018,6,29,14,30,321.0,387.0,1.7,33.9,665.0,699.63,495.53
2018,6,29,14,45,297.5,371.0,1.75,33.8,621.0,663.45,473.25
2018,6,29,15,0,274.0,355.0,1.8,33.7,577.0,625.81,449.43
2018,6,29,15,15,360.5,312.5,1.9,33.55,589.5,661.21,477.64
2018,6,29,15,30,447.0,270.0,2.0,33.4,602.0,709.69,513.61
2018,6,29,15,45,336.0,264.5,2.05,33.2,505.5,580.3,425.68
2018,6,29,16,0,225.0,259.0,2.1,33.0,409.0,472.41,350.21
2018,6,29,16,15,232.5,249.0,2.1,32.75,394.0,463.48,345.84
2018,6,29,16,30,240.0,239.0,2.1,32.5,379.0,453.15,339.88
2018,6,29,16,45,372.5,192.0,2.1,32.25,387.5,513.43,387.13
2018,6,29,17,0,505.0,145.0,2.1,32.0,396.0,546.2,413.92
2018,6,29,17,15,501.0,131.0,2.0,31.55,357.0,507.53,386.89
2018,6,29,17,30,497.0,117.0,1.9,31.1,318.0,467.56,358.55
2018,6,29,17,45,437.5,109.0,1.8,30.65,268.0,399.77,308.11
2018,6,29,18,0,378.0,101.0,1.7,30.2,218.0,336.44,259.72
2018,6,29,18,15,315.0,87.0,1.7,30.2,172.0,269.78,207.24
2018,6,29,18,30,252.0,73.0,1.7,30.2,126.0,209.06,158.25
2018,6,29,18,45,199.5,58.0,1.4,28.65,93.0,149.49,110.13
2018,6,29,19,0,147.0,43.0,1.1,27.1,60.0,105.29,73.08
2018,6,29,19,15,87.0,26.5,1.1,26.75,35.5,59.21,25.41
2018,6,29,19,30,27.0,10.0,1.1,26.4,11.0,14.52,0.0
2018,6,29,19,45,13.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,24.0,11.0,1.25,22.5,12.5,9.39,0.0
2018,6,30,5,30,46.0,21.0,1.4,22.8,24.0,16.93,1.6
2018,6,30,5,45,61.0,37.5,1.5,23.1,45.0,29.5,18.5
2018,6,30,6,0,76.0,54.0,1.6,23.4,66.0,41.89,29.91
2018,6,30,6,15,221.5,68.5,1.5,24.0,121.0,52.09,39.03
2018,6,30,6,30,367.0,83.0,1.4,24.6,176.0,61.33,47.08
2018,6,30,6,45,425.0,92.5,1.3,25.2,223.5,67.62,52.38
2018,6,30,7,0,483.0,102.0,1.2,25.8,271.0,73.75,57.37
2018,6,30,7,15,522.0,110.0,1.1,26.55,319.0,79.73,62.05
2018,6,30,7,30,561.0,118.0,1.0,27.3,367.0,83.48,64.75
2018,6,30,7,45,590.5,124.5,0.95,28.05,415.0,85.83,66.24
2018,6,30,8,0,620.0,131.0,0.9,28.8,463.0,88.01,67.57
2018,6,30,8,15,657.5,132.0,0.85,29.25,513.5,86.56,66.01
2018,6,30,8,30,695.0,133.0,0.8,29.7,564.0,109.84,66.38
2018,6,30,8,45,689.0,147.5,0.75,30.2,602.0,165.07,95.74
2018,6,30,9,0,683.0,162.0,0.7,30.7,640.0,219.67,134.26
2018,6,30,9,15,650.0,189.5,0.7,31.05,666.5,276.21,179.2
2018,6,30,9,30,617.0,217.0,0.7,31.4,693.0,328.9,221.84
2018,6,30,9,45,519.5,274.0,0.75,31.75,688.0,376.77,261.55
2018,6,30,10,0,422.0,331.0,0.8,32.1,683.0,412.2,290.3
2018,6,30,10,15,377.0,365.0,0.8,32.35,688.0,449.49,317.94
2018,6,30,10,30,332.0,399.0,0.8,32.6,693.0,477.71,338.15
2018,6,30,10,45,322.5,415.5,0.85,32.9,707.5,508.77,359.84
2018,6,30,11,0,313.0,432.0,0.9,33.2,722.0,538.67,380.21
2018,6,30,11,15,333.5,432.0,0.9,33.4,746.0,574.41,404.24
2018,6,30,11,30,354.0,432.0,0.9,33.6,770.0,611.01,428.43
2018,6,30,11,45,322.5,446.5,0.9,33.8,757.0,621.57,434.54
2018,6,30,12,0,291.0,461.0,0.9,34.0,744.0,629.19,438.75
2018,6,30,12,15,286.0,463.0,0.9,34.15,741.5,644.95,448.77
2018,6,30,12,30,281.0,465.0,0.9,34.3,739.0,659.29,457.7
2018,6,30,12,45,303.0,449.0,0.9,34.45,743.0,679.51,471.12
2018,6,30,13,0,325.0,433.0,0.9,34.6,747.0,698.69,483.8
2018,6,30,13,15,441.5,369.5,0.9,34.65,790.0,770.22,531.79
2018,6,30,13,30,558.0,306.0,0.9,34.7,833.0,832.22,572.75
2018,6,30,13,45,578.0,283.5,0.9,34.75,819.0,842.92,579.75
2018,6,30,14,0,598.0,261.0,0.9,34.8,805.0,850.09,585.27
2018,6,30,14,15,605.5,248.5,0.95,34.75,785.5,851.4,587.9
2018,6,30,14,30,613.0,236.0,1.0,34.7,766.0,849.51,588.69
2018,6,30,14,45,508.5,263.0,1.0,34.7,691.5,771.82,539.11
2018,6,30,15,0,404.0,290.0,1.0,34.7,617.0,699.15,492.15
2018,6,30,15,15,455.0,262.0,1.0,34.5,613.5,715.12,505.84
2018,6,30,15,30,506.0,234.0,1.0,34.3,610.0,726.85,515.98
2018,6,30,15,45,414.5,241.5,1.05,34.15,537.5,644.42,462.23
2018,6,30,16,0,323.0,249.0,1.1,34.0,465.0,546.64,397.51
2018,6,30,16,15,260.5,241.0,1.1,33.8,407.0,478.55,351.47
2018,6,30,16,30,198.0,233.0,1.1,33.6,349.0,397.25,294.75
2018,6,30,16,45,154.0,213.0,1.1,33.4,298.5,337.01,252.04
2018,6,30,17,0,110.0,193.0,1.1,33.2,248.0,279.29,209.98
2018,6,30,17,15,106.0,171.0,1.1,32.75,219.0,250.03,189.33
2018,6,30,17,30,102.0,149.0,1.1,32.3,190.0,220.65,167.95
2018,6,30,17,45,134.5,131.0,1.05,31.9,177.5,217.71,166.65
2018,6,30,18,0,167.0,113.0,1.0,31.5,165.0,211.32,161.96
2018,6,30,18,15,158.5,92.5,1.0,31.5,134.5,187.04,142.28
2018,6,30,18,30,150.0,72.0,1.0,31.5,104.0,152.69,114.23
2018,6,30,18,45,105.0,54.5,0.85,30.15,74.0,100.78,72.69
2018,6,30,19,0,60.0,37.0,0.7,28.8,44.0,61.66,40.9
2018,6,30,19,15,33.0,22.5,0.7,28.5,26.0,34.3,12.58
2018,6,30,19,30,6.0,8.0,0.7,28.2,8.0,8.16,0.0
2018,6,30,19,45,3.0,4.0,0.75,27.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,38.0,10.5,0.45,23.85,13.0,8.96,0.0
2018,7,1,5,30,76.0,21.0,0.5,24.2,26.0,16.6,0.78
2018,7,1,5,45,154.0,36.0,0.55,24.6,56.5,27.55,16.76
2018,7,1,6,0,232.0,51.0,0.6,25.0,87.0,38.64,26.98
2018,7,1,6,15,323.5,62.5,0.55,25.55,132.5,47.04,34.49
2018,7,1,6,30,415.0,74.0,0.5,26.1,178.0,55.33,41.69
2018,7,1,6,45,480.5,80.5,0.4,26.7,227.5,61.11,46.53
2018,7,1,7,0,546.0,87.0,0.3,27.3,277.0,64.79,49.44
2018,7,1,7,15,584.0,93.0,0.4,27.75,325.5,67.74,51.68
2018,7,1,7,30,622.0,99.0,0.5,28.2,374.0,70.59,53.77
2018,7,1,7,45,651.0,104.0,0.6,28.65,423.0,72.5,55.05
2018,7,1,8,0,680.0,109.0,0.7,29.1,472.0,74.3,56.23
2018,7,1,8,15,702.0,112.5,0.8,29.4,518.5,74.91,56.46
2018,7,1,8,30,724.0,116.0,0.9,29.7,565.0,107.11,64.02
2018,7,1,8,45,741.0,119.5,1.0,30.0,609.0,158.53,89.07
2018,7,1,9,0,758.0,123.0,1.1,30.3,653.0,211.77,125.94
2018,7,1,9,15,770.0,126.5,1.15,30.55,693.0,265.47,168.17
2018,7,1,9,30,782.0,130.0,1.2,30.8,733.0,319.94,212.64
2018,7,1,9,45,791.5,132.5,1.3,31.05,767.5,373.35,256.54
2018,7,1,10,0,801.0,135.0,1.4,31.3,802.0,426.76,299.69
2018,7,1,10,15,807.5,138.0,1.45,31.45,831.5,478.95,340.85
2018,7,1,10,30,814.0,141.0,1.5,31.6,861.0,530.37,380.25
2018,7,1,10,45,818.5,142.5,1.55,31.8,883.5,577.05,415.21
2018,7,1,11,0,823.0,144.0,1.6,32.0,906.0,622.35,448.23
2018,7,1,11,15,826.5,145.5,1.65,32.1,922.5,665.34,479.02
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,706.45,507.85
2018,7,1,11,45,821.5,153.5,1.7,32.3,944.0,740.44,530.87
2018,7,1,12,0,813.0,160.0,1.7,32.4,949.0,781.19,557.54
2018,7,1,12,15,758.0,192.5,1.7,32.45,929.5,795.55,566.02
2018,7,1,12,30,703.0,225.0,1.7,32.5,910.0,812.47,575.88
2018,7,1,12,45,562.0,303.5,1.7,32.55,849.0,782.91,553.87
2018,7,1,13,0,421.0,382.0,1.7,32.6,788.0,747.95,528.24
2018,7,1,13,15,357.5,408.5,1.7,32.6,750.5,718.36,508.33
2018,7,1,13,30,294.0,435.0,1.7,32.6,713.0,695.71,492.48
2018,7,1,13,45,259.0,413.5,1.7,32.6,654.5,651.24,463.44
2018,7,1,14,0,224.0,392.0,1.7,32.6,596.0,604.04,432.33
2018,7,1,14,15,178.5,359.5,1.7,32.5,519.0,517.64,374.3
2018,7,1,14,30,133.0,327.0,1.7,32.4,442.0,445.0,324.31
2018,7,1,14,45,246.0,262.0,1.65,32.3,464.5,504.34,370.29
2018,7,1,15,0,359.0,197.0,1.6,32.2,487.0,561.58,413.36
2018,7,1,15,15,560.0,163.0,1.6,32.1,590.5,717.83,523.15
2018,7,1,15,30,761.0,129.0,1.6,32.0,694.0,851.01,610.3
2018,7,1,15,45,714.5,135.5,1.6,31.95,641.0,807.32,582.19
2018,7,1,16,0,668.0,142.0,1.6,31.9,588.0,758.4,552.05
2018,7,1,16,15,612.5,143.5,1.6,31.75,529.5,695.87,512.46
2018,7,1,16,30,557.0,145.0,1.6,31.6,471.0,633.91,471.38
2018,7,1,16,45,472.5,131.0,1.55,31.45,390.5,525.16,396.26
2018,7,1,17,0,388.0,117.0,1.5,31.3,310.0,429.93,328.36
2018,7,1,17,15,467.5,108.5,1.4,30.95,315.5,459.94,352.19
2018,7,1,17,30,547.0,100.0,1.3,30.6,321.0,489.65,374.02
2018,7,1,17,45,534.5,88.5,1.2,30.25,279.5,443.21,339.47
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,396.46,303.93
2018,7,1,18,15,464.0,68.5,1.1,29.9,192.0,329.91,251.97
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,268.22,202.21
2018,7,1,18,45,326.5,49.5,0.95,28.8,107.0,198.6,146.01
2018,7,1,19,0,247.0,39.0,0.8,27.7,68.0,141.91,98.63
2018,7,1,19,15,152.5,25.5,0.8,27.45,40.5,81.94,36.25
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,23.19,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,4.0,0.6,23.75,4.0,3.41,0.0
2018,7,2,5,30,0.0,8.0,0.7,24.0,8.0,6.57,0.0
2018,7,2,5,45,0.0,16.0,0.8,24.25,16.0,13.17,5.06
2018,7,2,6,0,0.0,24.0,0.9,24.5,24.0,19.78,11.12
2018,7,2,6,15,0.0,35.0,0.9,24.9,35.0,28.9,19.14
2018,7,2,6,30,0.0,46.0,0.9,25.3,46.0,38.04,27.09
2018,7,2,6,45,7.5,70.0,0.9,25.65,72.5,57.38,43.61
2018,7,2,7,0,15.0,94.0,0.9,26.0,99.0,75.79,59.05
2018,7,2,7,15,61.5,134.0,0.9,26.4,160.5,101.61,80.37
2018,7,2,7,30,108.0,174.0,0.9,26.8,222.0,122.86,97.47
2018,7,2,7,45,113.0,195.5,0.85,27.15,251.0,135.87,107.56
2018,7,2,8,0,118.0,217.0,0.8,27.5,280.0,148.44,117.13
2018,7,2,8,15,181.0,241.5,0.7,27.8,348.5,163.09,128.22
2018,7,2,8,30,244.0,266.0,0.6,28.1,417.0,177.97,128.35
2018,7,2,8,45,297.0,275.5,0.5,28.35,473.0,210.99,145.88
2018,7,2,9,0,350.0,285.0,0.4,28.6,529.0,250.26,170.93
2018,7,2,9,15,339.0,309.0,0.35,28.9,557.0,290.1,200.79
2018,7,2,9,30,328.0,333.0,0.3,29.2,585.0,328.97,230.21
2018,7,2,9,45,304.0,357.0,0.25,29.5,599.5,362.33,255.53
2018,7,2,10,0,280.0,381.0,0.2,29.8,614.0,393.19,278.25
2018,7,2,10,15,309.5,386.5,0.35,29.95,653.0,433.28,307.62
2018,7,2,10,30,339.0,392.0,0.5,30.1,692.0,475.99,338.61
2018,7,2,10,45,311.5,415.5,0.6,30.2,697.0,502.38,357.71
2018,7,2,11,0,284.0,439.0,0.7,30.3,702.0,526.08,374.57
2018,7,2,11,15,395.5,387.5,0.75,30.35,761.0,580.46,413.3
2018,7,2,11,30,507.0,336.0,0.8,30.4,820.0,643.74,457.48
2018,7,2,11,45,503.5,330.5,0.8,30.45,815.0,664.51,471.18
2018,7,2,12,0,500.0,325.0,0.8,30.5,810.0,683.23,483.74
2018,7,2,12,15,561.5,289.5,0.85,30.55,835.5,724.94,512.91
2018,7,2,12,30,623.0,254.0,0.9,30.6,861.0,770.62,544.09
2018,7,2,12,45,599.5,277.0,0.9,30.65,858.5,793.18,557.47
2018,7,2,13,0,576.0,300.0,0.9,30.7,856.0,812.29,568.8
2018,7,2,13,15,472.5,353.0,0.9,30.75,805.0,783.96,548.5
2018,7,2,13,30,369.0,406.0,0.9,30.8,754.0,738.01,517.47
2018,7,2,13,45,300.5,413.5,0.85,30.8,693.0,690.39,485.84
2018,7,2,14,0,232.0,421.0,0.8,30.8,632.0,640.06,452.01
2018,7,2,14,15,362.0,359.0,0.8,30.8,677.5,707.8,500.85
2018,7,2,14,30,492.0,297.0,0.8,30.8,723.0,790.19,556.54
