Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,45,524.5,266.5,0.75,30.75,705.0,791.23,557.59
2018,7,2,15,0,557.0,236.0,0.7,30.7,687.0,794.87,561.16
2018,7,2,15,15,446.5,254.5,0.7,30.65,605.0,700.4,499.68
2018,7,2,15,30,336.0,273.0,0.7,30.6,523.0,595.05,430.26
2018,7,2,15,45,416.5,235.0,0.7,30.55,526.0,640.31,464.35
2018,7,2,16,0,497.0,197.0,0.7,30.5,529.0,661.1,480.81
2018,7,2,16,15,585.5,161.0,0.65,30.45,524.5,692.44,503.61
2018,7,2,16,30,674.0,125.0,0.6,30.4,520.0,707.07,514.63
2018,7,2,16,45,653.0,119.0,0.6,30.3,473.5,661.16,485.59
2018,7,2,17,0,632.0,113.0,0.6,30.2,427.0,614.37,455.31
2018,7,2,17,15,600.0,106.5,0.55,30.0,378.5,558.8,417.67
2018,7,2,17,30,568.0,100.0,0.5,29.8,330.0,503.89,379.45
2018,7,2,17,45,525.0,92.5,0.5,29.55,282.0,442.31,335.57
2018,7,2,18,0,482.0,85.0,0.5,29.3,234.0,383.18,291.85
2018,7,2,18,15,424.5,75.5,0.5,29.3,189.0,313.1,238.09
2018,7,2,18,30,367.0,66.0,0.5,29.3,144.0,253.94,190.85
2018,7,2,18,45,238.0,52.5,0.55,28.55,98.0,167.49,122.95
2018,7,2,19,0,109.0,39.0,0.6,27.8,52.0,87.54,59.9
2018,7,2,19,15,62.0,24.0,0.65,27.6,30.5,49.03,19.93
2018,7,2,19,30,15.0,9.0,0.7,27.4,9.0,11.04,0.0
2018,7,2,19,45,7.5,4.5,0.7,27.15,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,11.0,1.55,23.85,14.0,9.39,0.0
2018,7,3,5,30,112.0,22.0,1.7,24.3,28.0,17.07,0.0
2018,7,3,5,45,200.5,36.5,1.9,24.8,61.5,28.09,17.01
2018,7,3,6,0,289.0,51.0,2.1,25.3,95.0,38.92,27.1
2018,7,3,6,15,357.5,62.0,2.05,26.05,137.0,46.9,34.25
2018,7,3,6,30,426.0,73.0,2.0,26.8,179.0,54.73,41.04
2018,7,3,6,45,476.0,82.0,1.95,27.55,226.0,62.39,47.46
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,67.78,51.79
2018,7,3,7,15,562.0,99.0,1.95,29.05,321.5,72.05,55.05
2018,7,3,7,30,598.0,107.0,2.0,29.8,370.0,76.11,58.06
2018,7,3,7,45,624.5,113.5,2.05,30.6,418.0,78.77,59.83
2018,7,3,8,0,651.0,120.0,2.1,31.4,466.0,81.24,61.42
2018,7,3,8,15,671.5,126.0,2.15,31.8,512.5,83.1,62.61
2018,7,3,8,30,692.0,132.0,2.2,32.2,559.0,107.39,64.84
2018,7,3,8,45,706.0,138.5,2.25,32.55,603.0,159.43,90.6
2018,7,3,9,0,720.0,145.0,2.3,32.9,647.0,213.05,127.65
2018,7,3,9,15,735.5,147.5,2.3,33.25,687.0,265.67,168.57
2018,7,3,9,30,751.0,150.0,2.3,33.6,727.0,324.61,215.79
2018,7,3,9,45,639.5,203.0,2.3,33.9,711.0,366.37,253.19
2018,7,3,10,0,528.0,256.0,2.3,34.2,695.0,402.35,284.06
2018,7,3,10,15,491.5,286.5,2.35,34.45,707.0,442.4,315.17
2018,7,3,10,30,455.0,317.0,2.4,34.7,719.0,478.4,342.18
2018,7,3,10,45,573.5,267.5,2.4,34.95,788.5,535.68,383.76
2018,7,3,11,0,692.0,218.0,2.4,35.2,858.0,603.89,432.49
2018,7,3,11,15,654.0,243.5,2.4,35.4,857.0,636.34,454.76
2018,7,3,11,30,616.0,269.0,2.4,35.6,856.0,664.15,473.39
2018,7,3,11,45,465.0,336.5,2.4,35.8,782.5,640.92,455.72
2018,7,3,12,0,314.0,404.0,2.4,36.0,709.0,599.49,425.44
2018,7,3,12,15,363.5,384.5,2.4,36.15,738.0,640.63,454.3
2018,7,3,12,30,413.0,365.0,2.4,36.3,767.0,690.96,488.31
2018,7,3,12,45,490.5,334.0,2.45,36.4,809.0,749.67,528.44
2018,7,3,13,0,568.0,303.0,2.5,36.5,851.0,807.94,567.81
2018,7,3,13,15,492.5,338.5,2.5,36.55,809.5,789.24,553.87
2018,7,3,13,30,417.0,374.0,2.5,36.6,768.0,765.1,536.86
2018,7,3,13,45,457.0,335.0,2.55,36.65,758.0,776.9,546.79
2018,7,3,14,0,497.0,296.0,2.6,36.7,748.0,785.5,554.5
2018,7,3,14,15,597.5,247.5,2.65,36.65,775.5,843.97,595.64
2018,7,3,14,30,698.0,199.0,2.7,36.6,803.0,894.8,630.4
2018,7,3,14,45,735.5,174.5,2.75,36.5,789.0,897.04,632.96
2018,7,3,15,0,773.0,150.0,2.8,36.4,775.0,903.79,638.92
2018,7,3,15,15,752.0,150.5,2.8,36.2,734.5,877.16,623.52
2018,7,3,15,30,731.0,151.0,2.8,36.0,694.0,853.8,610.44
2018,7,3,15,45,724.0,144.0,2.85,35.85,655.0,826.53,594.92
2018,7,3,16,0,717.0,137.0,2.9,35.7,616.0,796.51,577.46
2018,7,3,16,15,696.5,133.0,2.85,35.35,570.5,755.95,552.69
2018,7,3,16,30,676.0,129.0,2.8,35.0,525.0,713.81,526.58
2018,7,3,16,45,650.5,123.5,2.75,34.7,477.0,664.88,494.94
2018,7,3,17,0,625.0,118.0,2.7,34.4,429.0,615.36,461.67
2018,7,3,17,15,591.0,112.0,2.5,33.9,380.0,559.14,422.55
2018,7,3,17,30,557.0,106.0,2.3,33.4,331.0,503.7,382.98
2018,7,3,17,45,512.5,98.0,2.15,32.85,282.5,441.01,337.1
2018,7,3,18,0,468.0,90.0,2.0,32.3,234.0,375.93,288.07
2018,7,3,18,15,410.5,79.5,2.0,32.3,189.0,311.1,237.25
2018,7,3,18,30,353.0,69.0,2.0,32.3,144.0,251.48,189.05
2018,7,3,18,45,275.0,55.0,1.6,30.6,104.0,185.43,136.07
2018,7,3,19,0,197.0,41.0,1.2,28.9,64.0,127.96,88.75
2018,7,3,19,15,117.5,25.5,1.2,28.55,37.5,72.36,31.04
2018,7,3,19,30,38.0,10.0,1.2,28.2,11.0,17.08,0.0
2018,7,3,19,45,19.0,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,11.0,1.05,22.8,13.5,9.39,0.0
2018,7,4,5,30,97.0,22.0,1.2,23.3,27.0,17.05,0.0
2018,7,4,5,45,187.0,36.5,1.4,23.75,60.0,28.06,17.01
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,38.88,27.19
2018,7,4,6,15,351.5,62.5,1.65,24.95,136.0,47.24,34.7
2018,7,4,6,30,426.0,74.0,1.7,25.7,179.0,55.46,41.85
2018,7,4,6,45,484.5,81.0,1.75,26.4,227.0,61.72,47.13
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,65.69,50.29
2018,7,4,7,15,581.5,94.5,1.95,27.65,324.0,68.98,52.81
2018,7,4,7,30,620.0,101.0,2.1,28.2,373.0,72.14,55.15
2018,7,4,7,45,655.5,104.0,2.25,28.7,423.0,72.72,55.31
2018,7,4,8,0,691.0,107.0,2.4,29.2,473.0,73.31,55.48
2018,7,4,8,15,714.0,110.0,2.5,29.6,520.5,73.69,55.5
2018,7,4,8,30,737.0,113.0,2.6,30.0,568.0,103.95,62.24
2018,7,4,8,45,755.0,116.5,2.7,30.45,613.0,156.32,87.32
2018,7,4,9,0,773.0,120.0,2.8,30.9,658.0,210.63,124.9
2018,7,4,9,15,766.5,131.0,2.85,31.25,692.0,266.45,169.73
2018,7,4,9,30,760.0,142.0,2.9,31.6,726.0,320.99,215.17
2018,7,4,9,45,739.0,160.0,2.95,31.95,750.0,374.2,259.71
2018,7,4,10,0,718.0,178.0,3.0,32.3,774.0,420.62,298.2
2018,7,4,10,15,546.5,252.0,3.0,32.55,715.5,440.61,317.33
2018,7,4,10,30,375.0,326.0,3.0,32.8,657.0,443.95,321.89
2018,7,4,10,45,227.0,364.5,3.0,33.1,566.5,417.01,303.11
2018,7,4,11,0,79.0,403.0,3.0,33.4,476.0,375.53,272.37
2018,7,4,11,15,108.0,398.0,3.0,33.6,500.0,400.09,290.28
2018,7,4,11,30,137.0,393.0,3.0,33.8,524.0,426.78,309.48
2018,7,4,11,45,290.0,371.0,3.0,34.0,651.0,535.61,388.0
2018,7,4,12,0,443.0,349.0,3.0,34.2,778.0,658.98,474.15
2018,7,4,12,15,296.5,412.5,2.95,34.3,700.0,610.55,437.68
2018,7,4,12,30,150.0,476.0,2.9,34.4,622.0,551.61,394.13
2018,7,4,12,45,144.5,458.0,2.9,34.5,598.0,541.2,387.43
2018,7,4,13,0,139.0,440.0,2.9,34.6,574.0,528.99,379.25
2018,7,4,13,15,201.0,432.0,2.85,34.65,623.0,585.92,419.84
2018,7,4,13,30,263.0,424.0,2.8,34.7,672.0,657.2,468.98
2018,7,4,13,45,446.5,337.0,2.8,34.7,747.5,769.24,548.14
2018,7,4,14,0,630.0,250.0,2.8,34.7,823.0,871.55,619.02
2018,7,4,14,15,613.0,251.5,2.8,34.65,795.5,862.95,613.24
2018,7,4,14,30,596.0,253.0,2.8,34.6,768.0,851.29,606.39
2018,7,4,14,45,514.0,269.0,2.75,34.5,701.0,784.71,562.36
2018,7,4,15,0,432.0,285.0,2.7,34.4,634.0,721.96,520.36
2018,7,4,15,15,400.5,273.5,2.75,34.25,585.0,677.95,492.31
2018,7,4,15,30,369.0,262.0,2.8,34.1,536.0,632.74,462.84
2018,7,4,15,45,527.5,207.0,2.8,33.9,573.0,710.71,521.5
2018,7,4,16,0,686.0,152.0,2.8,33.7,610.0,786.83,576.04
2018,7,4,16,15,666.0,147.0,2.75,33.4,565.0,746.39,550.19
2018,7,4,16,30,646.0,142.0,2.7,33.1,520.0,704.41,523.65
2018,7,4,16,45,621.0,135.5,2.7,32.8,472.5,655.71,491.63
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,606.42,458.44
2018,7,4,17,15,563.0,121.0,2.5,32.05,376.0,549.76,418.62
2018,7,4,17,30,530.0,113.0,2.3,31.6,327.0,493.89,378.37
2018,7,4,17,45,488.5,103.5,2.15,31.15,279.5,426.96,328.98
2018,7,4,18,0,447.0,94.0,2.0,30.7,232.0,369.29,284.92
2018,7,4,18,15,389.5,83.0,2.0,30.7,187.0,304.93,234.12
2018,7,4,18,30,332.0,72.0,2.0,30.7,142.0,245.8,186.05
2018,7,4,18,45,258.5,57.5,1.6,29.25,103.0,182.11,134.46
2018,7,4,19,0,185.0,43.0,1.2,27.8,64.0,126.55,88.28
2018,7,4,19,15,111.0,26.5,1.25,27.45,37.5,66.63,27.87
2018,7,4,19,30,37.0,10.0,1.3,27.1,11.0,16.89,0.0
2018,7,4,19,45,18.5,5.0,1.3,26.8,5.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,48.5,11.0,0.9,23.75,13.5,9.39,0.0
2018,7,5,5,30,97.0,22.0,1.0,24.1,27.0,17.06,0.0
2018,7,5,5,45,191.5,35.5,1.1,24.5,59.5,27.33,16.29
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,37.45,25.89
2018,7,5,6,15,363.0,59.0,1.2,25.35,134.5,44.79,32.55
2018,7,5,6,30,440.0,69.0,1.2,25.8,177.0,53.69,40.33
2018,7,5,6,45,498.0,75.5,1.25,26.3,225.0,57.5,43.57
2018,7,5,7,0,556.0,82.0,1.3,26.8,273.0,61.27,46.63
2018,7,5,7,15,597.0,87.5,1.3,27.25,322.5,64.05,48.75
2018,7,5,7,30,638.0,93.0,1.3,27.7,372.0,66.75,50.75
2018,7,5,7,45,670.0,96.5,1.35,28.1,421.5,67.88,51.41
2018,7,5,8,0,702.0,100.0,1.4,28.5,471.0,68.98,52.04
2018,7,5,8,15,491.5,166.0,1.35,28.9,438.0,107.2,83.1
2018,7,5,8,30,281.0,232.0,1.3,29.3,405.0,160.04,114.35
2018,7,5,8,45,260.5,268.5,1.3,29.7,438.5,202.34,140.99
2018,7,5,9,0,240.0,305.0,1.3,30.1,472.0,243.08,170.55
2018,7,5,9,15,241.0,327.0,1.25,30.45,503.5,278.28,196.51
2018,7,5,9,30,242.0,349.0,1.2,30.8,535.0,313.93,223.15
2018,7,5,9,45,215.5,347.0,1.15,31.15,518.5,331.62,237.37
2018,7,5,10,0,189.0,345.0,1.1,31.5,502.0,337.81,242.91
2018,7,5,10,15,145.5,349.0,1.05,31.8,472.5,336.73,242.93
2018,7,5,10,30,102.0,353.0,1.0,32.1,443.0,330.55,238.68
2018,7,5,10,45,107.0,388.0,0.95,32.4,484.5,370.0,266.16
2018,7,5,11,0,112.0,423.0,0.9,32.7,526.0,410.75,293.71
2018,7,5,11,15,112.0,437.0,0.85,32.95,542.0,433.23,308.39
2018,7,5,11,30,112.0,451.0,0.8,33.2,558.0,455.83,323.03
2018,7,5,11,45,118.5,444.5,0.7,33.45,558.5,466.6,329.49
2018,7,5,12,0,125.0,438.0,0.6,33.7,559.0,477.11,335.76
2018,7,5,12,15,96.0,404.0,0.55,33.8,497.0,434.77,306.62
2018,7,5,12,30,67.0,370.0,0.5,33.9,435.0,379.34,268.66
2018,7,5,12,45,74.5,378.0,0.45,34.05,450.0,397.97,281.6
2018,7,5,13,0,82.0,386.0,0.4,34.2,465.0,416.75,293.98
2018,7,5,13,15,81.0,400.5,0.4,34.25,477.5,433.89,305.32
2018,7,5,13,30,80.0,415.0,0.4,34.3,490.0,450.98,316.6
2018,7,5,13,45,210.5,392.5,0.35,34.35,585.0,586.36,408.44
2018,7,5,14,0,341.0,370.0,0.3,34.4,680.0,694.35,478.3
2018,7,5,14,15,325.0,358.5,0.3,34.35,647.0,673.05,464.16
2018,7,5,14,30,309.0,347.0,0.3,34.3,614.0,649.82,450.31
2018,7,5,14,45,327.0,313.0,0.3,34.2,586.0,634.22,442.47
2018,7,5,15,0,345.0,279.0,0.3,34.1,558.0,634.69,444.49
2018,7,5,15,15,489.0,230.5,0.3,33.95,605.0,716.39,500.95
2018,7,5,15,30,633.0,182.0,0.3,33.8,652.0,799.05,555.38
2018,7,5,15,45,607.0,174.5,0.3,33.65,603.5,756.5,529.24
2018,7,5,16,0,581.0,167.0,0.3,33.5,555.0,712.39,503.17
2018,7,5,16,15,501.0,167.5,0.4,33.25,484.5,621.34,446.76
2018,7,5,16,30,421.0,168.0,0.5,33.0,414.0,542.29,396.18
2018,7,5,16,45,331.0,165.5,0.55,32.8,348.5,455.73,337.46
2018,7,5,17,0,241.0,163.0,0.6,32.6,283.0,358.06,268.72
2018,7,5,17,15,382.0,134.0,0.6,32.25,299.5,431.18,324.95
2018,7,5,17,30,523.0,105.0,0.6,31.9,316.0,481.69,362.38
2018,7,5,17,45,497.5,95.0,0.65,31.6,273.0,429.98,325.11
2018,7,5,18,0,472.0,85.0,0.7,31.3,230.0,379.22,287.86
2018,7,5,18,15,292.5,79.5,0.7,31.3,164.0,252.24,191.38
2018,7,5,18,30,113.0,74.0,0.7,31.3,98.0,131.07,97.37
2018,7,5,18,45,90.5,55.5,0.7,30.05,71.5,97.08,70.01
2018,7,5,19,0,68.0,37.0,0.7,28.8,45.0,65.01,43.3
2018,7,5,19,15,58.5,24.0,0.7,28.35,28.5,48.31,18.66
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,20.49,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,23.0,9.5,1.3,23.35,10.5,8.11,0.0
2018,7,6,5,30,46.0,19.0,1.4,23.7,21.0,15.02,0.0
2018,7,6,5,45,74.0,34.0,1.5,24.0,42.5,26.39,15.48
2018,7,6,6,0,102.0,49.0,1.6,24.3,64.0,37.53,26.0
2018,7,6,6,15,125.0,69.0,1.65,24.8,94.5,53.08,39.65
2018,7,6,6,30,148.0,89.0,1.7,25.3,125.0,67.4,52.06
2018,7,6,6,45,205.0,106.5,1.75,25.85,169.0,77.66,60.75
2018,7,6,7,0,262.0,124.0,1.8,26.4,213.0,89.45,70.48
2018,7,6,7,15,287.5,142.0,1.8,27.05,255.0,100.88,79.66
2018,7,6,7,30,313.0,160.0,1.8,27.7,297.0,111.89,88.3
2018,7,6,7,45,305.5,184.0,1.8,28.35,331.0,125.54,98.93
2018,7,6,8,0,298.0,208.0,1.8,29.0,365.0,138.46,108.79
2018,7,6,8,15,296.0,230.0,1.75,29.45,399.0,149.66,117.21
2018,7,6,8,30,294.0,252.0,1.7,29.9,433.0,171.54,122.76
2018,7,6,8,45,337.0,260.0,1.65,30.3,482.5,205.24,140.17
2018,7,6,9,0,380.0,268.0,1.6,30.7,532.0,243.94,165.34
2018,7,6,9,15,413.5,275.0,1.55,30.95,578.5,278.01,190.07
2018,7,6,9,30,447.0,282.0,1.5,31.2,625.0,323.19,224.21
2018,7,6,9,45,335.0,334.0,1.5,31.45,598.0,357.23,253.66
2018,7,6,10,0,223.0,386.0,1.5,31.7,571.0,379.18,272.3
2018,7,6,10,15,241.0,400.0,1.5,31.9,606.5,411.06,295.45
2018,7,6,10,30,259.0,414.0,1.5,32.1,642.0,450.71,323.66
2018,7,6,10,45,296.5,418.0,1.5,32.25,686.0,495.7,355.32
2018,7,6,11,0,334.0,422.0,1.5,32.4,730.0,543.8,388.69
2018,7,6,11,15,332.0,431.5,1.5,32.55,742.5,573.06,408.54
2018,7,6,11,30,330.0,441.0,1.5,32.7,755.0,601.55,427.63
2018,7,6,11,45,341.5,435.0,1.5,32.8,763.0,626.61,444.63
2018,7,6,12,0,353.0,429.0,1.5,32.9,771.0,651.19,461.17
2018,7,6,12,15,380.0,405.5,1.5,32.95,774.5,672.61,476.12
2018,7,6,12,30,407.0,382.0,1.5,33.0,778.0,700.95,495.42
2018,7,6,12,45,333.0,392.5,1.5,33.0,715.5,655.83,464.79
2018,7,6,13,0,259.0,403.0,1.5,33.0,653.0,613.39,435.87
2018,7,6,13,15,133.5,273.0,1.45,32.9,402.0,376.75,273.75
2018,7,6,13,30,8.0,143.0,1.4,32.8,151.0,128.22,91.7
2018,7,6,13,45,4.0,110.5,1.35,32.7,114.5,96.77,68.51
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,65.33,44.61
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,62.31,42.44
2018,7,6,14,30,0.0,71.0,1.2,32.2,71.0,59.32,40.25
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,55.09,37.09
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,50.86,33.93
2018,7,6,15,15,0.0,56.0,1.05,31.45,56.0,46.63,30.79
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,42.42,27.64
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,37.8,24.16
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,33.19,20.65
2018,7,6,16,15,0.0,36.0,0.75,29.95,36.0,29.84,18.11
2018,7,6,16,30,0.0,32.0,0.7,29.6,32.0,26.5,15.55
2018,7,6,16,45,0.0,38.0,0.65,29.25,38.0,31.45,19.63
2018,7,6,17,0,0.0,44.0,0.6,28.9,44.0,36.42,23.73
2018,7,6,17,15,0.0,50.5,0.55,28.45,50.5,41.8,28.21
2018,7,6,17,30,0.0,57.0,0.5,28.0,57.0,47.19,32.73
2018,7,6,17,45,0.0,55.0,0.45,27.6,55.0,45.52,31.53
2018,7,6,18,0,0.0,53.0,0.4,27.2,53.0,43.86,30.29
2018,7,6,18,15,0.0,42.0,0.4,27.2,42.0,34.7,22.8
2018,7,6,18,30,0.0,31.0,0.4,27.2,31.0,25.57,15.23
2018,7,6,18,45,0.0,23.5,0.55,26.45,23.5,19.36,10.02
2018,7,6,19,0,0.0,16.0,0.7,25.7,16.0,13.17,4.69
2018,7,6,19,15,0.5,10.0,0.85,25.4,10.0,8.36,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.64,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,29.0,7.5,3.95,22.45,9.0,6.4,0.0
2018,7,7,5,30,58.0,15.0,4.1,22.3,18.0,12.05,0.0
2018,7,7,5,45,83.5,24.5,4.25,22.15,34.0,19.51,10.0
2018,7,7,6,0,109.0,34.0,4.4,22.0,50.0,26.85,17.17
2018,7,7,6,15,93.5,46.0,4.45,21.95,63.5,35.61,25.1
2018,7,7,6,30,78.0,58.0,4.5,21.9,77.0,46.21,34.53
2018,7,7,6,45,64.5,74.5,4.5,21.8,92.5,58.11,44.95
2018,7,7,7,0,51.0,91.0,4.5,21.7,108.0,72.18,57.1
2018,7,7,7,15,26.5,86.5,4.55,21.8,95.5,69.43,54.56
2018,7,7,7,30,2.0,82.0,4.6,21.9,83.0,67.91,53.05
2018,7,7,7,45,1.5,76.0,4.7,21.95,77.0,63.1,48.73
2018,7,7,8,0,1.0,70.0,4.8,22.0,71.0,58.1,44.27
2018,7,7,8,15,0.5,76.5,4.8,22.3,77.0,63.56,48.69
2018,7,7,8,30,0.0,83.0,4.8,22.6,83.0,69.02,50.63
2018,7,7,8,45,0.0,92.5,4.85,22.85,92.5,77.02,56.86
2018,7,7,9,0,0.0,102.0,4.9,23.1,102.0,84.71,62.81
2018,7,7,9,15,3.0,124.5,4.9,23.5,127.0,103.38,77.3
2018,7,7,9,30,6.0,147.0,4.9,23.9,152.0,122.44,91.99
2018,7,7,9,45,12.5,195.5,4.9,24.3,206.0,163.46,123.68
2018,7,7,10,0,19.0,244.0,4.9,24.7,260.0,205.26,155.6
2018,7,7,10,15,28.0,296.5,4.85,25.05,321.0,247.92,187.81
2018,7,7,10,30,37.0,349.0,4.8,25.4,382.0,296.64,224.24
2018,7,7,10,45,49.0,375.5,4.75,25.75,420.0,329.34,248.32
2018,7,7,11,0,61.0,402.0,4.7,26.1,458.0,363.85,273.59
2018,7,7,11,15,47.5,380.0,4.65,26.35,424.0,344.64,258.83
2018,7,7,11,30,34.0,358.0,4.6,26.6,390.0,323.1,242.38
2018,7,7,11,45,23.5,305.0,4.5,26.9,327.5,275.68,206.59
2018,7,7,12,0,13.0,252.0,4.4,27.2,265.0,221.66,165.6
2018,7,7,12,15,15.5,271.0,4.3,27.4,286.5,240.99,180.13
2018,7,7,12,30,18.0,290.0,4.2,27.6,308.0,260.64,194.72
2018,7,7,12,45,26.0,336.0,4.15,27.8,361.5,318.31,237.56
2018,7,7,13,0,34.0,382.0,4.1,28.0,415.0,370.42,275.67
2018,7,7,13,15,64.0,409.5,4.05,28.15,470.5,426.96,317.45
2018,7,7,13,30,94.0,437.0,4.0,28.3,526.0,485.1,359.84
2018,7,7,13,45,156.0,439.5,3.95,28.45,583.0,566.07,418.9
2018,7,7,14,0,218.0,442.0,3.9,28.6,640.0,632.91,467.15
2018,7,7,14,15,270.0,412.5,3.85,28.6,650.5,674.88,497.93
2018,7,7,14,30,322.0,383.0,3.8,28.6,661.0,699.13,516.7
2018,7,7,14,45,528.5,274.0,3.75,28.6,710.0,805.07,595.86
2018,7,7,15,0,735.0,165.0,3.7,28.6,759.0,885.81,653.86
2018,7,7,15,15,745.0,153.0,3.7,28.45,730.0,875.92,648.23
2018,7,7,15,30,755.0,141.0,3.7,28.3,701.0,862.24,640.78
2018,7,7,15,45,641.0,173.0,3.7,28.2,629.0,786.64,590.7
2018,7,7,16,0,527.0,205.0,3.7,28.1,557.0,698.49,528.98
2018,7,7,16,15,556.0,179.0,3.65,27.85,526.0,681.4,519.89
2018,7,7,16,30,585.0,153.0,3.6,27.6,495.0,668.69,513.12
2018,7,7,16,45,648.0,123.5,3.55,27.3,471.0,665.81,513.99
2018,7,7,17,0,711.0,94.0,3.5,27.0,447.0,654.46,508.16
2018,7,7,17,15,611.0,102.5,3.3,26.6,382.0,565.4,442.53
2018,7,7,17,30,511.0,111.0,3.1,26.2,317.0,474.44,374.08
2018,7,7,17,45,364.5,111.5,2.95,25.75,248.0,362.15,287.1
2018,7,7,18,0,218.0,112.0,2.8,25.3,179.0,250.97,198.82
2018,7,7,18,15,195.0,93.0,2.8,25.3,144.5,207.96,163.67
2018,7,7,18,30,172.0,74.0,2.8,25.3,110.0,166.82,129.04
2018,7,7,18,45,127.5,57.0,2.35,23.95,79.5,121.61,91.25
2018,7,7,19,0,83.0,40.0,1.9,22.6,49.0,74.65,51.74
2018,7,7,19,15,59.0,25.0,1.9,22.3,30.0,50.03,19.14
2018,7,7,19,30,35.0,10.0,1.9,22.0,11.0,16.53,0.0
2018,7,7,19,45,17.5,5.0,1.95,21.75,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,73.5,10.5,2.6,15.95,14.0,8.96,0.0
2018,7,8,5,30,147.0,21.0,2.8,16.3,28.0,16.38,0.0
2018,7,8,5,45,265.5,32.5,2.95,16.65,63.5,26.82,16.19
2018,7,8,6,0,384.0,44.0,3.1,17.0,99.0,35.85,25.35
2018,7,8,6,15,466.0,51.0,3.3,17.55,144.5,40.74,30.09
2018,7,8,6,30,548.0,58.0,3.5,18.1,190.0,45.65,34.61
2018,7,8,6,45,606.5,62.5,3.65,18.65,241.0,48.43,37.06
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,51.27,39.43
2018,7,8,7,15,703.0,71.0,3.8,19.75,344.0,58.3,45.37
2018,7,8,7,30,741.0,75.0,3.8,20.3,396.0,60.72,47.2
2018,7,8,7,45,770.0,77.5,3.8,20.9,448.0,61.87,47.89
2018,7,8,8,0,799.0,80.0,3.8,21.5,500.0,63.01,48.56
2018,7,8,8,15,820.5,82.5,3.75,22.05,550.0,64.0,49.12
2018,7,8,8,30,842.0,85.0,3.7,22.6,600.0,96.67,57.65
2018,7,8,8,45,858.0,86.5,3.65,23.15,646.5,153.13,83.93
2018,7,8,9,0,874.0,88.0,3.6,23.7,693.0,211.04,124.86
2018,7,8,9,15,886.0,90.0,3.55,24.2,735.5,269.65,172.77
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,328.81,223.31
2018,7,8,9,45,907.5,92.5,3.45,25.2,815.0,386.3,272.76
2018,7,8,10,0,917.0,93.0,3.4,25.7,852.0,443.52,321.0
2018,7,8,10,15,923.5,94.5,3.35,26.1,883.0,499.61,367.13
2018,7,8,10,30,930.0,96.0,3.3,26.5,914.0,554.64,410.92
2018,7,8,10,45,934.0,97.0,3.25,26.9,938.0,606.57,451.0
2018,7,8,11,0,938.0,98.0,3.2,27.3,962.0,656.72,488.44
2018,7,8,11,15,940.5,99.0,3.15,27.6,979.0,703.9,522.82
2018,7,8,11,30,943.0,100.0,3.1,27.9,996.0,748.77,554.59
2018,7,8,11,45,944.5,100.5,3.0,28.25,1006.0,790.02,581.9
2018,7,8,12,0,946.0,101.0,2.9,28.6,1016.0,828.57,605.91
2018,7,8,12,15,946.5,101.0,2.85,28.8,1018.5,863.06,627.58
2018,7,8,12,30,947.0,101.0,2.8,29.0,1021.0,894.52,647.1
2018,7,8,12,45,945.0,101.0,2.75,29.2,1015.0,920.63,663.01
2018,7,8,13,0,943.0,101.0,2.7,29.4,1009.0,943.28,676.67
2018,7,8,13,15,940.5,100.5,2.7,29.5,996.5,961.41,688.12
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,975.81,697.28
2018,7,8,13,45,934.0,99.5,2.65,29.75,964.0,984.99,702.66
2018,7,8,14,0,930.0,99.0,2.6,29.9,944.0,990.3,705.72
2018,7,8,14,15,924.5,98.0,2.6,29.85,917.5,989.8,706.26
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,985.44,704.54
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,975.39,698.74
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,961.65,690.75
2018,7,8,15,15,895.0,93.0,2.5,29.7,786.5,941.88,679.72
2018,7,8,15,30,886.0,91.0,2.5,29.6,748.0,918.7,666.55
2018,7,8,15,45,874.5,89.0,2.5,29.45,705.5,890.06,649.93
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,858.48,631.32
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,819.83,608.03
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,778.97,582.96
2018,7,8,16,45,810.5,79.0,2.5,28.5,518.0,739.01,558.24
2018,7,8,17,0,790.0,76.0,2.5,28.2,468.0,690.29,526.85
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.0,635.98,490.26
2018,7,8,17,30,736.0,70.0,2.1,27.1,366.0,581.46,450.99
2018,7,8,17,45,697.5,65.5,1.95,26.55,314.5,518.37,404.24
2018,7,8,18,0,659.0,61.0,1.8,26.0,263.0,456.9,357.0
2018,7,8,18,15,603.0,55.5,1.8,26.0,213.5,389.93,303.4
2018,7,8,18,30,547.0,50.0,1.8,26.0,164.0,325.2,249.64
2018,7,8,18,45,462.5,41.5,1.45,24.0,120.0,250.57,188.11
2018,7,8,19,0,378.0,33.0,1.1,22.0,76.0,184.73,131.17
2018,7,8,19,15,244.5,22.5,1.15,21.55,45.0,106.9,43.6
2018,7,8,19,30,111.0,12.0,1.2,21.1,14.0,35.69,0.0
2018,7,8,19,45,55.5,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.0,10.0,1.35,15.2,15.0,8.54,0.0
2018,7,9,5,30,206.0,20.0,1.6,15.9,30.0,16.79,0.0
2018,7,9,5,45,330.5,29.5,1.9,16.65,67.0,24.36,14.09
2018,7,9,6,0,455.0,39.0,2.2,17.4,104.0,31.86,21.86
2018,7,9,6,15,531.0,45.5,2.15,18.2,151.0,36.59,26.39
2018,7,9,6,30,607.0,52.0,2.1,19.0,198.0,41.34,30.71
2018,7,9,6,45,657.5,57.0,2.05,19.8,249.5,48.64,37.08
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,52.26,40.08
2018,7,9,7,15,742.5,66.0,2.1,21.4,353.5,54.88,42.1
2018,7,9,7,30,777.0,70.0,2.2,22.2,406.0,57.45,44.02
2018,7,9,7,45,802.5,73.5,2.25,22.95,458.5,59.46,45.43
2018,7,9,8,0,828.0,77.0,2.3,23.7,511.0,61.4,46.75
2018,7,9,8,15,847.5,79.0,2.3,24.25,561.0,71.16,54.69
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,94.57,55.27
2018,7,9,8,45,881.0,83.0,2.3,25.3,657.5,152.66,81.9
2018,7,9,9,0,895.0,85.0,2.3,25.8,704.0,211.98,123.32
2018,7,9,9,15,902.5,88.5,2.3,26.3,745.5,271.91,171.78
2018,7,9,9,30,910.0,92.0,2.3,26.8,787.0,331.88,222.37
2018,7,9,9,45,916.5,94.5,2.25,27.25,823.5,390.58,271.96
2018,7,9,10,0,923.0,97.0,2.2,27.7,860.0,448.69,319.97
2018,7,9,10,15,929.5,98.5,2.15,28.1,891.5,505.23,365.35
2018,7,9,10,30,936.0,100.0,2.1,28.5,923.0,560.69,408.31
2018,7,9,10,45,940.5,101.0,2.05,28.9,947.5,613.32,447.71
2018,7,9,11,0,945.0,102.0,2.0,29.3,972.0,664.2,484.45
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.0,711.82,517.9
2018,7,9,11,30,950.0,104.0,1.9,29.9,1006.0,757.11,548.73
2018,7,9,11,45,952.5,104.0,1.85,30.2,1016.5,799.09,575.78
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,838.42,599.56
2018,7,9,12,15,955.5,103.5,1.7,30.7,1029.5,872.9,619.66
2018,7,9,12,30,956.0,103.0,1.6,30.9,1032.0,904.3,637.51
2018,7,9,12,45,955.0,103.0,1.55,31.15,1027.0,931.62,653.05
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,955.49,666.37
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,973.47,676.45
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,987.66,684.28
2018,7,9,13,45,944.0,101.0,1.35,31.7,974.5,996.56,688.98
2018,7,9,14,0,940.0,100.0,1.3,31.8,954.0,1001.52,691.43
2018,7,9,14,15,935.0,99.0,1.3,31.85,927.5,1001.59,692.03
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,997.76,690.46
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,987.19,684.3
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,972.86,676.05
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,951.58,664.61
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,926.9,651.16
2018,7,9,15,45,881.5,89.0,1.15,31.7,710.0,897.21,633.98
2018,7,9,16,0,869.0,87.0,1.1,31.6,666.0,864.6,614.94
2018,7,9,16,15,853.0,84.0,1.1,31.45,618.0,825.21,592.27
2018,7,9,16,30,837.0,81.0,1.1,31.3,570.0,783.57,567.87
2018,7,9,16,45,814.5,79.0,1.05,31.1,519.5,743.02,543.3
2018,7,9,17,0,792.0,77.0,1.0,30.9,469.0,693.83,512.51
2018,7,9,17,15,764.0,73.0,0.9,30.4,417.0,637.52,476.31
2018,7,9,17,30,736.0,69.0,0.8,29.9,365.0,581.11,437.52
2018,7,9,17,45,697.0,65.0,0.7,29.45,313.5,518.25,392.58
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,457.04,347.14
2018,7,9,18,15,601.0,55.5,0.6,29.0,212.5,389.58,295.26
2018,7,9,18,30,544.0,50.0,0.6,29.0,163.0,324.43,243.11
2018,7,9,18,45,455.5,42.0,0.7,27.4,119.0,248.8,183.11
2018,7,9,19,0,367.0,34.0,0.8,25.8,75.0,182.31,127.19
2018,7,9,19,15,234.5,23.0,0.85,25.4,44.5,104.49,40.1
2018,7,9,19,30,102.0,12.0,0.9,25.0,14.0,33.7,0.0
2018,7,9,19,45,51.0,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,70.5,10.0,1.25,19.2,13.5,8.54,0.0
2018,7,10,5,30,141.0,20.0,1.5,20.0,27.0,15.61,0.0
2018,7,10,5,45,246.0,32.5,1.7,20.75,61.0,25.25,14.36
2018,7,10,6,0,351.0,45.0,1.9,21.5,95.0,36.72,25.54
2018,7,10,6,15,423.5,55.0,1.85,22.2,139.0,43.99,32.25
2018,7,10,6,30,496.0,65.0,1.8,22.9,183.0,51.08,38.57
2018,7,10,6,45,545.0,73.0,1.7,23.6,231.5,56.2,42.96
2018,7,10,7,0,594.0,81.0,1.6,24.3,280.0,61.16,47.05
2018,7,10,7,15,632.0,86.5,1.85,25.3,330.5,63.97,49.13
2018,7,10,7,30,670.0,92.0,2.1,26.3,381.0,66.71,51.06
2018,7,10,7,45,698.5,97.0,2.35,27.25,431.5,68.87,52.48
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,70.91,53.77
2018,7,10,8,15,749.0,106.0,2.65,28.65,531.0,79.06,60.2
2018,7,10,8,30,771.0,110.0,2.7,29.1,580.0,100.39,60.73
2018,7,10,8,45,789.0,112.5,2.7,29.5,626.0,154.32,85.36
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,210.2,123.66
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,266.86,168.45
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,324.5,216.01
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,385.39,266.12
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,440.97,311.43
2018,7,10,10,15,864.5,124.0,2.4,31.5,860.5,494.33,353.82
2018,7,10,10,30,872.0,125.0,2.3,31.8,891.0,546.82,394.1
2018,7,10,10,45,709.5,205.5,2.2,32.05,840.0,565.02,408.42
2018,7,10,11,0,547.0,286.0,2.1,32.3,789.0,570.3,411.87
2018,7,10,11,15,589.0,273.0,2.05,32.55,824.0,617.27,445.12
2018,7,10,11,30,631.0,260.0,2.0,32.8,859.0,668.58,480.31
2018,7,10,11,45,723.0,216.5,1.9,33.0,910.0,732.95,524.08
2018,7,10,12,0,815.0,173.0,1.8,33.2,961.0,795.44,565.67
2018,7,10,12,15,749.5,210.0,1.75,33.35,936.0,805.31,570.18
2018,7,10,12,30,684.0,247.0,1.7,33.5,911.0,818.4,576.65
2018,7,10,12,45,744.5,213.0,1.65,33.6,932.5,865.19,607.33
2018,7,10,13,0,805.0,179.0,1.6,33.7,954.0,903.32,630.05
2018,7,10,13,15,846.5,152.5,1.6,33.8,958.0,923.43,642.1
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,955.01,661.41
2018,7,10,13,45,883.5,125.0,1.55,33.95,942.0,963.24,665.8
2018,7,10,14,0,879.0,124.0,1.5,34.0,922.0,967.74,668.25
2018,7,10,14,15,872.5,122.5,1.5,33.95,895.0,966.12,668.09
2018,7,10,14,30,866.0,121.0,1.5,33.9,868.0,960.8,665.85
2018,7,10,14,45,857.5,119.5,1.45,33.9,835.5,949.94,659.56
2018,7,10,15,0,849.0,118.0,1.4,33.9,803.0,935.58,651.28
2018,7,10,15,15,838.5,115.5,1.35,33.8,765.0,914.94,639.5
2018,7,10,15,30,828.0,113.0,1.3,33.7,727.0,901.34,632.22
2018,7,10,15,45,814.5,110.0,1.3,33.6,684.0,870.82,614.99
2018,7,10,16,0,801.0,107.0,1.3,33.5,641.0,837.56,596.06
2018,7,10,16,15,783.5,104.0,1.25,33.3,594.5,798.41,572.83
2018,7,10,16,30,766.0,101.0,1.2,33.1,548.0,757.24,548.05
2018,7,10,16,45,743.5,97.0,1.15,32.9,499.0,709.3,518.43
2018,7,10,17,0,721.0,93.0,1.1,32.7,450.0,663.17,489.52
2018,7,10,17,15,690.5,88.5,0.95,32.35,399.5,607.29,451.8
2018,7,10,17,30,660.0,84.0,0.8,32.0,349.0,551.73,412.92
2018,7,10,17,45,618.5,78.0,0.7,31.65,298.5,488.4,367.69
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,427.24,322.45
2018,7,10,18,15,518.5,64.5,0.6,31.3,200.5,358.27,269.91
2018,7,10,18,30,460.0,57.0,0.6,31.3,153.0,294.09,219.05
2018,7,10,18,45,375.5,47.0,0.45,30.65,111.0,222.15,161.28
2018,7,10,19,0,291.0,37.0,0.3,30.0,69.0,158.99,108.6
2018,7,10,19,15,181.5,24.0,0.3,29.7,40.5,89.57,31.46
2018,7,10,19,30,72.0,11.0,0.3,29.4,12.0,26.0,0.0
2018,7,10,19,45,36.0,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.0,8.5,1.3,21.85,11.0,7.26,0.0
2018,7,11,5,30,100.0,17.0,1.5,22.5,22.0,13.24,0.0
2018,7,11,5,45,198.5,31.5,1.7,23.15,54.5,24.37,13.34
2018,7,11,6,0,297.0,46.0,1.9,23.8,87.0,35.34,24.08
2018,7,11,6,15,369.5,56.5,1.8,24.45,129.5,43.08,31.15
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,52.43,39.34
2018,7,11,6,45,457.0,80.0,1.6,25.7,211.5,59.45,45.34
2018,7,11,7,0,472.0,93.0,1.5,26.3,251.0,67.82,52.29
2018,7,11,7,15,436.5,117.5,1.5,27.35,282.5,82.88,64.57
2018,7,11,7,30,401.0,142.0,1.5,28.4,314.0,97.04,75.8
2018,7,11,7,45,490.5,139.5,1.55,29.45,376.5,94.93,73.45
2018,7,11,8,0,580.0,137.0,1.6,30.5,439.0,92.43,70.82
2018,7,11,8,15,650.5,128.5,1.55,31.0,499.0,84.94,64.33
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,97.32,58.69
2018,7,11,8,45,737.0,124.5,1.45,31.95,603.5,157.05,88.36
2018,7,11,9,0,753.0,129.0,1.4,32.4,648.0,210.96,124.63
2018,7,11,9,15,746.5,142.5,1.4,32.7,683.5,267.85,169.24
2018,7,11,9,30,740.0,156.0,1.4,33.0,719.0,318.17,210.58
2018,7,11,9,45,688.0,194.0,1.4,33.3,737.5,375.06,257.27
2018,7,11,10,0,636.0,232.0,1.4,33.6,756.0,425.88,297.76
2018,7,11,10,15,612.5,254.5,1.45,33.8,775.0,472.21,333.43
2018,7,11,10,30,589.0,277.0,1.5,34.0,794.0,515.27,365.58
2018,7,11,10,45,673.0,235.0,1.55,34.2,841.5,567.26,403.44
2018,7,11,11,0,757.0,193.0,1.6,34.4,889.0,623.29,443.64
2018,7,11,11,15,754.0,198.0,1.65,34.5,902.0,664.36,472.47
2018,7,11,11,30,751.0,203.0,1.7,34.6,915.0,703.27,499.29
2018,7,11,11,45,735.0,212.0,1.8,34.7,915.0,738.42,523.21
2018,7,11,12,0,719.0,221.0,1.9,34.8,915.0,766.95,542.52
2018,7,11,12,15,663.0,253.0,1.95,34.85,894.5,779.51,550.17
2018,7,11,12,30,607.0,285.0,2.0,34.9,874.0,786.43,554.08
2018,7,11,12,45,674.0,246.5,2.05,35.0,897.5,834.63,587.07
2018,7,11,13,0,741.0,208.0,2.1,35.1,921.0,880.91,617.76
2018,7,11,13,15,778.5,184.5,2.15,35.1,925.0,904.92,633.14
2018,7,11,13,30,816.0,161.0,2.2,35.1,929.0,934.26,652.08
2018,7,11,13,45,812.0,159.5,2.25,35.15,910.0,942.41,657.71
2018,7,11,14,0,808.0,158.0,2.3,35.2,891.0,946.97,661.41
2018,7,11,14,15,791.5,159.5,2.3,35.15,860.5,938.98,657.24
2018,7,11,14,30,775.0,161.0,2.3,35.1,830.0,927.47,651.07
2018,7,11,14,45,617.0,225.5,2.3,35.05,745.0,849.48,601.99
2018,7,11,15,0,459.0,290.0,2.3,35.0,660.0,756.28,539.45
2018,7,11,15,15,253.0,262.0,2.25,34.8,464.5,513.35,374.4
2018,7,11,15,30,47.0,234.0,2.2,34.6,269.0,260.15,190.88
2018,7,11,15,45,47.5,229.5,2.15,34.45,263.0,256.5,189.5
2018,7,11,16,0,48.0,225.0,2.1,34.3,257.0,252.77,187.33
2018,7,11,16,15,121.5,228.5,2.0,34.05,301.5,335.08,250.44
2018,7,11,16,30,195.0,232.0,1.9,33.8,346.0,397.03,297.51
2018,7,11,16,45,232.5,208.0,1.8,33.55,331.5,411.13,309.04
2018,7,11,17,0,270.0,184.0,1.7,33.3,317.0,405.25,306.41
2018,7,11,17,15,167.5,154.5,1.55,32.85,234.0,277.21,211.3
2018,7,11,17,30,65.0,125.0,1.4,32.4,151.0,160.29,121.49
2018,7,11,17,45,50.0,94.0,1.25,32.0,112.5,117.2,88.27
2018,7,11,18,0,35.0,63.0,1.1,31.6,74.0,75.84,55.55
2018,7,11,18,15,59.5,67.0,1.1,31.6,81.0,99.94,74.54
2018,7,11,18,30,84.0,71.0,1.1,31.6,88.0,115.48,85.73
2018,7,11,18,45,63.0,52.0,0.9,30.15,63.0,82.78,59.11
2018,7,11,19,0,42.0,33.0,0.7,28.7,38.0,51.75,33.4
2018,7,11,19,15,24.5,19.5,0.7,28.5,22.0,28.6,6.24
2018,7,11,19,30,7.0,6.0,0.7,28.3,6.0,6.74,0.0
2018,7,11,19,45,3.5,3.0,0.65,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,19.5,7.5,2.35,22.8,8.5,6.4,0.0
2018,7,12,5,30,39.0,15.0,2.5,23.0,17.0,11.96,0.0
2018,7,12,5,45,98.5,34.0,2.65,23.2,46.0,26.32,14.65
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,40.38,28.3
2018,7,12,6,15,190.0,69.0,2.9,23.7,106.0,52.04,38.84
2018,7,12,6,30,222.0,85.0,3.0,24.0,137.0,63.41,48.9
2018,7,12,6,45,178.0,101.0,3.1,24.3,149.5,73.85,57.92
2018,7,12,7,0,134.0,117.0,3.2,24.6,162.0,87.04,69.05
2018,7,12,7,15,280.0,133.0,3.2,25.1,246.5,95.24,75.68
2018,7,12,7,30,426.0,149.0,3.2,25.6,331.0,101.96,80.93
2018,7,12,7,45,467.0,158.0,3.2,26.15,381.0,106.38,84.14
2018,7,12,8,0,508.0,167.0,3.2,26.7,431.0,110.59,87.14
2018,7,12,8,15,534.5,175.0,3.15,27.25,477.5,113.75,89.23
2018,7,12,8,30,561.0,183.0,3.1,27.8,524.0,132.15,89.89
2018,7,12,8,45,575.5,191.0,3.0,28.35,564.5,178.37,112.56
2018,7,12,9,0,590.0,199.0,2.9,28.9,605.0,225.38,144.72
2018,7,12,9,15,610.5,204.5,2.85,29.35,647.5,274.13,182.26
2018,7,12,9,30,631.0,210.0,2.8,29.8,690.0,325.03,223.05
2018,7,12,9,45,639.5,217.0,2.7,30.25,724.0,374.81,263.4
2018,7,12,10,0,648.0,224.0,2.6,30.7,758.0,424.92,303.22
2018,7,12,10,15,656.5,229.0,2.5,30.95,787.5,473.7,341.25
2018,7,12,10,30,665.0,234.0,2.4,31.2,817.0,522.38,378.05
2018,7,12,10,45,670.0,238.5,2.3,31.45,840.0,568.41,411.85
2018,7,12,11,0,675.0,243.0,2.2,31.7,863.0,613.59,443.98
2018,7,12,11,15,662.0,253.5,2.15,31.85,871.0,650.62,469.86
2018,7,12,11,30,649.0,264.0,2.1,32.0,879.0,685.02,493.25
2018,7,12,11,45,528.5,319.0,2.05,32.15,823.5,675.59,485.07
2018,7,12,12,0,408.0,374.0,2.0,32.3,768.0,654.36,468.69
2018,7,12,12,15,308.0,396.0,2.05,32.45,694.0,607.6,436.11
2018,7,12,12,30,208.0,418.0,2.1,32.6,620.0,551.17,396.31
2018,7,12,12,45,155.0,426.0,2.1,32.7,576.0,523.26,376.35
2018,7,12,13,0,102.0,434.0,2.1,32.8,532.0,479.65,345.23
2018,7,12,13,15,271.5,399.5,2.15,32.75,656.0,634.69,455.95
2018,7,12,13,30,441.0,365.0,2.2,32.7,780.0,783.12,557.37
