Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,45,44.5,262.5,1.15,28.05,298.5,220.03,162.97
2018,7,22,10,0,82.0,349.0,1.2,28.6,416.0,302.9,222.85
2018,7,22,10,15,120.5,358.0,1.2,28.9,460.5,333.16,244.12
2018,7,22,10,30,159.0,367.0,1.2,29.2,505.0,371.76,271.75
2018,7,22,10,45,114.0,349.0,1.2,29.5,449.5,346.76,253.76
2018,7,22,11,0,69.0,331.0,1.2,29.8,394.0,314.34,230.21
2018,7,22,11,15,76.5,355.0,1.2,30.0,426.0,345.27,252.42
2018,7,22,11,30,84.0,379.0,1.2,30.2,458.0,377.35,274.89
2018,7,22,11,45,86.5,384.0,1.25,30.4,466.0,390.77,284.2
2018,7,22,12,0,89.0,389.0,1.3,30.6,474.0,404.18,293.57
2018,7,22,12,15,99.5,417.0,1.3,30.7,512.5,452.83,327.34
2018,7,22,12,30,110.0,445.0,1.3,30.8,551.0,495.51,356.37
2018,7,22,12,45,138.5,446.5,1.35,30.9,579.0,530.99,381.2
2018,7,22,13,0,167.0,448.0,1.4,31.0,607.0,567.19,406.45
2018,7,22,13,15,158.0,447.5,1.45,31.05,596.5,567.21,406.41
2018,7,22,13,30,149.0,447.0,1.5,31.1,586.0,565.95,405.82
2018,7,22,13,45,136.5,443.0,1.55,31.1,568.5,556.83,399.95
2018,7,22,14,0,124.0,439.0,1.6,31.1,551.0,546.56,393.35
2018,7,22,14,15,84.0,387.0,1.65,31.05,462.0,442.75,321.99
2018,7,22,14,30,44.0,335.0,1.7,31.0,373.0,354.88,260.02
2018,7,22,14,45,39.5,295.5,1.7,30.9,328.5,313.14,230.9
2018,7,22,15,0,35.0,256.0,1.7,30.8,284.0,270.95,200.79
2018,7,22,15,15,181.0,256.5,1.65,30.6,390.0,445.19,332.09
2018,7,22,15,30,327.0,257.0,1.6,30.4,496.0,580.45,430.09
2018,7,22,15,45,404.5,232.5,1.55,30.2,510.0,639.56,472.2
2018,7,22,16,0,482.0,208.0,1.5,30.0,524.0,673.65,497.79
2018,7,22,16,15,535.5,178.5,1.4,29.8,505.0,675.21,500.76
2018,7,22,16,30,589.0,149.0,1.3,29.6,486.0,679.86,505.79
2018,7,22,16,45,486.5,153.5,1.2,29.4,414.5,574.91,432.63
2018,7,22,17,0,384.0,158.0,1.1,29.2,343.0,484.44,368.26
2018,7,22,17,15,356.0,146.0,1.05,28.8,302.0,435.58,334.18
2018,7,22,17,30,328.0,134.0,1.0,28.4,261.0,373.31,289.09
2018,7,22,17,45,183.0,115.5,0.95,28.05,184.5,248.06,193.02
2018,7,22,18,0,38.0,97.0,0.9,27.7,108.0,115.39,87.82
2018,7,22,18,15,36.0,78.0,0.9,27.7,87.0,94.05,70.71
2018,7,22,18,30,34.0,59.0,0.9,27.7,66.0,72.62,52.89
2018,7,22,18,45,21.5,43.0,0.75,26.7,47.0,50.36,34.35
2018,7,22,19,0,9.0,27.0,0.6,25.7,28.0,28.96,15.87
2018,7,22,19,15,4.5,15.0,0.6,25.4,15.5,13.83,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.56,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.4,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.7,8.0,6.83,0.0
2018,7,23,5,45,4.5,20.5,0.95,21.95,21.0,16.79,3.83
2018,7,23,6,0,6.0,33.0,1.1,22.2,34.0,26.89,16.69
2018,7,23,6,15,10.0,40.0,1.15,22.45,42.0,32.97,22.58
2018,7,23,6,30,14.0,47.0,1.2,22.7,50.0,38.71,27.84
2018,7,23,6,45,12.5,58.5,1.25,22.95,61.5,48.32,36.28
2018,7,23,7,0,11.0,70.0,1.3,23.2,73.0,57.61,44.26
2018,7,23,7,15,48.0,113.0,1.35,23.5,132.0,87.24,69.41
2018,7,23,7,30,85.0,156.0,1.4,23.8,191.0,115.69,93.05
2018,7,23,7,45,90.5,161.0,1.45,24.1,202.5,115.37,92.3
2018,7,23,8,0,96.0,166.0,1.5,24.4,214.0,118.86,94.77
2018,7,23,8,15,62.0,154.5,1.5,24.75,187.0,117.82,93.43
2018,7,23,8,30,28.0,143.0,1.5,25.1,160.0,111.03,83.09
2018,7,23,8,45,18.0,126.0,1.5,25.45,137.0,101.18,74.68
2018,7,23,9,0,8.0,109.0,1.5,25.8,114.0,91.5,67.08
2018,7,23,9,15,10.0,140.5,1.45,26.25,147.5,117.42,87.02
2018,7,23,9,30,12.0,172.0,1.4,26.7,181.0,143.59,106.85
2018,7,23,9,45,10.0,187.0,1.35,27.15,194.5,155.97,115.97
2018,7,23,10,0,8.0,202.0,1.3,27.6,208.0,168.23,124.92
2018,7,23,10,15,6.0,177.5,1.35,28.05,182.0,148.96,109.94
2018,7,23,10,30,4.0,153.0,1.4,28.5,156.0,128.87,94.4
2018,7,23,10,45,4.0,150.5,1.45,28.9,154.0,127.31,93.02
2018,7,23,11,0,4.0,148.0,1.5,29.3,152.0,125.72,91.59
2018,7,23,11,15,19.0,199.0,1.6,29.55,217.0,179.52,132.3
2018,7,23,11,30,34.0,250.0,1.7,29.8,282.0,235.01,173.54
2018,7,23,11,45,66.0,345.5,1.8,30.0,408.5,343.15,252.48
2018,7,23,12,0,98.0,441.0,1.9,30.2,535.0,456.31,332.42
2018,7,23,12,15,97.0,445.0,2.0,30.35,538.0,467.14,339.49
2018,7,23,12,30,96.0,449.0,2.1,30.5,541.0,477.55,346.82
2018,7,23,12,45,107.5,459.0,2.2,30.65,561.5,504.0,365.6
2018,7,23,13,0,119.0,469.0,2.3,30.8,582.0,543.68,393.23
2018,7,23,13,15,80.5,421.0,2.35,30.75,497.0,456.54,332.37
2018,7,23,13,30,42.0,373.0,2.4,30.7,412.0,379.27,277.53
2018,7,23,13,45,29.0,319.5,2.45,30.65,346.0,318.88,234.52
2018,7,23,14,0,16.0,266.0,2.5,30.6,280.0,244.67,180.41
2018,7,23,14,15,30.0,301.5,2.5,30.45,327.5,306.66,226.94
2018,7,23,14,30,44.0,337.0,2.5,30.3,375.0,357.14,264.25
2018,7,23,14,45,73.5,347.5,2.5,30.15,407.5,398.46,295.45
2018,7,23,15,0,103.0,358.0,2.5,30.0,440.0,439.75,326.48
2018,7,23,15,15,105.5,345.5,2.6,29.85,426.0,430.94,321.13
2018,7,23,15,30,108.0,333.0,2.7,29.7,412.0,421.6,315.63
2018,7,23,15,45,60.0,229.0,2.75,29.5,272.5,269.48,203.72
2018,7,23,16,0,12.0,125.0,2.8,29.3,133.0,116.14,86.11
2018,7,23,16,15,6.0,77.0,2.8,29.05,81.0,69.15,49.55
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,24.0,13.6
2018,7,23,16,45,0.0,27.5,2.8,28.55,27.5,22.74,12.68
2018,7,23,17,0,0.0,26.0,2.8,28.3,26.0,21.48,11.74
2018,7,23,17,15,0.0,29.0,2.6,27.9,29.0,23.95,13.84
2018,7,23,17,30,0.0,32.0,2.4,27.5,32.0,26.42,15.94
2018,7,23,17,45,0.0,25.5,2.25,27.15,25.5,21.02,11.6
2018,7,23,18,0,0.0,19.0,2.1,26.8,19.0,15.64,7.22
2018,7,23,18,15,0.0,14.5,2.1,26.8,14.5,11.92,4.13
2018,7,23,18,30,0.0,10.0,2.1,26.8,10.0,8.21,1.03
2018,7,23,18,45,0.0,8.0,1.9,25.9,8.0,6.56,0.0
2018,7,23,19,0,0.0,6.0,1.7,25.0,6.0,4.92,0.0
2018,7,23,19,15,0.0,3.5,1.75,24.75,3.5,2.87,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,12.0,8.0,1.3,20.5,8.0,6.83,0.0
2018,7,24,5,45,6.0,14.5,1.45,20.6,14.5,12.27,0.75
2018,7,24,6,0,0.0,21.0,1.6,20.7,21.0,17.31,8.78
2018,7,24,6,15,0.0,24.5,1.65,20.85,24.5,20.19,11.75
2018,7,24,6,30,0.0,28.0,1.7,21.0,28.0,23.08,14.48
2018,7,24,6,45,0.0,39.5,1.75,21.1,39.5,32.62,22.91
2018,7,24,7,0,0.0,51.0,1.8,21.2,51.0,42.19,31.26
2018,7,24,7,15,0.0,63.5,1.85,21.45,63.5,52.61,40.2
2018,7,24,7,30,0.0,76.0,1.9,21.7,76.0,63.06,49.03
2018,7,24,7,45,0.0,74.5,1.95,21.95,74.5,61.81,47.72
2018,7,24,8,0,0.0,73.0,2.0,22.2,73.0,60.58,46.44
2018,7,24,8,15,0.5,101.0,2.0,22.6,101.5,83.25,65.39
2018,7,24,8,30,1.0,129.0,2.0,23.0,130.0,104.77,79.33
2018,7,24,8,45,6.5,168.5,2.0,23.4,173.0,135.39,102.97
2018,7,24,9,0,12.0,208.0,2.0,23.8,216.0,166.74,126.74
2018,7,24,9,15,26.0,249.5,2.0,24.2,268.5,195.16,147.61
2018,7,24,9,30,40.0,291.0,2.0,24.6,321.0,232.52,175.29
2018,7,24,9,45,60.0,325.0,1.95,25.0,372.5,269.38,202.22
2018,7,24,10,0,80.0,359.0,1.9,25.4,424.0,309.37,231.36
2018,7,24,10,15,81.5,367.0,1.85,25.75,435.5,325.22,242.74
2018,7,24,10,30,83.0,375.0,1.8,26.1,447.0,341.04,254.05
2018,7,24,10,45,92.5,395.5,1.8,26.45,477.5,370.97,275.56
2018,7,24,11,0,102.0,416.0,1.8,26.8,508.0,402.21,297.71
2018,7,24,11,15,57.5,329.0,1.75,27.0,381.0,311.93,231.73
2018,7,24,11,30,13.0,242.0,1.7,27.2,254.0,211.12,156.63
2018,7,24,11,45,12.5,238.0,1.65,27.45,249.5,208.71,154.9
2018,7,24,12,0,12.0,234.0,1.6,27.7,245.0,206.13,152.76
2018,7,24,12,15,12.0,235.5,1.55,27.8,247.0,208.48,154.43
2018,7,24,12,30,12.0,237.0,1.5,27.9,249.0,210.75,156.04
2018,7,24,12,45,17.5,276.5,1.45,28.05,293.5,250.64,185.6
2018,7,24,13,0,23.0,316.0,1.4,28.2,338.0,302.62,223.44
2018,7,24,13,15,44.5,370.5,1.4,28.25,412.0,375.98,276.6
2018,7,24,13,30,66.0,425.0,1.4,28.3,486.0,451.92,330.35
2018,7,24,13,45,128.0,422.5,1.45,28.35,538.5,529.76,386.19
2018,7,24,14,0,190.0,420.0,1.5,28.4,591.0,592.48,430.91
2018,7,24,14,15,196.0,413.5,1.5,28.35,585.0,596.7,434.11
2018,7,24,14,30,202.0,407.0,1.5,28.3,579.0,599.88,437.13
2018,7,24,14,45,129.5,371.0,1.5,28.25,479.5,495.7,364.35
2018,7,24,15,0,57.0,335.0,1.5,28.2,380.0,372.27,276.13
2018,7,24,15,15,35.0,281.0,1.5,28.1,308.0,297.72,222.56
2018,7,24,15,30,13.0,227.0,1.5,28.0,236.0,209.93,157.28
2018,7,24,15,45,9.0,200.5,1.55,27.9,206.5,182.14,136.81
2018,7,24,16,0,5.0,174.0,1.6,27.8,177.0,154.48,115.96
2018,7,24,16,15,3.0,152.5,1.55,27.65,154.5,133.37,99.99
2018,7,24,16,30,1.0,131.0,1.5,27.5,132.0,112.39,83.92
2018,7,24,16,45,6.5,127.0,1.45,27.35,130.5,113.63,85.47
2018,7,24,17,0,12.0,123.0,1.4,27.2,129.0,114.6,86.75
2018,7,24,17,15,105.5,132.0,1.3,26.9,173.5,212.33,166.42
2018,7,24,17,30,199.0,141.0,1.2,26.6,218.0,296.07,232.59
2018,7,24,17,45,190.0,121.0,1.1,26.3,185.5,259.82,204.19
2018,7,24,18,0,181.0,101.0,1.0,26.0,153.0,223.78,175.75
2018,7,24,18,15,137.0,77.5,1.0,26.0,112.0,165.38,128.52
2018,7,24,18,30,93.0,54.0,1.0,26.0,71.0,102.23,76.88
2018,7,24,18,45,51.5,38.0,0.85,25.05,47.0,63.39,44.67
2018,7,24,19,0,10.0,22.0,0.7,24.1,23.0,23.27,11.39
2018,7,24,19,15,9.5,12.5,0.75,23.9,13.0,13.48,0.0
2018,7,24,19,30,9.0,3.0,0.8,23.7,3.0,2.56,0.0
2018,7,24,19,45,4.5,1.5,0.85,23.5,1.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,5.97,0.0
2018,7,25,5,45,11.0,11.5,0.25,21.9,11.5,9.73,0.0
2018,7,25,6,0,0.0,16.0,0.3,22.0,16.0,13.17,5.28
2018,7,25,6,15,0.0,25.0,0.3,22.3,25.0,20.61,12.05
2018,7,25,6,30,0.0,34.0,0.3,22.6,34.0,28.07,18.72
2018,7,25,6,45,1.0,43.5,0.35,22.85,44.0,35.96,25.66
2018,7,25,7,0,2.0,53.0,0.4,23.1,54.0,43.87,32.49
2018,7,25,7,15,95.5,92.0,0.4,23.4,131.0,70.9,55.52
2018,7,25,7,30,189.0,131.0,0.4,23.7,208.0,92.77,73.7
2018,7,25,7,45,359.5,130.5,0.4,24.0,301.5,88.21,69.46
2018,7,25,8,0,530.0,130.0,0.4,24.3,395.0,88.23,69.15
2018,7,25,8,15,349.0,193.0,0.4,24.6,375.0,130.34,103.54
2018,7,25,8,30,168.0,256.0,0.4,24.9,355.0,175.78,131.08
2018,7,25,8,45,151.5,276.5,0.45,25.15,371.0,203.21,148.01
2018,7,25,9,0,135.0,297.0,0.5,25.4,387.0,228.88,166.67
2018,7,25,9,15,189.0,317.0,0.55,25.6,452.5,268.18,193.82
2018,7,25,9,30,243.0,337.0,0.6,25.8,518.0,307.8,222.01
2018,7,25,9,45,219.0,350.5,0.7,25.95,520.0,336.09,244.6
2018,7,25,10,0,195.0,364.0,0.8,26.1,522.0,354.88,259.82
2018,7,25,10,15,155.5,371.5,0.9,26.25,500.5,359.46,264.44
2018,7,25,10,30,116.0,379.0,1.0,26.4,479.0,359.34,265.08
2018,7,25,10,45,77.5,331.0,1.15,26.55,398.5,312.83,231.96
2018,7,25,11,0,39.0,283.0,1.3,26.7,318.0,257.9,191.83
2018,7,25,11,15,25.0,238.0,1.3,26.85,260.5,215.9,160.6
2018,7,25,11,30,11.0,193.0,1.3,27.0,203.0,169.02,125.16
2018,7,25,11,45,5.5,141.0,1.35,27.15,146.0,122.27,89.56
2018,7,25,12,0,0.0,89.0,1.4,27.3,89.0,74.64,52.77
2018,7,25,12,15,0.0,88.0,1.35,27.4,88.0,73.86,52.18
2018,7,25,12,30,0.0,87.0,1.3,27.5,87.0,73.05,51.54
2018,7,25,12,45,0.0,89.5,1.3,27.6,89.5,75.19,53.18
2018,7,25,13,0,0.0,92.0,1.3,27.7,92.0,77.32,54.81
2018,7,25,13,15,1.0,108.0,1.3,27.7,109.0,91.83,66.08
2018,7,25,13,30,2.0,124.0,1.3,27.7,126.0,106.45,77.4
2018,7,25,13,45,21.0,219.5,1.35,27.7,238.5,217.6,162.37
2018,7,25,14,0,40.0,315.0,1.4,27.7,351.0,327.82,243.77
2018,7,25,14,15,98.5,363.5,1.45,27.7,448.5,452.48,334.56
2018,7,25,14,30,157.0,412.0,1.5,27.7,546.0,561.94,411.98
2018,7,25,14,45,204.5,386.5,1.55,27.7,553.5,584.78,429.43
2018,7,25,15,0,252.0,361.0,1.6,27.7,561.0,624.46,458.8
2018,7,25,15,15,284.0,338.5,1.6,27.6,553.5,631.28,465.29
2018,7,25,15,30,316.0,316.0,1.6,27.5,546.0,635.46,470.31
2018,7,25,15,45,279.5,302.0,1.65,27.4,496.0,583.44,435.09
2018,7,25,16,0,243.0,288.0,1.7,27.3,446.0,531.63,399.74
2018,7,25,16,15,252.5,260.5,1.6,27.15,414.0,505.27,382.69
2018,7,25,16,30,262.0,233.0,1.5,27.0,382.0,476.94,363.84
2018,7,25,16,45,219.0,215.0,1.45,26.85,331.5,399.56,307.8
2018,7,25,17,0,176.0,197.0,1.4,26.7,281.0,341.31,264.73
2018,7,25,17,15,98.0,156.5,1.3,26.45,202.5,234.87,182.98
2018,7,25,17,30,20.0,116.0,1.2,26.2,124.0,114.97,87.84
2018,7,25,17,45,85.5,106.0,1.05,25.95,131.5,165.37,129.72
2018,7,25,18,0,151.0,96.0,0.9,25.7,139.0,189.98,149.52
2018,7,25,18,15,192.0,79.0,0.9,25.7,122.0,196.43,153.46
2018,7,25,18,30,233.0,62.0,0.9,25.7,105.0,197.61,151.73
2018,7,25,18,45,142.5,46.0,0.7,24.9,70.0,119.82,88.06
2018,7,25,19,0,52.0,30.0,0.5,24.1,35.0,55.6,33.97
2018,7,25,19,15,30.0,16.5,0.5,24.0,19.0,22.98,0.0
2018,7,25,19,30,8.0,3.0,0.5,23.9,3.0,2.56,0.0
2018,7,25,19,45,4.0,1.5,0.45,23.8,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.0,0.85,20.05,4.5,0.0,0.0
2018,7,26,5,30,46.0,8.0,1.0,20.4,9.0,6.83,0.0
2018,7,26,5,45,144.0,23.0,1.2,20.8,36.5,17.88,1.53
2018,7,26,6,0,242.0,38.0,1.4,21.2,64.0,29.33,18.56
2018,7,26,6,15,327.5,49.0,1.3,21.65,105.0,37.58,26.51
2018,7,26,6,30,413.0,60.0,1.2,22.1,146.0,47.5,35.44
2018,7,26,6,45,474.5,68.5,1.15,22.6,193.5,53.09,40.42
2018,7,26,7,0,536.0,77.0,1.1,23.1,241.0,58.56,45.09
2018,7,26,7,15,580.0,83.0,1.15,23.95,291.0,61.8,47.63
2018,7,26,7,30,624.0,89.0,1.2,24.8,341.0,64.97,50.0
2018,7,26,7,45,656.5,94.0,1.2,25.7,391.5,67.19,51.5
2018,7,26,8,0,689.0,99.0,1.2,26.6,442.0,69.31,52.88
2018,7,26,8,15,713.0,103.0,1.25,27.2,490.5,70.55,53.58
2018,7,26,8,30,737.0,107.0,1.3,27.8,539.0,93.89,58.73
2018,7,26,8,45,755.5,110.0,1.3,28.4,585.0,147.03,81.84
2018,7,26,9,0,774.0,113.0,1.3,29.0,631.0,202.24,119.1
2018,7,26,9,15,789.0,116.0,1.3,29.4,673.5,258.52,163.17
2018,7,26,9,30,804.0,119.0,1.3,29.8,716.0,315.96,210.12
2018,7,26,9,45,816.0,120.5,1.35,30.2,753.0,372.16,256.38
2018,7,26,10,0,828.0,122.0,1.4,30.6,790.0,431.6,304.0
2018,7,26,10,15,837.5,123.0,1.4,30.85,822.0,485.41,346.37
2018,7,26,10,30,847.0,124.0,1.4,31.1,854.0,538.62,386.93
2018,7,26,10,45,854.5,125.0,1.4,31.35,879.5,589.87,424.78
2018,7,26,11,0,862.0,126.0,1.4,31.6,905.0,639.86,460.53
2018,7,26,11,15,825.0,150.5,1.4,31.8,908.5,681.92,489.31
2018,7,26,11,30,788.0,175.0,1.4,32.0,912.0,716.61,512.35
2018,7,26,11,45,804.0,169.5,1.4,32.2,928.5,760.89,541.87
2018,7,26,12,0,820.0,164.0,1.4,32.4,945.0,803.79,569.69
2018,7,26,12,15,854.5,142.0,1.45,32.5,958.5,835.98,589.91
2018,7,26,12,30,889.0,120.0,1.5,32.6,972.0,876.45,615.36
2018,7,26,12,45,890.5,118.5,1.5,32.75,968.0,903.85,631.73
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,928.05,646.2
2018,7,26,13,15,890.0,116.0,1.5,32.95,952.0,946.09,657.18
2018,7,26,13,30,888.0,115.0,1.5,33.0,940.0,960.54,666.08
2018,7,26,13,45,885.0,113.5,1.5,33.0,921.0,969.85,672.12
2018,7,26,14,0,882.0,112.0,1.5,33.0,902.0,975.4,676.03
2018,7,26,14,15,877.0,110.5,1.55,32.95,876.0,975.24,677.45
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,971.31,676.74
2018,7,26,14,45,864.0,107.0,1.6,32.85,817.0,960.24,671.13
2018,7,26,15,0,856.0,105.0,1.6,32.8,784.0,945.58,663.46
2018,7,26,15,15,845.0,103.0,1.6,32.7,745.5,924.59,652.08
2018,7,26,15,30,834.0,101.0,1.6,32.6,707.0,900.38,638.74
2018,7,26,15,45,819.5,99.0,1.55,32.45,663.5,869.93,620.99
2018,7,26,16,0,805.0,97.0,1.5,32.3,620.0,846.07,607.45
2018,7,26,16,15,786.0,94.0,1.45,32.15,572.5,805.02,582.63
2018,7,26,16,30,767.0,91.0,1.4,32.0,525.0,762.0,556.37
2018,7,26,16,45,742.5,87.5,1.4,31.9,475.5,712.35,525.62
2018,7,26,17,0,718.0,84.0,1.4,31.8,426.0,661.76,493.58
2018,7,26,17,15,686.0,80.0,1.25,31.3,375.5,607.37,457.65
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,550.85,417.9
2018,7,26,17,45,610.0,70.0,1.0,30.3,274.5,485.28,370.56
2018,7,26,18,0,566.0,64.0,0.9,29.8,224.0,422.2,323.24
2018,7,26,18,15,501.5,57.0,0.9,29.8,177.0,350.14,267.09
2018,7,26,18,30,437.0,50.0,0.9,29.8,130.0,283.61,213.12
2018,7,26,18,45,341.0,39.5,0.85,28.6,90.0,206.49,150.54
2018,7,26,19,0,245.0,29.0,0.8,27.4,50.0,139.6,88.31
2018,7,26,19,15,137.5,16.5,0.8,27.15,27.0,54.92,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,6.83,0.0
2018,7,27,5,45,105.0,20.0,0.75,22.2,29.0,15.52,0.0
2018,7,27,6,0,162.0,32.0,0.8,22.6,49.0,24.56,14.47
2018,7,27,6,15,161.5,49.0,0.7,23.2,74.0,37.88,26.58
2018,7,27,6,30,161.0,66.0,0.6,23.8,99.0,50.04,37.35
2018,7,27,6,45,326.0,72.0,0.55,24.4,163.5,53.2,40.2
2018,7,27,7,0,491.0,78.0,0.5,25.0,228.0,59.01,45.11
2018,7,27,7,15,567.5,80.5,0.6,26.0,285.0,59.86,45.56
2018,7,27,7,30,644.0,83.0,0.7,27.0,342.0,60.96,46.15
2018,7,27,7,45,677.0,87.5,0.8,27.95,393.0,63.03,47.53
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,65.04,48.81
2018,7,27,8,15,734.0,95.5,1.05,29.35,493.0,72.42,54.62
2018,7,27,8,30,758.0,99.0,1.2,29.8,542.0,89.14,54.21
2018,7,27,8,45,777.0,101.0,1.35,30.3,588.0,142.96,77.28
2018,7,27,9,0,796.0,103.0,1.5,30.8,634.0,198.87,114.89
2018,7,27,9,15,805.5,107.5,1.6,31.1,675.0,256.33,160.15
2018,7,27,9,30,815.0,112.0,1.7,31.4,716.0,314.3,207.9
2018,7,27,9,45,820.5,117.0,1.8,31.65,752.0,375.72,258.33
2018,7,27,10,0,826.0,122.0,1.9,31.9,788.0,431.32,303.65
2018,7,27,10,15,834.5,124.0,1.95,32.15,819.5,485.37,346.52
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,538.74,387.58
2018,7,27,10,45,830.5,137.0,2.05,32.6,869.0,586.06,423.19
2018,7,27,11,0,818.0,148.0,2.1,32.8,887.0,633.73,457.77
2018,7,27,11,15,755.0,184.5,2.15,32.95,877.0,664.1,479.11
2018,7,27,11,30,692.0,221.0,2.2,33.1,867.0,690.91,497.18
2018,7,27,11,45,748.0,192.5,2.25,33.25,898.0,739.08,531.14
2018,7,27,12,0,804.0,164.0,2.3,33.4,929.0,792.27,567.66
2018,7,27,12,15,824.5,154.5,2.35,33.5,941.0,833.08,593.74
2018,7,27,12,30,845.0,145.0,2.4,33.6,953.0,861.3,611.67
2018,7,27,12,45,849.5,142.0,2.4,33.7,951.0,889.37,629.2
2018,7,27,13,0,854.0,139.0,2.4,33.8,949.0,914.49,644.81
2018,7,27,13,15,851.5,137.5,2.4,33.8,936.5,931.29,655.47
2018,7,27,13,30,849.0,136.0,2.4,33.8,924.0,944.6,664.09
2018,7,27,13,45,844.0,135.5,2.4,33.8,904.5,952.88,669.67
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,957.53,673.14
2018,7,27,14,15,810.0,143.0,2.4,33.75,849.5,957.01,673.67
2018,7,27,14,30,781.0,151.0,2.4,33.7,814.0,939.98,663.97
2018,7,27,14,45,781.0,144.0,2.4,33.65,784.5,932.12,660.29
2018,7,27,15,0,781.0,137.0,2.4,33.6,755.0,920.62,654.32
2018,7,27,15,15,781.0,129.5,2.35,33.45,721.5,905.02,645.69
2018,7,27,15,30,781.0,122.0,2.3,33.3,688.0,885.88,634.9
2018,7,27,15,45,765.5,119.5,2.25,33.15,645.5,854.68,616.33
2018,7,27,16,0,750.0,117.0,2.2,33.0,603.0,820.92,596.09
2018,7,27,16,15,726.0,114.5,2.1,32.75,555.5,777.5,569.12
2018,7,27,16,30,702.0,112.0,2.0,32.5,508.0,736.94,543.83
2018,7,27,16,45,661.0,110.5,1.9,32.3,455.5,678.58,505.84
2018,7,27,17,0,620.0,109.0,1.8,32.1,403.0,620.6,467.11
2018,7,27,17,15,604.0,99.0,1.6,31.6,357.5,571.87,433.61
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,522.46,398.53
2018,7,27,17,45,541.0,81.5,1.25,30.6,262.5,456.05,349.83
2018,7,27,18,0,494.0,74.0,1.1,30.1,213.0,392.51,301.64
2018,7,27,18,15,363.5,67.0,1.1,30.1,157.5,284.49,218.02
2018,7,27,18,30,233.0,60.0,1.1,30.1,102.0,196.09,147.62
2018,7,27,18,45,147.0,42.5,0.95,28.75,66.0,117.78,84.94
2018,7,27,19,0,61.0,25.0,0.8,27.4,30.0,58.17,33.86
2018,7,27,19,15,39.5,14.5,0.8,27.2,17.0,24.12,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,15.5,4.0,2.15,21.45,4.0,0.0,0.0
2018,7,28,5,30,31.0,8.0,2.3,21.8,8.0,6.83,0.0
2018,7,28,5,45,105.0,23.0,2.4,22.1,32.5,17.83,0.0
2018,7,28,6,0,179.0,38.0,2.5,22.4,57.0,29.16,18.08
2018,7,28,6,15,244.5,52.5,2.6,22.95,93.5,39.82,28.17
2018,7,28,6,30,310.0,67.0,2.7,23.5,130.0,50.21,37.49
2018,7,28,6,45,197.0,75.5,2.75,24.1,119.5,57.0,43.48
2018,7,28,7,0,84.0,84.0,2.8,24.7,109.0,64.85,50.16
2018,7,28,7,15,67.5,104.5,2.8,25.25,127.0,81.66,64.26
2018,7,28,7,30,51.0,125.0,2.8,25.8,145.0,95.97,75.97
2018,7,28,7,45,302.0,128.5,2.8,26.4,275.0,86.36,67.47
2018,7,28,8,0,553.0,132.0,2.8,27.0,405.0,90.34,70.37
2018,7,28,8,15,619.0,129.5,2.65,27.45,466.0,86.68,66.94
2018,7,28,8,30,685.0,127.0,2.5,27.9,527.0,98.31,62.94
2018,7,28,8,45,705.5,131.0,2.4,28.4,572.5,150.16,86.29
2018,7,28,9,0,726.0,135.0,2.3,28.9,618.0,204.4,123.21
2018,7,28,9,15,742.5,137.5,2.05,29.3,660.0,264.55,170.16
2018,7,28,9,30,759.0,140.0,1.8,29.7,702.0,319.58,214.96
2018,7,28,9,45,772.0,142.5,1.6,30.1,739.5,374.59,259.74
2018,7,28,10,0,785.0,145.0,1.4,30.5,777.0,430.09,303.67
2018,7,28,10,15,794.0,147.5,1.2,30.8,808.5,484.01,344.93
2018,7,28,10,30,803.0,150.0,1.0,31.1,840.0,537.49,383.94
2018,7,28,10,45,809.5,151.5,0.8,31.35,864.5,588.08,419.08
2018,7,28,11,0,816.0,153.0,0.6,31.6,889.0,637.48,451.48
2018,7,28,11,15,755.0,189.5,0.6,31.8,881.0,669.06,472.26
2018,7,28,11,30,694.0,226.0,0.6,32.0,873.0,697.5,490.17
2018,7,28,11,45,497.0,307.5,0.6,32.2,773.5,653.22,458.82
2018,7,28,12,0,300.0,389.0,0.6,32.4,674.0,586.43,412.32
2018,7,28,12,15,252.5,413.5,0.7,32.5,654.0,586.38,412.87
2018,7,28,12,30,205.0,438.0,0.8,32.6,634.0,573.6,404.26
2018,7,28,12,45,221.0,445.0,0.9,32.7,655.5,605.84,426.69
2018,7,28,13,0,237.0,452.0,1.0,32.8,677.0,650.51,456.51
2018,7,28,13,15,260.5,432.5,1.05,32.8,676.5,665.75,467.54
2018,7,28,13,30,284.0,413.0,1.1,32.8,676.0,679.74,478.1
2018,7,28,13,45,512.0,303.0,1.15,32.85,765.0,816.53,572.24
2018,7,28,14,0,740.0,193.0,1.2,32.9,854.0,942.36,653.73
2018,7,28,14,15,564.5,267.0,1.2,32.8,762.5,851.14,594.6
2018,7,28,14,30,389.0,341.0,1.2,32.7,671.0,752.68,529.78
2018,7,28,14,45,391.0,319.5,1.15,32.6,640.0,735.2,520.48
2018,7,28,15,0,393.0,298.0,1.1,32.5,609.0,715.17,508.72
2018,7,28,15,15,544.5,230.5,1.1,32.35,637.5,786.95,560.59
2018,7,28,15,30,696.0,163.0,1.1,32.2,666.0,858.4,608.55
2018,7,28,15,45,698.0,151.0,1.05,32.05,629.0,834.39,593.65
2018,7,28,16,0,700.0,139.0,1.0,31.9,592.0,807.11,577.75
2018,7,28,16,15,659.5,138.5,0.95,31.75,539.0,752.94,544.32
2018,7,28,16,30,619.0,138.0,0.9,31.6,486.0,698.29,510.26
2018,7,28,16,45,552.5,136.5,0.8,31.4,425.5,621.74,459.24
2018,7,28,17,0,486.0,135.0,0.7,31.2,365.0,540.2,403.59
2018,7,28,17,15,522.0,116.0,0.6,30.85,336.0,524.62,394.46
2018,7,28,17,30,558.0,97.0,0.5,30.5,307.0,511.78,385.75
2018,7,28,17,45,518.5,87.5,0.4,30.2,259.5,449.05,340.04
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,388.53,294.77
2018,7,28,18,15,413.5,68.0,0.3,29.9,166.0,312.46,236.52
2018,7,28,18,30,348.0,58.0,0.3,29.9,120.0,248.22,185.16
2018,7,28,18,45,260.0,44.0,0.2,28.9,82.0,176.71,127.4
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,113.45,67.76
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,42.22,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,9.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,19.0,7.0,2.3,20.1,7.0,5.97,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.3,26.0,16.49,0.0
2018,7,29,6,0,97.0,35.0,2.4,20.5,45.0,27.19,16.53
2018,7,29,6,15,130.0,53.0,2.45,21.05,74.5,40.46,28.93
2018,7,29,6,30,163.0,71.0,2.5,21.6,104.0,53.4,40.53
2018,7,29,6,45,226.0,87.5,2.55,22.2,147.5,65.23,50.92
2018,7,29,7,0,289.0,104.0,2.6,22.8,191.0,76.82,60.83
2018,7,29,7,15,349.0,116.0,2.6,23.55,241.0,81.83,64.84
2018,7,29,7,30,409.0,128.0,2.6,24.3,291.0,89.04,70.58
2018,7,29,7,45,420.5,146.0,2.6,25.0,334.0,99.24,78.71
2018,7,29,8,0,432.0,164.0,2.6,25.7,377.0,108.87,86.21
2018,7,29,8,15,392.0,193.0,2.5,26.35,402.0,123.83,98.01
2018,7,29,8,30,352.0,222.0,2.4,27.0,427.0,154.83,112.23
2018,7,29,8,45,218.5,241.5,2.35,27.6,372.0,181.5,128.95
2018,7,29,9,0,85.0,261.0,2.3,28.2,317.0,206.58,151.92
2018,7,29,9,15,147.5,289.5,2.2,28.6,395.0,242.5,176.25
2018,7,29,9,30,210.0,318.0,2.1,29.0,473.0,293.64,212.68
2018,7,29,9,45,300.0,320.5,2.05,29.45,554.5,339.4,245.11
2018,7,29,10,0,390.0,323.0,2.0,29.9,636.0,398.28,287.8
2018,7,29,10,15,235.5,331.0,2.0,30.15,522.0,364.8,266.5
2018,7,29,10,30,81.0,339.0,2.0,30.4,408.0,313.82,230.43
2018,7,29,10,45,74.0,365.0,1.95,30.65,429.5,338.1,247.9
2018,7,29,11,0,67.0,391.0,1.9,30.9,451.0,362.22,264.63
2018,7,29,11,15,166.0,419.5,1.85,31.05,573.0,461.43,335.65
2018,7,29,11,30,265.0,448.0,1.8,31.2,695.0,571.89,412.22
2018,7,29,11,45,258.5,457.0,1.75,31.35,700.0,594.07,426.13
2018,7,29,12,0,252.0,466.0,1.7,31.5,705.0,615.16,439.69
2018,7,29,12,15,248.0,467.5,1.6,31.55,703.5,630.67,449.37
2018,7,29,12,30,244.0,469.0,1.5,31.6,702.0,644.87,458.07
2018,7,29,12,45,226.5,469.5,1.45,31.6,685.0,633.79,450.32
2018,7,29,13,0,209.0,470.0,1.4,31.6,668.0,630.01,447.44
2018,7,29,13,15,233.0,456.0,1.4,31.65,674.0,649.27,461.17
2018,7,29,13,30,257.0,442.0,1.4,31.7,680.0,682.99,483.97
2018,7,29,13,45,283.0,422.5,1.45,31.7,679.0,698.07,495.26
2018,7,29,14,0,309.0,403.0,1.5,31.7,678.0,711.57,505.77
2018,7,29,14,15,299.5,394.5,1.6,31.55,654.5,699.77,499.51
2018,7,29,14,30,290.0,386.0,1.7,31.4,631.0,686.17,492.22
2018,7,29,14,45,331.5,353.0,1.8,31.3,622.5,695.08,501.39
2018,7,29,15,0,373.0,320.0,1.9,31.2,614.0,701.13,508.57
2018,7,29,15,15,419.5,293.5,2.0,31.0,608.5,734.11,533.62
2018,7,29,15,30,466.0,267.0,2.1,30.8,603.0,745.58,544.57
2018,7,29,15,45,462.5,256.0,2.15,30.6,572.0,722.94,531.3
2018,7,29,16,0,459.0,245.0,2.2,30.4,541.0,698.22,516.72
2018,7,29,16,15,375.5,236.5,2.2,30.05,466.5,587.76,441.19
2018,7,29,16,30,292.0,228.0,2.2,29.7,392.0,499.01,378.72
2018,7,29,16,45,203.0,187.0,2.15,29.3,296.0,373.47,287.26
2018,7,29,17,0,114.0,146.0,2.1,28.9,200.0,238.45,184.95
2018,7,29,17,15,62.0,92.0,2.05,28.45,121.0,138.56,106.97
2018,7,29,17,30,10.0,38.0,2.0,28.0,42.0,39.02,26.38
2018,7,29,17,45,14.0,37.5,1.9,27.55,42.0,40.59,27.87
2018,7,29,18,0,18.0,37.0,1.8,27.1,42.0,41.78,28.89
2018,7,29,18,15,36.5,39.5,1.8,27.1,47.0,59.71,43.39
2018,7,29,18,30,55.0,42.0,1.8,27.1,52.0,70.99,51.67
2018,7,29,18,45,31.5,26.0,1.65,26.2,31.5,41.09,26.71
2018,7,29,19,0,8.0,10.0,1.5,25.3,11.0,11.29,1.78
2018,7,29,19,15,4.5,5.5,1.55,25.15,6.0,6.04,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.71,0.0
2018,7,30,5,45,1.0,8.5,1.8,22.55,8.5,6.99,0.0
2018,7,30,6,0,0.0,15.0,1.9,22.6,15.0,12.34,4.3
2018,7,30,6,15,0.0,18.0,1.95,22.7,18.0,14.81,6.95
2018,7,30,6,30,0.0,21.0,2.0,22.8,21.0,17.29,9.29
2018,7,30,6,45,6.5,37.5,2.05,22.95,39.5,31.01,21.29
2018,7,30,7,0,13.0,54.0,2.1,23.1,58.0,44.74,33.19
2018,7,30,7,15,23.5,93.0,2.15,23.25,101.5,73.41,57.76
2018,7,30,7,30,34.0,132.0,2.2,23.4,145.0,100.1,80.23
2018,7,30,7,45,23.0,129.0,2.3,23.6,138.5,99.12,79.03
2018,7,30,8,0,12.0,126.0,2.4,23.8,132.0,101.36,80.58
2018,7,30,8,15,24.5,167.0,2.4,24.05,180.5,124.99,99.91
2018,7,30,8,30,37.0,208.0,2.4,24.3,229.0,152.57,116.27
2018,7,30,8,45,22.0,194.5,2.4,24.55,207.5,155.38,117.66
2018,7,30,9,0,7.0,181.0,2.4,24.8,186.0,146.23,110.59
2018,7,30,9,15,13.5,215.5,2.4,25.15,225.5,174.96,132.25
2018,7,30,9,30,20.0,250.0,2.4,25.5,265.0,204.83,154.55
2018,7,30,9,45,32.5,278.5,2.35,25.9,304.0,227.96,171.38
2018,7,30,10,0,45.0,307.0,2.3,26.3,343.0,259.01,194.2
2018,7,30,10,15,38.5,298.0,2.3,26.65,329.5,255.44,191.24
2018,7,30,10,30,32.0,289.0,2.3,27.0,316.0,250.39,187.2
2018,7,30,10,45,179.5,310.0,2.25,27.4,470.5,355.14,265.44
2018,7,30,11,0,327.0,331.0,2.2,27.8,625.0,477.95,354.81
2018,7,30,11,15,357.0,356.5,2.2,28.15,683.5,540.4,398.57
2018,7,30,11,30,387.0,382.0,2.2,28.5,742.0,608.72,445.71
2018,7,30,11,45,491.5,331.0,2.15,28.85,793.5,670.62,489.37
2018,7,30,12,0,596.0,280.0,2.1,29.2,845.0,735.72,534.58
2018,7,30,12,15,441.0,363.0,2.1,29.45,782.0,707.8,511.82
2018,7,30,12,30,286.0,446.0,2.1,29.7,719.0,661.31,476.79
2018,7,30,12,45,231.5,431.0,2.1,29.95,651.0,614.87,444.66
2018,7,30,13,0,177.0,416.0,2.1,30.2,583.0,551.04,400.26
2018,7,30,13,15,102.0,336.0,2.15,30.3,432.0,413.51,303.6
2018,7,30,13,30,27.0,256.0,2.2,30.4,281.0,256.46,188.94
2018,7,30,13,45,36.5,291.0,2.2,30.5,324.0,300.43,221.95
2018,7,30,14,0,46.0,326.0,2.2,30.6,367.0,345.56,254.84
2018,7,30,14,15,287.5,289.5,2.25,30.55,533.5,581.9,429.8
2018,7,30,14,30,529.0,253.0,2.3,30.5,700.0,803.15,583.92
2018,7,30,14,45,513.5,256.5,2.3,30.5,676.0,792.52,575.52
2018,7,30,15,0,498.0,260.0,2.3,30.5,652.0,779.58,567.58
2018,7,30,15,15,413.0,279.5,2.3,30.35,593.5,714.68,523.48
2018,7,30,15,30,328.0,299.0,2.3,30.2,535.0,632.49,467.3
2018,7,30,15,45,341.5,275.5,2.3,30.0,507.5,615.29,458.03
2018,7,30,16,0,355.0,252.0,2.3,29.8,480.0,595.68,446.55
2018,7,30,16,15,267.0,241.0,2.25,29.55,405.0,499.61,377.96
2018,7,30,16,30,179.0,230.0,2.2,29.3,330.0,390.64,298.43
2018,7,30,16,45,272.0,194.5,2.15,29.05,330.0,437.73,337.06
2018,7,30,17,0,365.0,159.0,2.1,28.8,330.0,476.36,368.14
2018,7,30,17,15,323.5,147.5,2.0,28.4,285.5,403.03,314.08
2018,7,30,17,30,282.0,136.0,1.9,28.0,241.0,349.29,273.73
2018,7,30,17,45,272.5,115.5,1.75,27.55,204.0,307.98,242.3
2018,7,30,18,0,263.0,95.0,1.6,27.1,167.0,266.67,209.72
2018,7,30,18,15,230.0,77.5,1.6,27.1,130.5,216.91,168.99
2018,7,30,18,30,197.0,60.0,1.6,27.1,94.0,170.12,129.62
2018,7,30,18,45,145.0,43.5,1.5,26.0,64.0,120.04,87.37
2018,7,30,19,0,93.0,27.0,1.4,24.9,34.0,72.87,39.89
2018,7,30,19,15,49.5,14.5,1.45,24.7,18.0,27.15,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.5,0.5,22.4,1.5,0.0,0.0
2018,7,31,5,30,4.0,3.0,0.6,22.6,3.0,2.56,0.0
2018,7,31,5,45,2.0,10.0,0.65,22.85,10.0,8.23,0.0
2018,7,31,6,0,0.0,17.0,0.7,23.1,17.0,14.0,5.56
2018,7,31,6,15,0.0,30.5,0.8,23.25,30.5,25.19,15.73
2018,7,31,6,30,0.0,44.0,0.9,23.4,44.0,36.4,25.69
2018,7,31,6,45,0.0,44.5,0.95,23.55,44.5,36.79,26.22
2018,7,31,7,0,0.0,45.0,1.0,23.7,45.0,37.19,26.62
2018,7,31,7,15,0.0,38.5,1.0,23.95,38.5,31.8,21.9
2018,7,31,7,30,0.0,32.0,1.0,24.2,32.0,26.42,17.18
2018,7,31,7,45,0.0,53.5,1.0,24.45,53.5,44.29,32.39
2018,7,31,8,0,0.0,75.0,1.0,24.7,75.0,62.24,47.42
2018,7,31,8,15,0.0,82.0,1.05,24.9,82.0,68.12,52.11
2018,7,31,8,30,0.0,89.0,1.1,25.1,89.0,74.01,54.19
2018,7,31,8,45,0.0,98.5,1.15,25.35,98.5,81.74,60.09
2018,7,31,9,0,0.0,108.0,1.2,25.6,108.0,89.4,65.89
2018,7,31,9,15,0.5,114.5,1.25,25.85,115.0,94.84,69.89
2018,7,31,9,30,1.0,121.0,1.3,26.1,122.0,100.38,73.97
2018,7,31,9,45,3.0,138.0,1.4,26.35,140.5,114.95,85.03
2018,7,31,10,0,5.0,155.0,1.5,26.6,159.0,129.85,96.29
2018,7,31,10,15,4.5,149.0,1.6,26.75,152.5,125.4,92.68
2018,7,31,10,30,4.0,143.0,1.7,26.9,146.0,120.78,88.98
2018,7,31,10,45,4.0,144.5,1.8,27.1,148.0,122.46,90.13
2018,7,31,11,0,4.0,146.0,1.9,27.3,150.0,124.14,91.28
2018,7,31,11,15,7.5,185.0,1.95,27.2,192.0,159.25,118.16
2018,7,31,11,30,11.0,224.0,2.0,27.1,234.0,195.0,145.23
2018,7,31,11,45,25.5,290.5,2.05,27.05,314.5,267.53,199.67
2018,7,31,12,0,40.0,357.0,2.1,27.0,395.0,340.15,253.09
2018,7,31,12,15,63.0,397.0,2.1,26.85,457.0,399.36,296.33
2018,7,31,12,30,86.0,437.0,2.1,26.7,519.0,461.2,340.92
2018,7,31,12,45,65.5,414.0,2.1,26.5,476.0,428.5,317.24
2018,7,31,13,0,45.0,391.0,2.1,26.3,433.0,393.63,292.21
2018,7,31,13,15,110.0,371.5,2.1,26.25,473.0,455.21,339.08
2018,7,31,13,30,175.0,352.0,2.1,26.2,513.0,504.07,376.05
2018,7,31,13,45,269.5,356.5,2.1,26.1,598.5,621.57,460.82
2018,7,31,14,0,364.0,361.0,2.1,26.0,684.0,724.79,533.36
2018,7,31,14,15,329.5,363.0,2.1,26.0,649.0,698.88,514.74
2018,7,31,14,30,295.0,365.0,2.1,26.0,614.0,671.22,495.85
2018,7,31,14,45,238.5,352.0,2.15,26.0,548.0,605.2,450.17
2018,7,31,15,0,182.0,339.0,2.2,26.0,482.0,519.11,389.71
2018,7,31,15,15,110.5,240.0,2.2,26.0,325.5,347.35,264.92
2018,7,31,15,30,39.0,141.0,2.2,26.0,169.0,164.59,125.48
2018,7,31,15,45,19.5,92.5,2.2,25.95,106.5,100.37,75.2
2018,7,31,16,0,0.0,44.0,2.2,25.9,44.0,36.5,23.77
2018,7,31,16,15,17.5,80.5,2.15,25.85,90.0,86.56,64.73
2018,7,31,16,30,35.0,117.0,2.1,25.8,136.0,135.69,104.52
2018,7,31,16,45,36.5,133.0,2.05,25.75,151.5,152.53,118.06
2018,7,31,17,0,38.0,149.0,2.0,25.7,167.0,170.79,132.79
2018,7,31,17,15,38.0,125.5,1.85,25.5,141.5,146.06,113.58
2018,7,31,17,30,38.0,102.0,1.7,25.3,116.0,121.13,93.97
2018,7,31,17,45,58.5,101.5,1.6,25.15,119.0,134.21,105.0
2018,7,31,18,0,79.0,101.0,1.5,25.0,122.0,157.1,123.28
2018,7,31,18,15,49.0,79.0,1.5,25.0,91.0,105.06,80.38
2018,7,31,18,30,19.0,57.0,1.5,25.0,60.0,65.88,47.77
2018,7,31,18,45,14.0,39.5,1.3,24.5,41.5,45.66,30.46
2018,7,31,19,0,9.0,22.0,1.1,24.0,23.0,24.28,9.2
2018,7,31,19,15,7.0,12.0,1.1,23.9,12.5,12.33,0.0
2018,7,31,19,30,5.0,2.0,1.1,23.8,2.0,0.0,0.0
2018,7,31,19,45,2.5,1.0,1.15,23.75,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.2,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.71,0.0
2018,8,1,5,45,0.0,11.5,2.25,22.4,11.5,9.48,0.0
2018,8,1,6,0,0.0,21.0,2.3,22.5,21.0,17.33,8.11
2018,8,1,6,15,0.0,35.0,2.35,22.65,35.0,28.87,18.83
2018,8,1,6,30,0.0,49.0,2.4,22.8,49.0,40.1,28.88
2018,8,1,6,45,0.0,51.0,2.45,22.95,51.0,42.21,30.94
2018,8,1,7,0,0.0,53.0,2.5,23.1,53.0,43.86,32.42
2018,8,1,7,15,0.0,59.0,2.6,23.25,59.0,48.86,36.68
2018,8,1,7,30,0.0,65.0,2.7,23.4,65.0,53.86,40.85
