Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,45,9.5,91.5,2.85,23.55,96.0,75.28,58.94
2018,8,1,8,0,19.0,118.0,3.0,23.7,127.0,92.25,73.02
2018,8,1,8,15,88.5,182.5,3.05,23.9,232.5,128.64,103.12
2018,8,1,8,30,158.0,247.0,3.1,24.1,338.0,170.77,129.02
2018,8,1,8,45,103.0,256.5,3.1,24.3,318.0,195.14,145.91
2018,8,1,9,0,48.0,266.0,3.1,24.5,298.0,203.86,153.95
2018,8,1,9,15,40.0,264.0,3.1,24.8,291.5,208.35,157.33
2018,8,1,9,30,32.0,262.0,3.1,25.1,285.0,210.97,159.34
2018,8,1,9,45,34.5,254.5,3.1,25.4,281.0,211.61,159.56
2018,8,1,10,0,37.0,247.0,3.1,25.7,277.0,211.79,159.5
2018,8,1,10,15,112.5,316.5,3.05,26.0,411.5,302.07,227.12
2018,8,1,10,30,188.0,386.0,3.0,26.3,546.0,404.08,302.19
2018,8,1,10,45,238.5,389.0,3.0,26.65,598.5,450.55,336.12
2018,8,1,11,0,289.0,392.0,3.0,27.0,651.0,503.79,374.88
2018,8,1,11,15,274.0,416.5,2.95,27.2,666.0,534.68,396.47
2018,8,1,11,30,259.0,441.0,2.9,27.4,681.0,564.28,416.75
2018,8,1,11,45,308.5,425.5,2.9,27.65,714.5,607.98,448.12
2018,8,1,12,0,358.0,410.0,2.9,27.9,748.0,653.91,480.67
2018,8,1,12,15,587.5,281.5,2.9,28.05,838.5,760.39,558.88
2018,8,1,12,30,817.0,153.0,2.9,28.2,929.0,861.74,629.71
2018,8,1,12,45,850.0,130.5,2.9,28.3,934.5,886.21,644.89
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,919.26,666.29
2018,8,1,13,15,840.0,130.5,2.9,28.45,913.5,920.7,667.12
2018,8,1,13,30,797.0,153.0,2.9,28.5,887.0,931.32,674.31
2018,8,1,13,45,792.5,151.0,2.9,28.55,867.5,938.4,679.22
2018,8,1,14,0,788.0,149.0,2.9,28.6,848.0,941.89,681.94
2018,8,1,14,15,689.0,151.0,2.85,28.65,748.5,853.37,623.98
2018,8,1,14,30,590.0,153.0,2.8,28.7,649.0,767.47,567.3
2018,8,1,14,45,646.5,146.0,2.75,28.7,669.5,809.21,596.81
2018,8,1,15,0,703.0,139.0,2.7,28.7,690.0,853.38,626.84
2018,8,1,15,15,483.5,163.0,2.6,28.55,533.0,669.47,501.49
2018,8,1,15,30,264.0,187.0,2.5,28.4,376.0,473.16,359.43
2018,8,1,15,45,197.5,197.5,2.4,28.3,334.0,399.07,305.3
2018,8,1,16,0,131.0,208.0,2.3,28.2,292.0,330.61,253.5
2018,8,1,16,15,81.5,170.5,2.15,27.95,221.5,245.27,188.71
2018,8,1,16,30,32.0,133.0,2.0,27.7,151.0,149.18,113.81
2018,8,1,16,45,16.5,92.0,1.85,27.5,101.0,95.82,71.83
2018,8,1,17,0,1.0,51.0,1.7,27.3,51.0,42.98,29.27
2018,8,1,17,15,49.5,86.5,1.55,27.0,104.5,113.95,88.02
2018,8,1,17,30,98.0,122.0,1.4,26.7,158.0,196.14,154.18
2018,8,1,17,45,68.5,100.5,1.25,26.35,124.0,139.65,108.76
2018,8,1,18,0,39.0,79.0,1.1,26.0,90.0,97.78,74.66
2018,8,1,18,15,39.5,69.0,1.1,26.0,78.0,87.98,66.28
2018,8,1,18,30,40.0,59.0,1.1,26.0,66.0,78.9,57.97
2018,8,1,18,45,26.0,41.0,0.85,25.15,45.0,53.3,36.18
2018,8,1,19,0,12.0,23.0,0.6,24.3,24.0,27.04,9.85
2018,8,1,19,15,8.0,12.0,0.6,24.15,12.5,12.64,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.85,0.0
2018,8,2,5,45,0.0,2.5,1.95,23.1,2.5,2.05,0.0
2018,8,2,6,0,0.0,4.0,2.1,23.3,4.0,3.28,0.0
2018,8,2,6,15,0.0,5.5,2.15,23.45,5.5,4.51,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,5.74,0.0
2018,8,2,6,45,0.5,23.0,2.2,23.75,23.0,18.94,10.77
2018,8,2,7,0,1.0,39.0,2.2,23.9,39.0,32.21,22.28
2018,8,2,7,15,6.5,49.5,2.25,24.1,52.0,41.0,29.8
2018,8,2,7,30,12.0,60.0,2.3,24.3,65.0,49.69,37.14
2018,8,2,7,45,10.5,70.0,2.3,24.5,74.5,58.18,44.2
2018,8,2,8,0,9.0,80.0,2.3,24.7,84.0,66.55,51.06
2018,8,2,8,15,24.0,108.5,2.4,24.85,121.5,85.94,67.12
2018,8,2,8,30,39.0,137.0,2.5,25.0,159.0,107.32,80.26
2018,8,2,8,45,67.5,186.5,2.6,25.2,229.0,148.05,110.03
2018,8,2,9,0,96.0,236.0,2.7,25.4,299.0,186.42,137.88
2018,8,2,9,15,57.5,183.5,2.7,25.55,222.0,156.75,116.29
2018,8,2,9,30,19.0,131.0,2.7,25.7,145.0,111.33,82.2
2018,8,2,9,45,18.0,151.5,2.65,25.9,165.5,128.82,95.85
2018,8,2,10,0,17.0,172.0,2.6,26.1,186.0,146.47,109.4
2018,8,2,10,15,256.5,222.5,2.6,26.25,441.0,295.59,221.73
2018,8,2,10,30,496.0,273.0,2.6,26.4,696.0,477.27,355.6
2018,8,2,10,45,465.0,301.0,2.55,26.55,707.0,513.9,382.37
2018,8,2,11,0,434.0,329.0,2.5,26.7,718.0,547.02,406.37
2018,8,2,11,15,337.5,374.0,2.5,26.85,680.0,543.83,403.31
2018,8,2,11,30,241.0,419.0,2.5,27.0,642.0,534.21,395.06
2018,8,2,11,45,188.5,384.0,2.5,27.1,559.5,477.83,354.89
2018,8,2,12,0,136.0,349.0,2.5,27.2,477.0,418.4,311.9
2018,8,2,12,15,70.5,253.0,2.5,27.35,319.5,287.73,215.65
2018,8,2,12,30,5.0,157.0,2.5,27.5,162.0,136.68,100.5
2018,8,2,12,45,167.0,230.5,2.5,27.6,388.0,372.16,281.96
2018,8,2,13,0,329.0,304.0,2.5,27.7,614.0,613.66,455.91
2018,8,2,13,15,305.0,368.0,2.55,27.8,652.0,649.94,478.32
2018,8,2,13,30,281.0,432.0,2.6,27.9,690.0,699.8,510.85
2018,8,2,13,45,312.0,409.5,2.6,27.95,690.5,716.95,523.6
2018,8,2,14,0,343.0,387.0,2.6,28.0,691.0,732.41,535.5
2018,8,2,14,15,312.5,360.5,2.65,28.0,631.0,681.5,501.47
2018,8,2,14,30,282.0,334.0,2.7,28.0,571.0,628.15,465.66
2018,8,2,14,45,143.0,232.5,2.7,28.05,352.5,371.12,280.9
2018,8,2,15,0,4.0,131.0,2.7,28.1,134.0,114.47,84.04
2018,8,2,15,15,14.5,181.0,2.65,27.95,191.5,169.24,127.29
2018,8,2,15,30,25.0,231.0,2.6,27.8,249.0,240.71,182.41
2018,8,2,15,45,12.5,154.0,2.55,27.65,163.0,143.09,107.53
2018,8,2,16,0,0.0,77.0,2.5,27.5,77.0,64.03,45.46
2018,8,2,16,15,0.0,62.5,2.35,27.25,62.5,51.88,36.03
2018,8,2,16,30,0.0,48.0,2.2,27.0,48.0,39.77,26.49
2018,8,2,16,45,0.0,45.0,2.05,26.7,45.0,37.25,24.6
2018,8,2,17,0,0.0,42.0,1.9,26.4,42.0,34.74,22.7
2018,8,2,17,15,0.0,28.5,1.75,26.05,28.5,23.53,13.66
2018,8,2,17,30,0.0,15.0,1.6,25.7,15.0,12.35,4.54
2018,8,2,17,45,0.0,12.5,1.5,25.35,12.5,10.28,2.86
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.22,1.16
2018,8,2,18,15,10.0,17.5,1.4,25.0,19.0,20.05,10.99
2018,8,2,18,30,20.0,25.0,1.4,25.0,28.0,30.59,19.3
2018,8,2,18,45,12.5,17.5,1.25,24.35,19.0,19.98,10.09
2018,8,2,19,0,5.0,10.0,1.1,23.7,10.0,10.22,0.0
2018,8,2,19,15,4.0,5.5,1.1,23.6,5.5,5.89,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.56,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.1,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,6.56,0.0
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,9.03,2.14
2018,8,3,6,45,0.0,18.0,2.55,22.65,18.0,14.81,7.23
2018,8,3,7,0,0.0,25.0,2.6,22.7,25.0,20.6,12.31
2018,8,3,7,15,0.0,31.0,2.65,22.8,31.0,25.58,16.61
2018,8,3,7,30,0.0,37.0,2.7,22.9,37.0,30.56,20.87
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,56.8,43.32
2018,8,3,8,0,1.0,100.0,2.9,23.1,100.0,81.99,64.54
2018,8,3,8,15,2.5,123.0,3.0,23.25,124.0,99.58,79.07
2018,8,3,8,30,4.0,146.0,3.1,23.4,148.0,117.15,89.22
2018,8,3,8,45,6.0,151.5,3.2,23.5,155.0,122.75,93.16
2018,8,3,9,0,8.0,157.0,3.3,23.6,162.0,128.49,97.29
2018,8,3,9,15,15.0,207.5,3.4,23.75,218.0,169.43,128.92
2018,8,3,9,30,22.0,258.0,3.5,23.9,274.0,211.39,160.97
2018,8,3,9,45,17.0,243.0,3.6,24.0,256.0,201.62,153.28
2018,8,3,10,0,12.0,228.0,3.7,24.1,238.0,190.38,144.5
2018,8,3,10,15,9.5,206.5,3.75,24.3,214.5,173.91,131.56
2018,8,3,10,30,7.0,185.0,3.8,24.5,191.0,156.51,117.88
2018,8,3,10,45,12.5,236.0,3.9,24.75,247.0,201.97,152.79
2018,8,3,11,0,18.0,287.0,4.0,25.0,303.0,248.48,187.98
2018,8,3,11,15,14.0,250.0,4.0,25.2,262.5,217.44,164.03
2018,8,3,11,30,10.0,213.0,4.0,25.4,222.0,185.24,139.24
2018,8,3,11,45,21.0,282.0,4.05,25.65,301.5,257.38,194.19
2018,8,3,12,0,32.0,351.0,4.1,25.9,381.0,329.33,247.87
2018,8,3,12,15,296.0,295.0,4.1,26.0,575.5,531.79,403.23
2018,8,3,12,30,560.0,239.0,4.1,26.1,770.0,727.35,547.15
2018,8,3,12,45,400.0,317.0,4.1,26.2,695.0,675.82,506.0
2018,8,3,13,0,240.0,395.0,4.1,26.3,620.0,604.82,451.75
2018,8,3,13,15,260.0,387.0,4.1,26.35,628.0,626.89,468.58
2018,8,3,13,30,280.0,379.0,4.1,26.4,636.0,648.04,484.31
2018,8,3,13,45,186.5,375.0,4.05,26.45,544.5,545.35,409.3
2018,8,3,14,0,93.0,371.0,4.0,26.5,453.0,437.1,328.9
2018,8,3,14,15,57.0,308.0,3.95,26.4,358.0,342.14,258.88
2018,8,3,14,30,21.0,245.0,3.9,26.3,263.0,246.57,186.54
2018,8,3,14,45,146.0,264.5,3.85,26.25,379.0,407.21,312.22
2018,8,3,15,0,271.0,284.0,3.8,26.2,495.0,568.46,433.31
2018,8,3,15,15,270.0,283.0,3.7,26.1,484.5,565.73,431.25
2018,8,3,15,30,269.0,282.0,3.6,26.0,474.0,561.85,429.19
2018,8,3,15,45,141.0,192.5,3.5,25.9,292.5,325.74,252.93
2018,8,3,16,0,13.0,103.0,3.4,25.8,111.0,104.15,78.11
2018,8,3,16,15,6.5,65.0,3.3,25.6,69.0,59.62,42.77
2018,8,3,16,30,0.0,27.0,3.2,25.4,27.0,22.33,12.53
2018,8,3,16,45,0.0,27.5,3.1,25.25,27.5,22.73,12.94
2018,8,3,17,0,0.0,28.0,3.0,25.1,28.0,23.13,13.34
2018,8,3,17,15,60.5,53.0,2.9,24.9,75.0,96.89,75.55
2018,8,3,17,30,121.0,78.0,2.8,24.7,122.0,173.37,138.64
2018,8,3,17,45,164.5,85.0,2.65,24.45,134.5,204.98,164.32
2018,8,3,18,0,208.0,92.0,2.5,24.2,147.0,233.18,186.25
2018,8,3,18,15,189.0,75.0,2.5,24.2,116.5,194.22,153.13
2018,8,3,18,30,170.0,58.0,2.5,24.2,86.0,156.93,120.62
2018,8,3,18,45,110.5,40.5,2.4,23.75,56.0,103.88,74.94
2018,8,3,19,0,51.0,23.0,2.3,23.3,26.0,46.32,15.71
2018,8,3,19,15,27.0,12.0,2.25,23.2,13.5,18.33,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.6,4.0,3.41,0.0
2018,8,4,5,45,86.5,18.5,0.5,21.9,25.5,15.79,0.0
2018,8,4,6,0,158.0,33.0,0.5,22.2,47.0,25.42,13.94
2018,8,4,6,15,243.0,47.5,0.55,22.5,85.5,36.25,25.0
2018,8,4,6,30,328.0,62.0,0.6,22.8,124.0,46.86,34.63
2018,8,4,6,45,192.5,52.5,0.65,23.1,91.5,38.63,27.83
2018,8,4,7,0,57.0,43.0,0.7,23.4,59.0,35.25,24.98
2018,8,4,7,15,28.5,52.5,0.65,23.7,60.5,43.94,32.42
2018,8,4,7,30,0.0,62.0,0.6,24.0,62.0,51.36,38.64
2018,8,4,7,45,0.0,71.5,0.55,24.35,71.5,59.3,45.18
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,67.26,51.64
2018,8,4,8,15,0.0,99.0,0.5,24.9,99.0,81.58,63.37
2018,8,4,8,30,0.0,117.0,0.5,25.1,117.0,95.61,71.32
2018,8,4,8,45,0.0,128.5,0.5,25.3,128.5,104.9,78.29
2018,8,4,9,0,0.0,140.0,0.5,25.5,140.0,114.26,85.28
2018,8,4,9,15,3.5,168.0,0.5,25.75,170.5,137.16,102.53
2018,8,4,9,30,7.0,196.0,0.5,26.0,201.0,160.69,120.02
2018,8,4,9,45,13.0,231.0,0.55,26.25,241.0,191.12,142.56
2018,8,4,10,0,19.0,266.0,0.6,26.5,281.0,222.64,165.66
2018,8,4,10,15,26.5,301.5,0.6,26.7,323.5,253.27,187.8
2018,8,4,10,30,34.0,337.0,0.6,26.9,366.0,289.22,213.58
2018,8,4,10,45,55.5,372.0,0.6,27.1,421.0,334.53,245.82
2018,8,4,11,0,77.0,407.0,0.6,27.3,476.0,382.97,279.8
2018,8,4,11,15,136.0,413.0,0.6,27.5,537.5,439.27,319.46
2018,8,4,11,30,195.0,419.0,0.6,27.7,599.0,499.07,360.96
2018,8,4,11,45,445.0,315.0,0.55,27.85,732.0,627.2,451.07
2018,8,4,12,0,695.0,211.0,0.5,28.0,865.0,761.58,541.17
2018,8,4,12,15,763.0,180.0,0.55,28.15,900.0,814.94,575.3
2018,8,4,12,30,831.0,149.0,0.6,28.3,935.0,863.06,605.09
2018,8,4,12,45,821.5,155.0,0.6,28.4,928.5,898.88,626.32
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,919.93,638.59
2018,8,4,13,15,809.0,159.5,0.65,28.6,909.5,936.28,649.24
2018,8,4,13,30,806.0,158.0,0.7,28.7,897.0,949.07,657.89
2018,8,4,13,45,800.5,157.5,0.7,28.75,877.5,956.85,662.81
2018,8,4,14,0,795.0,157.0,0.7,28.8,858.0,960.98,665.71
2018,8,4,14,15,787.5,155.0,0.75,28.8,831.5,957.98,665.6
2018,8,4,14,30,780.0,153.0,0.8,28.8,805.0,951.37,663.5
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.5,937.73,656.29
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,920.7,647.15
2018,8,4,15,15,747.0,144.0,0.8,28.75,700.0,897.52,634.42
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,877.5,623.73
2018,8,4,15,45,684.0,149.0,0.8,28.65,610.0,826.93,593.56
2018,8,4,16,0,634.0,157.0,0.8,28.6,558.0,775.13,562.43
2018,8,4,16,15,644.5,141.0,0.75,28.6,521.0,749.44,547.18
2018,8,4,16,30,655.0,125.0,0.7,28.6,484.0,720.21,529.18
2018,8,4,16,45,514.5,131.5,0.65,28.6,396.5,582.17,435.93
2018,8,4,17,0,374.0,138.0,0.6,28.6,309.0,462.96,351.66
2018,8,4,17,15,351.5,117.5,0.6,28.4,262.5,407.93,313.69
2018,8,4,17,30,329.0,97.0,0.6,28.2,216.0,353.33,274.15
2018,8,4,17,45,375.0,88.5,0.55,27.95,203.0,357.25,277.39
2018,8,4,18,0,421.0,80.0,0.5,27.7,190.0,355.72,274.81
2018,8,4,18,15,346.5,67.0,0.5,27.7,144.0,279.53,214.37
2018,8,4,18,30,272.0,54.0,0.5,27.7,98.0,210.85,158.53
2018,8,4,18,45,174.0,36.5,0.55,26.95,61.0,134.8,95.93
2018,8,4,19,0,76.0,19.0,0.6,26.2,24.0,54.51,14.88
2018,8,4,19,15,38.0,9.5,0.65,26.0,12.0,19.51,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.0,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,14.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,80.5,17.5,0.8,22.35,24.0,14.94,0.0
2018,8,5,6,0,147.0,31.0,0.9,22.7,44.0,23.89,12.43
2018,8,5,6,15,163.5,47.0,0.85,23.0,70.0,36.26,24.89
2018,8,5,6,30,180.0,63.0,0.8,23.3,96.0,47.93,35.44
2018,8,5,6,45,226.5,81.0,0.8,23.6,136.5,60.81,46.76
2018,8,5,7,0,273.0,99.0,0.8,23.9,177.0,73.36,57.55
2018,8,5,7,15,393.5,102.5,0.85,24.5,240.5,73.48,57.46
2018,8,5,7,30,514.0,106.0,0.9,25.1,304.0,77.26,60.38
2018,8,5,7,45,545.5,114.0,0.95,25.65,351.5,80.96,63.15
2018,8,5,8,0,577.0,122.0,1.0,26.2,399.0,84.46,65.69
2018,8,5,8,15,604.0,129.5,1.0,26.6,447.5,87.33,67.7
2018,8,5,8,30,631.0,137.0,1.0,27.0,496.0,105.34,68.73
2018,8,5,8,45,675.0,134.5,1.05,27.4,548.5,152.45,89.05
2018,8,5,9,0,719.0,132.0,1.1,27.8,601.0,204.86,124.03
2018,8,5,9,15,742.0,131.5,1.05,28.15,644.5,264.26,170.29
2018,8,5,9,30,765.0,131.0,1.0,28.5,688.0,319.49,215.16
2018,8,5,9,45,786.0,128.5,1.0,28.85,727.0,374.4,260.01
2018,8,5,10,0,807.0,126.0,1.0,29.2,766.0,430.6,304.9
2018,8,5,10,15,817.0,127.5,0.9,29.45,798.0,487.02,348.26
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,540.58,387.85
2018,8,5,10,45,834.5,129.5,0.75,29.95,855.0,591.2,424.23
2018,8,5,11,0,842.0,130.0,0.7,30.2,880.0,640.58,458.39
2018,8,5,11,15,847.0,130.5,0.65,30.35,898.0,686.82,489.43
2018,8,5,11,30,852.0,131.0,0.6,30.5,916.0,731.18,518.23
2018,8,5,11,45,855.5,131.0,0.55,30.7,927.0,771.93,543.29
2018,8,5,12,0,859.0,131.0,0.5,30.9,938.0,810.31,565.34
2018,8,5,12,15,858.0,132.5,0.5,31.0,940.5,843.7,585.1
2018,8,5,12,30,857.0,134.0,0.5,31.1,943.0,874.17,602.99
2018,8,5,12,45,854.0,135.0,0.5,31.2,938.0,899.36,617.64
2018,8,5,13,0,851.0,136.0,0.5,31.3,933.0,921.27,630.37
2018,8,5,13,15,848.5,135.0,0.5,31.35,920.5,938.44,640.46
2018,8,5,13,30,846.0,134.0,0.5,31.4,908.0,952.08,648.59
2018,8,5,13,45,842.5,132.0,0.55,31.45,888.5,960.22,654.65
2018,8,5,14,0,839.0,130.0,0.6,31.5,869.0,964.67,658.73
2018,8,5,14,15,833.5,128.0,0.6,31.45,843.0,963.48,658.86
2018,8,5,14,30,828.0,126.0,0.6,31.4,817.0,958.63,657.01
2018,8,5,14,45,770.5,147.5,0.6,31.35,769.5,936.88,645.21
2018,8,5,15,0,713.0,169.0,0.6,31.3,722.0,907.04,628.72
2018,8,5,15,15,750.5,143.0,0.6,31.25,698.5,901.0,626.85
2018,8,5,15,30,788.0,117.0,0.6,31.2,675.0,897.3,626.21
2018,8,5,15,45,773.5,113.5,0.6,31.1,632.0,865.25,608.26
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,830.55,588.88
2018,8,5,16,15,738.5,106.0,0.6,31.05,541.5,787.65,563.7
2018,8,5,16,30,718.0,102.0,0.6,31.1,494.0,746.91,539.63
2018,8,5,16,45,691.0,97.5,0.65,31.1,444.5,695.05,508.49
2018,8,5,17,0,664.0,93.0,0.7,31.1,395.0,642.61,476.14
2018,8,5,17,15,628.0,87.5,0.7,30.65,344.5,582.26,437.06
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,522.88,396.43
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,453.99,347.36
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,388.33,298.3
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,312.6,238.67
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,243.36,182.06
2018,8,5,18,45,246.5,36.0,0.75,28.25,67.5,164.88,116.66
2018,8,5,19,0,145.0,23.0,0.7,27.2,31.0,91.55,19.54
2018,8,5,19,15,72.5,11.5,0.7,27.0,15.5,31.58,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.0,17.5,1.35,21.75,25.5,14.94,0.0
2018,8,6,6,0,197.0,31.0,1.5,22.2,47.0,24.02,12.22
2018,8,6,6,15,286.5,43.5,1.45,22.6,86.0,33.47,22.54
2018,8,6,6,30,376.0,56.0,1.4,23.0,125.0,42.79,31.06
2018,8,6,6,45,440.5,66.0,1.35,23.35,172.0,51.7,39.0
2018,8,6,7,0,505.0,76.0,1.3,23.7,219.0,58.37,44.81
2018,8,6,7,15,551.0,83.0,1.15,24.4,268.5,62.34,48.04
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,66.2,51.05
2018,8,6,7,45,630.5,95.5,0.85,25.75,368.0,68.7,52.83
2018,8,6,8,0,664.0,101.0,0.7,26.4,418.0,71.1,54.48
2018,8,6,8,15,689.0,106.0,0.7,27.1,467.0,72.92,55.62
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,91.7,56.32
2018,8,6,8,45,733.0,114.0,0.75,28.5,561.5,151.4,85.54
2018,8,6,9,0,752.0,117.0,0.8,29.2,607.0,206.22,122.8
2018,8,6,9,15,766.0,121.0,0.8,29.45,649.0,262.6,167.02
2018,8,6,9,30,780.0,125.0,0.8,29.7,691.0,320.09,213.79
2018,8,6,9,45,791.0,127.0,0.85,29.9,727.5,375.85,259.49
2018,8,6,10,0,802.0,129.0,0.9,30.1,764.0,431.83,304.4
2018,8,6,10,15,810.0,131.5,0.9,30.25,795.0,486.76,347.1
2018,8,6,10,30,818.0,134.0,0.9,30.4,826.0,541.08,387.9
2018,8,6,10,45,823.5,136.0,0.9,30.55,850.5,590.95,424.33
2018,8,6,11,0,829.0,138.0,0.9,30.7,875.0,639.83,458.91
2018,8,6,11,15,833.0,139.0,0.95,30.7,892.5,685.34,491.03
2018,8,6,11,30,837.0,140.0,1.0,30.7,910.0,728.92,521.17
2018,8,6,11,45,839.0,140.5,1.05,30.75,920.0,768.48,547.84
2018,8,6,12,0,841.0,141.0,1.1,30.8,930.0,805.63,571.47
2018,8,6,12,15,683.5,145.0,1.1,30.85,787.5,719.56,515.38
2018,8,6,12,30,526.0,149.0,1.1,30.9,645.0,616.12,447.46
2018,8,6,12,45,263.5,116.0,1.15,30.9,364.5,365.46,272.28
2018,8,6,13,0,1.0,83.0,1.2,30.9,84.0,70.57,48.61
2018,8,6,13,15,30.5,190.5,1.2,30.9,218.5,198.76,146.7
2018,8,6,13,30,60.0,298.0,1.2,30.9,353.0,329.01,241.83
2018,8,6,13,45,76.0,279.5,1.2,30.85,347.5,345.52,253.85
2018,8,6,14,0,92.0,261.0,1.2,30.8,342.0,345.88,255.05
2018,8,6,14,15,81.5,283.5,1.15,30.75,353.5,360.69,265.29
2018,8,6,14,30,71.0,306.0,1.1,30.7,365.0,356.99,262.39
2018,8,6,14,45,41.0,265.0,1.1,30.6,299.0,287.94,212.4
2018,8,6,15,0,11.0,224.0,1.1,30.5,233.0,205.23,151.35
2018,8,6,15,15,14.0,228.0,1.05,30.4,238.5,212.52,157.53
2018,8,6,15,30,17.0,232.0,1.0,30.3,244.0,220.0,163.55
2018,8,6,15,45,25.5,220.0,0.95,30.2,236.5,231.99,173.22
2018,8,6,16,0,34.0,208.0,0.9,30.1,229.0,228.34,171.28
2018,8,6,16,15,100.5,214.0,0.85,29.95,270.0,311.13,235.33
2018,8,6,16,30,167.0,220.0,0.8,29.8,311.0,373.32,282.65
2018,8,6,16,45,146.0,189.5,0.7,29.65,263.0,318.66,242.52
2018,8,6,17,0,125.0,159.0,0.6,29.5,215.0,264.69,202.86
2018,8,6,17,15,147.5,138.5,0.6,29.2,196.5,254.81,197.0
2018,8,6,17,30,170.0,118.0,0.6,28.9,178.0,255.6,198.48
2018,8,6,17,45,158.5,106.0,0.6,28.55,155.0,215.98,168.02
2018,8,6,18,0,147.0,94.0,0.6,28.2,132.0,190.79,147.94
2018,8,6,18,15,109.0,74.0,0.6,28.2,98.5,142.35,108.53
2018,8,6,18,30,71.0,54.0,0.6,28.2,65.0,97.42,71.47
2018,8,6,18,45,48.0,36.5,0.55,27.25,42.5,65.91,44.29
2018,8,6,19,0,25.0,19.0,0.5,26.3,20.0,31.53,0.0
2018,8,6,19,15,12.5,9.5,0.5,26.1,10.0,11.86,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.0,16.5,1.3,22.35,23.5,14.08,0.0
2018,8,7,6,0,170.0,30.0,1.5,22.6,44.0,23.21,11.22
2018,8,7,6,15,258.5,43.5,1.5,22.9,82.0,33.38,22.38
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,43.38,31.51
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,50.9,38.28
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,59.85,46.05
2018,8,7,7,15,525.0,85.5,1.45,24.4,261.5,64.11,49.55
2018,8,7,7,30,573.0,93.0,1.5,25.0,311.0,68.25,52.83
2018,8,7,7,45,609.5,98.5,1.55,25.55,361.0,70.66,54.56
2018,8,7,8,0,646.0,104.0,1.6,26.1,411.0,72.99,56.18
2018,8,7,8,15,673.5,107.5,1.6,26.6,459.5,73.75,56.49
2018,8,7,8,30,701.0,111.0,1.6,27.1,508.0,91.68,56.57
2018,8,7,8,45,722.5,114.5,1.6,27.6,554.5,151.25,86.34
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,206.27,124.28
2018,8,7,9,15,765.5,117.5,1.55,28.4,644.0,260.61,167.27
2018,8,7,9,30,787.0,117.0,1.5,28.7,687.0,316.9,213.64
2018,8,7,9,45,806.5,115.0,1.5,29.0,726.0,372.97,260.04
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,433.0,308.35
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,487.19,351.55
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,540.62,392.88
2018,8,7,10,45,847.5,117.5,1.6,29.9,851.5,591.63,430.95
2018,8,7,11,0,853.0,119.0,1.6,30.1,876.0,641.17,466.8
2018,8,7,11,15,856.5,120.5,1.7,30.2,894.0,687.71,500.42
2018,8,7,11,30,860.0,122.0,1.8,30.3,912.0,732.21,531.96
2018,8,7,11,45,862.0,122.5,1.85,30.45,922.0,772.52,558.86
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,810.33,583.12
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,843.81,604.7
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,874.36,624.37
2018,8,7,12,45,842.5,135.5,2.0,30.75,925.0,892.4,635.57
2018,8,7,13,0,821.0,147.0,2.0,30.8,913.0,906.37,644.36
2018,8,7,13,15,818.5,146.0,2.05,30.8,900.5,923.11,655.64
2018,8,7,13,30,816.0,145.0,2.1,30.8,888.0,936.43,664.84
2018,8,7,13,45,809.5,144.5,2.1,30.8,868.0,956.67,678.03
2018,8,7,14,0,803.0,144.0,2.1,30.8,848.0,959.66,680.38
2018,8,7,14,15,804.5,137.5,2.1,30.7,824.0,960.54,681.98
2018,8,7,14,30,806.0,131.0,2.1,30.6,800.0,957.65,681.35
2018,8,7,14,45,806.0,124.5,2.1,30.55,770.0,949.5,677.43
2018,8,7,15,0,806.0,118.0,2.1,30.5,740.0,937.62,671.3
2018,8,7,15,15,773.0,123.0,2.05,30.4,694.5,903.29,650.51
2018,8,7,15,30,740.0,128.0,2.0,30.3,649.0,866.39,628.14
2018,8,7,15,45,736.0,121.0,1.9,30.2,610.5,841.07,612.81
2018,8,7,16,0,732.0,114.0,1.8,30.1,572.0,812.71,595.34
2018,8,7,16,15,681.5,117.5,1.75,29.9,517.0,757.58,560.52
2018,8,7,16,30,631.0,121.0,1.7,29.7,462.0,698.04,522.26
2018,8,7,16,45,517.5,125.5,1.6,29.55,386.5,589.19,447.18
2018,8,7,17,0,404.0,130.0,1.5,29.4,311.0,478.63,367.76
2018,8,7,17,15,253.5,106.5,1.4,29.0,215.0,308.52,241.05
2018,8,7,17,30,103.0,83.0,1.3,28.6,119.0,156.72,122.02
2018,8,7,17,45,56.0,60.0,1.2,28.2,79.0,97.64,74.53
2018,8,7,18,0,9.0,37.0,1.1,27.8,39.0,36.74,24.48
2018,8,7,18,15,4.5,28.0,1.1,27.8,29.0,25.46,15.09
2018,8,7,18,30,0.0,19.0,1.1,27.8,19.0,15.64,6.87
2018,8,7,18,45,4.0,13.5,0.95,26.8,13.5,13.05,4.29
2018,8,7,19,0,8.0,8.0,0.8,25.8,8.0,9.61,0.0
2018,8,7,19,15,4.0,4.0,0.8,25.65,4.0,4.62,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,2.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,8,8,5,30,5.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,9.0,12.5,1.15,21.85,13.0,10.67,0.0
2018,8,8,6,0,13.0,23.0,1.3,22.2,24.0,18.89,7.75
2018,8,8,6,15,56.0,41.5,1.3,22.5,51.0,32.71,21.82
2018,8,8,6,30,99.0,60.0,1.3,22.8,78.0,46.59,34.28
2018,8,8,6,45,285.0,67.5,1.35,23.1,142.5,50.07,37.62
2018,8,8,7,0,471.0,75.0,1.4,23.4,207.0,57.46,44.08
2018,8,8,7,15,520.5,82.5,1.45,23.95,256.5,61.82,47.7
2018,8,8,7,30,570.0,90.0,1.5,24.5,306.0,66.06,51.08
2018,8,8,7,45,618.5,93.5,1.55,25.0,359.5,67.28,51.83
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,68.56,52.61
2018,8,8,8,15,693.0,100.5,1.7,26.05,461.5,69.52,53.1
2018,8,8,8,30,719.0,104.0,1.8,26.6,510.0,94.89,58.8
2018,8,8,8,45,739.0,107.5,1.9,27.2,556.5,148.44,83.65
2018,8,8,9,0,759.0,111.0,2.0,27.8,603.0,204.3,122.51
2018,8,8,9,15,774.0,113.5,2.0,28.2,644.5,260.34,167.34
2018,8,8,9,30,789.0,116.0,2.0,28.6,686.0,317.56,214.94
2018,8,8,9,45,800.5,118.5,1.95,29.0,723.5,374.48,262.24
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,431.66,308.61
2018,8,8,10,15,819.5,123.0,1.9,29.65,791.5,487.85,353.17
2018,8,8,10,30,827.0,125.0,1.9,29.9,822.0,540.79,393.98
2018,8,8,10,45,832.0,127.0,1.9,30.15,846.5,591.28,431.74
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,640.3,467.28
2018,8,8,11,15,840.5,130.5,1.95,30.5,888.5,686.25,500.28
2018,8,8,11,30,844.0,132.0,2.0,30.6,906.0,730.21,531.18
2018,8,8,11,45,845.0,133.5,2.05,30.7,916.0,770.1,558.26
2018,8,8,12,0,846.0,135.0,2.1,30.8,926.0,807.48,582.46
2018,8,8,12,15,847.0,134.5,2.2,30.85,928.5,840.52,604.24
2018,8,8,12,30,848.0,134.0,2.3,30.9,931.0,870.72,624.19
2018,8,8,12,45,801.5,160.0,2.35,30.9,910.0,891.56,637.85
2018,8,8,13,0,755.0,186.0,2.4,30.9,889.0,896.67,641.56
2018,8,8,13,15,717.5,200.5,2.5,30.9,861.0,903.46,647.0
2018,8,8,13,30,680.0,215.0,2.6,30.9,833.0,898.42,644.88
2018,8,8,13,45,433.0,293.0,2.65,30.85,683.5,742.37,538.32
2018,8,8,14,0,186.0,371.0,2.7,30.8,534.0,549.59,402.24
2018,8,8,14,15,124.5,338.5,2.7,30.75,446.0,459.97,339.42
2018,8,8,14,30,63.0,306.0,2.7,30.7,358.0,349.82,259.54
2018,8,8,14,45,46.5,269.0,2.7,30.6,306.5,297.93,222.07
2018,8,8,15,0,30.0,232.0,2.7,30.5,255.0,245.8,183.55
2018,8,8,15,15,76.0,272.5,2.65,30.35,327.0,332.91,250.32
2018,8,8,15,30,122.0,313.0,2.6,30.2,399.0,440.86,330.34
2018,8,8,15,45,186.0,290.5,2.55,30.0,411.5,476.13,358.36
2018,8,8,16,0,250.0,268.0,2.5,29.8,424.0,526.25,396.9
2018,8,8,16,15,332.0,228.0,2.35,29.45,417.5,548.23,416.01
2018,8,8,16,30,414.0,188.0,2.2,29.1,411.0,581.88,443.0
2018,8,8,16,45,261.0,173.5,2.1,28.7,309.0,410.42,317.04
2018,8,8,17,0,108.0,159.0,2.0,28.3,207.0,252.58,196.16
2018,8,8,17,15,54.0,102.0,1.85,27.85,126.0,134.15,103.63
2018,8,8,17,30,0.0,45.0,1.7,27.4,45.0,37.2,24.73
2018,8,8,17,45,0.0,47.0,1.55,26.9,47.0,38.86,26.24
2018,8,8,18,0,0.0,49.0,1.4,26.4,49.0,40.54,27.61
2018,8,8,18,15,0.0,37.5,1.4,26.4,37.5,30.98,19.62
2018,8,8,18,30,0.0,26.0,1.4,26.4,26.0,21.45,11.57
2018,8,8,18,45,3.0,17.5,1.3,25.5,17.5,15.67,6.22
2018,8,8,19,0,6.0,9.0,1.2,24.6,9.0,9.74,0.0
2018,8,8,19,15,3.0,4.5,1.25,24.4,4.5,4.74,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,4.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,9.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,33.5,14.0,1.7,21.75,16.0,11.95,0.0
2018,8,9,6,0,58.0,26.0,1.9,22.0,30.0,20.79,8.63
2018,8,9,6,15,196.0,39.5,1.95,22.35,71.0,30.19,19.66
2018,8,9,6,30,334.0,53.0,2.0,22.7,112.0,40.42,29.01
2018,8,9,6,45,426.0,59.5,2.05,23.0,161.0,46.46,34.52
2018,8,9,7,0,518.0,66.0,2.1,23.3,210.0,50.76,38.33
2018,8,9,7,15,557.5,74.0,2.15,23.8,258.5,55.74,42.52
2018,8,9,7,30,597.0,82.0,2.2,24.3,307.0,60.52,46.42
2018,8,9,7,45,562.5,106.5,2.3,24.75,343.5,76.08,59.37
2018,8,9,8,0,528.0,131.0,2.4,25.2,380.0,90.2,70.91
2018,8,9,8,15,536.0,145.0,2.4,25.6,422.5,97.52,76.62
2018,8,9,8,30,544.0,159.0,2.4,26.0,465.0,119.28,80.96
2018,8,9,8,45,443.0,211.5,2.4,26.45,475.0,182.23,121.59
2018,8,9,9,0,342.0,264.0,2.4,26.9,485.0,238.95,166.94
2018,8,9,9,15,383.5,270.5,2.35,27.2,534.0,280.66,197.7
2018,8,9,9,30,425.0,277.0,2.3,27.5,583.0,323.08,230.35
2018,8,9,9,45,527.5,243.0,2.25,27.85,643.5,367.97,264.23
2018,8,9,10,0,630.0,209.0,2.2,28.2,704.0,422.06,305.73
2018,8,9,10,15,565.0,256.0,2.15,28.45,714.0,469.16,342.93
2018,8,9,10,30,500.0,303.0,2.1,28.7,724.0,508.49,372.6
2018,8,9,10,45,608.0,252.5,2.05,28.95,779.5,565.03,414.39
2018,8,9,11,0,716.0,202.0,2.0,29.2,835.0,629.64,461.25
2018,8,9,11,15,774.0,171.0,1.95,29.35,868.5,680.97,497.96
2018,8,9,11,30,832.0,140.0,1.9,29.5,902.0,729.37,532.19
2018,8,9,11,45,677.5,229.0,1.9,29.7,854.0,737.83,534.82
2018,8,9,12,0,523.0,318.0,1.9,29.9,806.0,722.92,521.69
2018,8,9,12,15,502.5,333.5,1.85,29.95,803.5,745.29,536.08
2018,8,9,12,30,482.0,349.0,1.8,30.0,801.0,764.71,547.97
2018,8,9,12,45,445.0,373.0,1.8,30.1,788.5,773.92,552.92
2018,8,9,13,0,408.0,397.0,1.8,30.2,776.0,779.44,555.49
2018,8,9,13,15,469.0,359.5,1.8,30.2,789.5,818.22,582.81
2018,8,9,13,30,530.0,322.0,1.8,30.2,803.0,855.09,608.49
2018,8,9,13,45,468.5,344.0,1.8,30.2,762.0,828.06,589.81
2018,8,9,14,0,407.0,366.0,1.8,30.2,721.0,797.29,569.18
2018,8,9,14,15,451.0,333.0,1.8,30.1,715.0,814.86,583.33
2018,8,9,14,30,495.0,300.0,1.8,30.0,709.0,829.09,594.97
2018,8,9,14,45,608.5,233.0,1.75,29.9,714.5,879.37,631.31
2018,8,9,15,0,722.0,166.0,1.7,29.8,720.0,917.49,656.89
2018,8,9,15,15,723.0,155.0,1.65,29.75,685.0,899.11,645.64
2018,8,9,15,30,724.0,144.0,1.6,29.7,650.0,877.24,632.8
2018,8,9,15,45,700.5,141.5,1.55,29.6,604.5,839.03,609.52
2018,8,9,16,0,677.0,139.0,1.5,29.5,559.0,798.8,584.86
2018,8,9,16,15,674.5,126.5,1.5,29.35,516.5,763.83,564.07
2018,8,9,16,30,672.0,114.0,1.5,29.2,474.0,726.1,541.05
2018,8,9,16,45,644.0,108.0,1.45,29.05,424.5,672.87,506.52
2018,8,9,17,0,616.0,102.0,1.4,28.9,375.0,619.27,471.1
2018,8,9,17,15,595.0,92.5,1.35,28.4,328.5,566.71,435.34
2018,8,9,17,30,574.0,83.0,1.3,27.9,282.0,513.97,397.96
2018,8,9,17,45,445.5,81.5,1.2,27.4,220.0,395.85,309.28
2018,8,9,18,0,317.0,80.0,1.1,26.9,158.0,297.74,232.81
2018,8,9,18,15,244.0,64.0,1.1,26.9,115.5,224.06,173.36
2018,8,9,18,30,171.0,48.0,1.1,26.9,73.0,147.0,110.15
2018,8,9,18,45,135.0,32.5,1.1,25.7,47.5,116.17,79.54
2018,8,9,19,0,99.0,17.0,1.1,24.5,22.0,65.29,0.0
2018,8,9,19,15,49.5,8.5,1.15,24.35,11.0,22.16,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,48.5,13.5,2.0,20.8,17.0,11.52,0.0
2018,8,10,6,0,89.0,25.0,2.2,21.1,32.0,19.68,7.38
2018,8,10,6,15,143.5,43.0,2.15,21.45,63.5,33.24,22.24
2018,8,10,6,30,198.0,61.0,2.1,21.8,95.0,46.53,34.32
2018,8,10,6,45,338.0,68.0,2.05,22.2,151.0,50.84,38.4
2018,8,10,7,0,478.0,75.0,2.0,22.6,207.0,57.7,44.43
2018,8,10,7,15,527.0,82.5,2.1,23.3,256.5,62.06,48.04
2018,8,10,7,30,576.0,90.0,2.2,24.0,306.0,66.3,51.41
2018,8,10,7,45,605.0,97.5,2.25,24.7,354.5,70.14,54.36
2018,8,10,8,0,634.0,105.0,2.3,25.4,403.0,73.78,57.06
2018,8,10,8,15,667.0,108.5,2.3,25.85,453.5,74.57,57.4
2018,8,10,8,30,700.0,112.0,2.3,26.3,504.0,93.88,57.93
2018,8,10,8,45,720.0,116.0,2.35,26.8,550.5,147.52,83.71
2018,8,10,9,0,740.0,120.0,2.4,27.3,597.0,209.19,127.52
2018,8,10,9,15,709.0,143.0,2.3,27.55,625.5,263.32,172.75
2018,8,10,9,30,678.0,166.0,2.2,27.8,654.0,319.39,220.49
2018,8,10,9,45,733.5,151.0,2.05,28.05,704.5,377.74,267.26
2018,8,10,10,0,789.0,136.0,1.9,28.3,755.0,436.05,313.59
2018,8,10,10,15,798.0,137.5,1.75,28.55,786.0,490.3,356.24
2018,8,10,10,30,807.0,139.0,1.6,28.8,817.0,544.05,396.84
2018,8,10,10,45,813.5,140.5,1.5,29.0,841.5,595.6,434.61
2018,8,10,11,0,820.0,142.0,1.4,29.2,866.0,645.92,470.08
2018,8,10,11,15,824.0,143.5,1.25,29.35,884.0,688.03,498.54
2018,8,10,11,30,828.0,145.0,1.1,29.5,902.0,731.87,526.9
2018,8,10,11,45,719.5,207.5,1.0,29.65,870.5,752.75,537.32
2018,8,10,12,0,611.0,270.0,0.9,29.8,839.0,753.74,534.6
2018,8,10,12,15,480.0,338.0,0.8,29.9,786.0,731.6,516.5
2018,8,10,12,30,349.0,406.0,0.7,30.0,733.0,690.73,486.31
2018,8,10,12,45,443.0,359.0,0.65,30.05,771.5,760.8,533.31
2018,8,10,13,0,537.0,312.0,0.6,30.1,810.0,822.13,572.78
2018,8,10,13,15,488.0,327.5,0.55,30.1,775.0,807.41,561.4
2018,8,10,13,30,439.0,343.0,0.5,30.1,740.0,788.69,548.46
2018,8,10,13,45,611.0,250.5,0.45,30.15,790.0,881.58,610.16
2018,8,10,14,0,783.0,158.0,0.4,30.2,840.0,958.64,655.87
2018,8,10,14,15,792.5,147.0,0.35,30.1,818.5,962.86,657.18
2018,8,10,14,30,802.0,136.0,0.3,30.0,797.0,963.13,657.4
2018,8,10,14,45,792.0,134.5,0.25,29.95,764.0,950.56,650.1
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,934.54,641.1
2018,8,10,15,15,769.0,130.0,0.25,29.85,692.0,910.66,629.38
2018,8,10,15,30,756.0,127.0,0.3,29.8,653.0,883.72,615.87
2018,8,10,15,45,740.0,122.5,0.3,29.7,609.5,849.48,596.96
2018,8,10,16,0,724.0,118.0,0.3,29.6,566.0,817.72,579.5
2018,8,10,16,15,701.5,114.0,0.3,29.55,519.0,773.65,553.83
2018,8,10,16,30,679.0,110.0,0.3,29.5,472.0,728.1,526.89
2018,8,10,16,45,644.0,106.0,0.35,29.5,421.0,671.26,492.47
2018,8,10,17,0,609.0,102.0,0.4,29.5,370.0,614.53,457.13
2018,8,10,17,15,575.0,94.5,0.45,29.1,321.0,555.04,418.33
2018,8,10,17,30,541.0,87.0,0.5,28.7,272.0,496.5,378.35
2018,8,10,17,45,486.0,78.5,0.5,28.3,223.5,424.89,326.36
2018,8,10,18,0,431.0,70.0,0.5,27.9,175.0,352.24,271.43
2018,8,10,18,15,355.5,58.5,0.5,27.9,131.0,276.53,211.34
2018,8,10,18,30,280.0,47.0,0.5,27.9,87.0,208.71,155.44
2018,8,10,18,45,183.0,32.0,0.5,27.15,54.0,136.17,91.29
2018,8,10,19,0,86.0,17.0,0.5,26.4,21.0,45.19,0.0
2018,8,10,19,15,43.0,8.5,0.5,26.25,10.5,7.26,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,65.5,14.0,0.55,22.35,18.5,11.95,0.0
2018,8,11,6,0,126.0,27.0,0.6,22.7,36.0,20.87,7.44
2018,8,11,6,15,212.5,43.0,0.6,23.15,73.0,32.9,21.76
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,44.68,32.48
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,52.84,39.79
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,60.81,46.69
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,67.06,51.95
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,74.25,57.83
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,77.44,60.23
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,80.48,62.46
2018,8,11,8,15,632.0,119.5,0.35,26.15,445.5,81.57,63.02
2018,8,11,8,30,662.0,124.0,0.3,26.5,494.0,100.91,63.63
2018,8,11,8,45,686.0,127.5,0.3,26.85,540.5,152.45,88.12
2018,8,11,9,0,710.0,131.0,0.3,27.2,587.0,206.85,125.56
