Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,15,566.5,171.0,0.35,27.45,550.5,251.33,166.71
2018,8,11,9,30,423.0,211.0,0.4,27.7,514.0,278.4,194.46
2018,8,11,9,45,228.0,252.5,0.5,28.0,417.0,273.02,197.42
2018,8,11,10,0,33.0,294.0,0.6,28.3,320.0,246.57,181.61
2018,8,11,10,15,196.5,307.0,0.75,28.45,471.0,335.99,246.39
2018,8,11,10,30,360.0,320.0,0.9,28.6,622.0,449.21,327.48
2018,8,11,10,45,547.0,253.5,1.0,28.75,728.0,532.85,387.78
2018,8,11,11,0,734.0,187.0,1.1,28.9,834.0,631.27,458.08
2018,8,11,11,15,584.0,266.5,1.15,29.05,788.0,635.78,459.76
2018,8,11,11,30,434.0,346.0,1.2,29.2,742.0,626.47,451.86
2018,8,11,11,45,457.0,329.0,1.3,29.3,750.0,656.27,473.67
2018,8,11,12,0,480.0,312.0,1.4,29.4,758.0,685.55,494.64
2018,8,11,12,15,606.0,255.5,1.4,29.4,820.5,766.98,551.16
2018,8,11,12,30,732.0,199.0,1.4,29.4,883.0,843.8,602.83
2018,8,11,12,45,738.5,196.5,1.45,29.45,883.0,872.85,621.07
2018,8,11,13,0,745.0,194.0,1.5,29.5,883.0,899.22,638.12
2018,8,11,13,15,761.5,183.0,1.55,29.4,879.0,924.24,654.78
2018,8,11,13,30,778.0,172.0,1.6,29.3,875.0,946.13,669.56
2018,8,11,13,45,700.5,190.0,1.6,29.2,812.0,910.0,647.37
2018,8,11,14,0,623.0,208.0,1.6,29.1,749.0,861.77,617.89
2018,8,11,14,15,465.0,233.0,1.65,28.95,629.5,728.91,530.49
2018,8,11,14,30,307.0,258.0,1.7,28.8,510.0,601.62,443.2
2018,8,11,14,45,266.5,262.5,1.75,28.7,474.5,546.76,406.53
2018,8,11,15,0,226.0,267.0,1.8,28.6,439.0,512.29,382.6
2018,8,11,15,15,140.0,267.0,1.75,28.45,371.5,409.33,307.71
2018,8,11,15,30,54.0,267.0,1.7,28.3,304.0,308.62,232.41
2018,8,11,15,45,95.0,246.0,1.7,28.15,306.5,344.27,261.45
2018,8,11,16,0,136.0,225.0,1.7,28.0,309.0,358.3,274.0
2018,8,11,16,15,131.5,190.5,1.6,27.85,266.0,314.44,242.16
2018,8,11,16,30,127.0,156.0,1.5,27.7,223.0,270.02,209.61
2018,8,11,16,45,65.5,113.5,1.45,27.55,148.0,170.37,131.93
2018,8,11,17,0,4.0,71.0,1.4,27.4,73.0,61.96,44.64
2018,8,11,17,15,4.0,72.5,1.3,27.05,74.0,63.04,45.84
2018,8,11,17,30,4.0,74.0,1.2,26.7,75.0,64.84,47.47
2018,8,11,17,45,2.0,57.0,1.05,26.35,57.5,48.47,34.18
2018,8,11,18,0,0.0,40.0,0.9,26.0,40.0,33.05,21.51
2018,8,11,18,15,0.0,30.0,0.9,26.0,30.0,24.75,14.55
2018,8,11,18,30,0.0,20.0,0.9,26.0,20.0,16.47,7.54
2018,8,11,18,45,2.0,12.5,0.75,25.0,12.5,11.11,2.42
2018,8,11,19,0,4.0,5.0,0.6,24.0,5.0,5.69,0.0
2018,8,11,19,15,2.0,2.5,0.6,23.85,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,13.5,1.15,20.65,18.5,11.52,0.0
2018,8,12,6,0,139.0,26.0,1.3,21.1,36.0,20.14,6.27
2018,8,12,6,15,227.5,41.0,1.3,21.5,73.0,31.47,20.65
2018,8,12,6,30,316.0,56.0,1.3,21.9,110.0,42.59,30.89
2018,8,12,6,45,382.5,68.0,1.25,22.35,155.5,51.18,38.65
2018,8,12,7,0,449.0,80.0,1.2,22.8,201.0,59.58,45.99
2018,8,12,7,15,498.0,89.0,1.05,23.5,250.5,67.1,52.31
2018,8,12,7,30,547.0,98.0,0.9,24.2,300.0,72.24,56.4
2018,8,12,7,45,582.0,104.5,0.8,24.95,349.5,75.15,58.5
2018,8,12,8,0,617.0,111.0,0.7,25.7,399.0,77.95,60.43
2018,8,12,8,15,638.0,118.5,0.7,26.15,446.0,81.08,62.69
2018,8,12,8,30,659.0,126.0,0.7,26.6,493.0,102.76,64.98
2018,8,12,8,45,679.0,131.0,0.65,27.05,538.5,154.83,90.31
2018,8,12,9,0,699.0,136.0,0.6,27.5,584.0,209.3,128.16
2018,8,12,9,15,716.5,140.5,0.6,27.8,627.0,265.03,171.89
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,322.39,218.28
2018,8,12,9,45,740.5,151.0,0.6,28.35,705.5,382.28,266.42
2018,8,12,10,0,747.0,157.0,0.6,28.6,741.0,437.24,309.8
2018,8,12,10,15,739.5,169.0,0.6,28.75,767.0,487.85,348.93
2018,8,12,10,30,732.0,181.0,0.6,28.9,793.0,539.58,387.28
2018,8,12,10,45,692.0,209.5,0.6,29.1,802.0,583.69,418.68
2018,8,12,11,0,652.0,238.0,0.6,29.3,811.0,622.56,445.26
2018,8,12,11,15,522.0,314.5,0.6,29.4,779.5,634.46,451.87
2018,8,12,11,30,392.0,391.0,0.6,29.5,748.0,629.45,446.7
2018,8,12,11,45,383.0,399.0,0.65,29.6,751.0,653.48,463.13
2018,8,12,12,0,374.0,407.0,0.7,29.7,754.0,675.73,477.87
2018,8,12,12,15,362.0,414.0,0.7,29.75,750.5,692.73,488.57
2018,8,12,12,30,350.0,421.0,0.7,29.8,747.0,707.66,497.87
2018,8,12,12,45,330.5,426.5,0.75,29.85,733.0,712.33,501.07
2018,8,12,13,0,311.0,432.0,0.8,29.9,719.0,714.54,502.79
2018,8,12,13,15,341.0,413.0,0.8,29.9,723.5,737.71,518.92
2018,8,12,13,30,371.0,394.0,0.8,29.9,728.0,759.58,533.98
2018,8,12,13,45,466.0,333.0,0.85,29.95,743.0,818.68,574.89
2018,8,12,14,0,561.0,272.0,0.9,30.0,758.0,860.1,604.35
2018,8,12,14,15,583.0,253.5,0.9,29.95,744.0,874.7,614.46
2018,8,12,14,30,605.0,235.0,0.9,29.9,730.0,881.55,620.29
2018,8,12,14,45,634.0,212.0,0.9,29.9,711.5,887.08,625.5
2018,8,12,15,0,663.0,189.0,0.9,29.9,693.0,888.31,627.36
2018,8,12,15,15,536.0,209.0,0.85,29.75,602.5,771.07,552.73
2018,8,12,15,30,409.0,229.0,0.8,29.6,512.0,664.84,482.71
2018,8,12,15,45,237.5,190.5,0.7,29.5,352.0,434.52,323.99
2018,8,12,16,0,66.0,152.0,0.6,29.4,192.0,215.73,162.5
2018,8,12,16,15,81.0,171.5,0.6,29.2,217.0,249.55,189.86
2018,8,12,16,30,96.0,191.0,0.6,29.0,242.0,283.63,216.04
2018,8,12,16,45,69.0,150.5,0.6,28.8,185.0,199.91,153.04
2018,8,12,17,0,42.0,110.0,0.6,28.6,128.0,134.85,102.95
2018,8,12,17,15,24.0,77.0,0.65,28.1,87.0,87.03,65.3
2018,8,12,17,30,6.0,44.0,0.7,27.6,46.0,40.45,27.56
2018,8,12,17,45,3.0,27.0,0.7,27.15,28.0,24.15,14.27
2018,8,12,18,0,0.0,10.0,0.7,26.7,10.0,8.22,1.1
2018,8,12,18,15,0.0,8.0,0.7,26.7,8.0,6.57,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.92,0.0
2018,8,12,18,45,1.0,4.5,0.65,25.75,4.5,4.1,0.0
2018,8,12,19,0,2.0,3.0,0.6,24.8,3.0,3.27,0.0
2018,8,12,19,15,1.0,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.75,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.0,13.5,1.15,19.4,17.5,11.52,0.0
2018,8,13,6,0,119.0,26.0,1.3,19.7,34.0,20.11,5.38
2018,8,13,6,15,206.5,42.5,1.35,20.0,71.0,32.55,21.62
2018,8,13,6,30,294.0,59.0,1.4,20.3,108.0,44.71,32.9
2018,8,13,6,45,364.5,71.0,1.4,20.55,154.0,53.25,40.72
2018,8,13,7,0,435.0,83.0,1.4,20.8,200.0,61.6,48.14
2018,8,13,7,15,487.5,92.0,1.45,21.35,250.0,67.54,53.17
2018,8,13,7,30,540.0,101.0,1.5,21.9,300.0,74.58,58.99
2018,8,13,7,45,580.5,107.5,1.55,22.4,351.0,77.46,61.14
2018,8,13,8,0,621.0,114.0,1.6,22.9,402.0,80.24,63.15
2018,8,13,8,15,650.5,119.5,1.55,23.35,452.0,82.06,64.33
2018,8,13,8,30,680.0,125.0,1.5,23.8,502.0,103.62,65.9
2018,8,13,8,45,703.5,128.5,1.45,24.25,549.0,156.46,91.9
2018,8,13,9,0,727.0,132.0,1.4,24.7,596.0,212.1,131.31
2018,8,13,9,15,745.0,134.5,1.35,25.05,639.0,268.3,176.47
2018,8,13,9,30,763.0,137.0,1.3,25.4,682.0,330.63,227.75
2018,8,13,9,45,777.5,139.0,1.2,25.75,720.0,387.3,274.42
2018,8,13,10,0,792.0,141.0,1.1,26.1,758.0,444.64,320.28
2018,8,13,10,15,802.0,142.0,1.05,26.4,789.5,499.43,363.03
2018,8,13,10,30,812.0,143.0,1.0,26.7,821.0,553.8,403.85
2018,8,13,10,45,820.0,144.0,0.95,27.0,846.5,606.33,441.82
2018,8,13,11,0,828.0,145.0,0.9,27.3,872.0,657.74,477.59
2018,8,13,11,15,758.0,183.0,0.95,27.45,859.0,685.67,496.82
2018,8,13,11,30,688.0,221.0,1.0,27.6,846.0,709.64,512.67
2018,8,13,11,45,566.5,283.5,1.0,27.8,802.0,704.14,506.98
2018,8,13,12,0,445.0,346.0,1.0,28.0,758.0,689.28,494.78
2018,8,13,12,15,524.5,310.5,1.05,28.1,797.5,748.73,536.38
2018,8,13,12,30,604.0,275.0,1.1,28.2,837.0,811.36,578.73
2018,8,13,12,45,591.5,272.0,1.2,28.3,819.5,821.01,585.59
2018,8,13,13,0,579.0,269.0,1.3,28.4,802.0,827.31,590.86
2018,8,13,13,15,488.0,295.0,1.35,28.4,740.0,779.92,559.36
2018,8,13,13,30,397.0,321.0,1.4,28.4,678.0,730.43,526.3
2018,8,13,13,45,591.0,243.0,1.45,28.45,760.5,858.77,616.07
2018,8,13,14,0,785.0,165.0,1.5,28.5,843.0,971.97,688.7
2018,8,13,14,15,785.5,158.5,1.5,28.4,818.5,971.98,688.48
2018,8,13,14,30,786.0,152.0,1.5,28.3,794.0,968.24,687.39
2018,8,13,14,45,776.0,149.5,1.5,28.25,760.5,954.59,680.13
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,937.49,670.89
2018,8,13,15,15,752.5,143.0,1.45,28.1,687.5,912.09,655.93
2018,8,13,15,30,739.0,139.0,1.4,28.0,648.0,890.16,643.29
2018,8,13,15,45,721.5,135.0,1.4,27.9,604.0,855.18,622.79
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,817.84,600.66
2018,8,13,16,15,680.5,126.0,1.3,27.7,512.5,772.0,571.48
2018,8,13,16,30,657.0,121.0,1.2,27.6,465.0,724.74,541.06
2018,8,13,16,45,625.5,114.5,1.1,27.55,414.5,668.22,503.67
2018,8,13,17,0,594.0,108.0,1.0,27.5,364.0,611.59,465.28
2018,8,13,17,15,552.5,100.5,0.9,27.1,313.5,546.87,419.96
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,483.71,374.28
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,405.69,316.17
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,338.78,264.0
2018,8,13,18,15,324.0,59.0,0.7,25.9,122.0,261.96,201.96
2018,8,13,18,30,249.0,45.0,0.7,25.9,78.0,193.05,144.22
2018,8,13,18,45,156.0,29.0,0.65,25.05,46.5,120.23,74.51
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,33.56,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,52.5,12.0,0.45,19.65,15.5,10.24,0.0
2018,8,14,6,0,105.0,24.0,0.5,19.9,31.0,18.56,3.49
2018,8,14,6,15,191.0,41.0,0.5,20.3,67.5,31.38,20.58
2018,8,14,6,30,277.0,58.0,0.5,20.7,104.0,43.91,32.17
2018,8,14,6,45,345.5,71.5,0.55,21.1,149.5,53.52,40.86
2018,8,14,7,0,414.0,85.0,0.6,21.5,195.0,62.88,49.09
2018,8,14,7,15,465.5,94.5,0.7,22.15,244.0,69.09,54.31
2018,8,14,7,30,517.0,104.0,0.8,22.8,293.0,75.12,59.21
2018,8,14,7,45,556.0,111.5,0.9,23.5,343.5,80.27,63.21
2018,8,14,8,0,595.0,119.0,1.0,24.2,394.0,83.6,65.61
2018,8,14,8,15,625.0,125.0,1.1,24.7,443.5,85.59,66.9
2018,8,14,8,30,655.0,131.0,1.2,25.2,493.0,107.36,68.65
2018,8,14,8,45,679.0,134.5,1.25,25.65,539.5,158.79,94.01
2018,8,14,9,0,703.0,138.0,1.3,26.1,586.0,213.12,132.33
2018,8,14,9,15,724.5,139.5,1.35,26.4,629.0,268.08,176.2
2018,8,14,9,30,746.0,141.0,1.4,26.7,672.0,329.69,226.68
2018,8,14,9,45,764.5,140.5,1.4,27.0,710.5,384.95,272.31
2018,8,14,10,0,783.0,140.0,1.4,27.3,749.0,441.31,317.81
2018,8,14,10,15,793.5,142.0,1.45,27.45,781.0,496.67,361.73
2018,8,14,10,30,804.0,144.0,1.5,27.6,813.0,551.71,404.06
2018,8,14,10,45,812.0,145.0,1.55,27.8,838.5,603.89,443.07
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,654.96,480.18
2018,8,14,11,15,826.5,145.5,1.6,28.15,882.0,702.37,513.58
2018,8,14,11,30,833.0,145.0,1.6,28.3,900.0,741.36,540.7
2018,8,14,11,45,838.0,144.0,1.65,28.4,911.0,782.23,568.45
2018,8,14,12,0,843.0,143.0,1.7,28.5,922.0,820.83,593.39
2018,8,14,12,15,816.5,159.0,1.7,28.55,915.0,856.06,615.65
2018,8,14,12,30,790.0,175.0,1.7,28.6,908.0,877.85,629.17
2018,8,14,12,45,735.0,202.0,1.7,28.7,881.0,887.51,634.97
2018,8,14,13,0,680.0,229.0,1.7,28.8,854.0,885.63,633.39
2018,8,14,13,15,707.0,212.0,1.7,28.8,853.5,913.91,651.97
2018,8,14,13,30,734.0,195.0,1.7,28.8,853.0,939.18,668.1
2018,8,14,13,45,762.0,178.0,1.7,28.8,847.5,953.94,677.68
2018,8,14,14,0,790.0,161.0,1.7,28.8,842.0,974.29,690.99
2018,8,14,14,15,751.5,171.0,1.7,28.75,801.5,952.16,677.84
2018,8,14,14,30,713.0,181.0,1.7,28.7,761.0,935.64,668.73
2018,8,14,14,45,688.0,182.5,1.65,28.65,723.0,911.96,654.45
2018,8,14,15,0,663.0,184.0,1.6,28.6,685.0,885.3,638.36
2018,8,14,15,15,651.0,177.0,1.55,28.55,646.5,859.43,622.8
2018,8,14,15,30,639.0,170.0,1.5,28.5,608.0,830.79,605.41
2018,8,14,15,45,632.0,161.0,1.5,28.4,569.5,802.08,588.59
2018,8,14,16,0,625.0,152.0,1.5,28.3,531.0,770.78,569.9
2018,8,14,16,15,607.0,142.0,1.4,28.25,485.0,726.3,541.06
2018,8,14,16,30,589.0,132.0,1.3,28.2,439.0,680.29,510.94
2018,8,14,16,45,584.5,121.0,1.2,28.15,398.5,642.91,486.39
2018,8,14,17,0,580.0,110.0,1.1,28.1,358.0,603.55,459.56
2018,8,14,17,15,355.5,106.5,1.05,27.6,252.0,403.22,313.44
2018,8,14,17,30,131.0,103.0,1.0,27.1,146.0,201.35,157.74
2018,8,14,17,45,65.5,67.5,0.9,26.6,89.0,113.74,87.92
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,26.4,15.99
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,19.36,10.11
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,12.34,4.15
2018,8,14,18,45,2.5,9.5,0.85,25.25,9.5,8.84,0.12
2018,8,14,19,0,5.0,4.0,0.9,24.4,4.0,5.2,0.0
2018,8,14,19,15,2.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,50.5,12.0,1.35,20.05,15.0,10.24,0.0
2018,8,15,6,0,101.0,24.0,1.5,20.4,30.0,18.82,2.29
2018,8,15,6,15,187.5,41.5,1.55,20.8,66.5,31.77,20.71
2018,8,15,6,30,274.0,59.0,1.6,21.2,103.0,44.66,32.66
2018,8,15,6,45,342.0,72.0,1.65,21.55,148.0,53.89,41.06
2018,8,15,7,0,410.0,85.0,1.7,21.9,193.0,62.88,49.0
2018,8,15,7,15,460.5,95.5,1.5,22.55,242.5,69.77,54.82
2018,8,15,7,30,511.0,106.0,1.3,23.2,292.0,76.44,60.26
2018,8,15,7,45,532.0,117.5,1.15,23.8,337.5,83.2,65.64
2018,8,15,8,0,553.0,129.0,1.0,24.4,383.0,90.48,71.34
2018,8,15,8,15,584.5,136.0,0.9,25.05,432.5,92.85,72.84
2018,8,15,8,30,616.0,143.0,0.8,25.7,482.0,114.72,74.71
2018,8,15,8,45,650.5,145.0,0.7,26.35,532.0,163.87,98.48
2018,8,15,9,0,685.0,147.0,0.6,27.0,582.0,217.32,135.16
2018,8,15,9,15,695.5,154.5,0.5,27.15,622.5,273.11,179.13
2018,8,15,9,30,706.0,162.0,0.4,27.3,663.0,329.78,224.73
2018,8,15,9,45,612.0,213.5,0.25,27.5,665.0,382.62,268.34
2018,8,15,10,0,518.0,265.0,0.1,27.7,667.0,423.48,300.55
2018,8,15,10,15,596.5,240.0,0.2,27.75,721.5,478.62,341.61
2018,8,15,10,30,675.0,215.0,0.3,27.8,776.0,540.32,386.89
2018,8,15,10,45,674.5,221.5,0.35,27.9,796.5,587.25,420.59
2018,8,15,11,0,674.0,228.0,0.4,28.0,817.0,632.72,452.53
2018,8,15,11,15,557.5,294.0,0.5,28.0,788.0,645.89,461.5
2018,8,15,11,30,441.0,360.0,0.6,28.0,759.0,648.07,462.67
2018,8,15,11,45,353.0,387.0,0.7,28.05,708.5,623.36,446.46
2018,8,15,12,0,265.0,414.0,0.8,28.1,658.0,596.78,428.44
2018,8,15,12,15,321.5,407.0,0.8,28.25,704.0,655.54,468.81
2018,8,15,12,30,378.0,400.0,0.8,28.4,750.0,716.46,509.06
2018,8,15,12,45,445.5,365.0,0.85,28.55,775.0,775.0,548.23
2018,8,15,13,0,513.0,330.0,0.9,28.7,800.0,823.52,580.88
2018,8,15,13,15,330.0,377.0,0.9,28.8,678.0,695.29,494.48
2018,8,15,13,30,147.0,424.0,0.9,28.9,556.0,557.9,400.12
2018,8,15,13,45,140.0,414.0,0.95,29.05,537.0,547.56,394.8
2018,8,15,14,0,133.0,404.0,1.0,29.2,518.0,536.04,387.53
2018,8,15,14,15,213.0,386.0,1.05,29.25,562.0,601.89,435.46
2018,8,15,14,30,293.0,368.0,1.1,29.3,606.0,686.73,494.3
2018,8,15,14,45,310.0,347.0,1.1,29.35,589.0,683.86,493.02
2018,8,15,15,0,327.0,326.0,1.1,29.4,572.0,678.78,491.24
2018,8,15,15,15,390.5,287.0,1.1,29.3,565.0,696.72,506.54
2018,8,15,15,30,454.0,248.0,1.1,29.2,558.0,730.71,531.82
2018,8,15,15,45,413.0,240.5,1.1,29.1,508.0,676.21,495.96
2018,8,15,16,0,372.0,233.0,1.1,29.0,458.0,602.77,447.7
2018,8,15,16,15,402.5,204.0,1.0,28.9,428.5,607.17,452.71
2018,8,15,16,30,433.0,175.0,0.9,28.8,399.0,588.58,441.43
2018,8,15,16,45,454.0,154.5,0.85,28.75,367.0,567.46,428.33
2018,8,15,17,0,475.0,134.0,0.8,28.7,335.0,542.78,412.35
2018,8,15,17,15,456.5,120.0,0.75,28.3,292.0,493.3,377.95
2018,8,15,17,30,438.0,106.0,0.7,27.9,249.0,443.96,342.6
2018,8,15,17,45,363.0,92.0,0.65,27.5,196.0,359.27,278.93
2018,8,15,18,0,288.0,78.0,0.6,27.1,143.0,281.18,218.16
2018,8,15,18,15,230.5,61.5,0.6,27.1,104.5,216.66,165.8
2018,8,15,18,30,173.0,45.0,0.6,27.1,66.0,148.06,108.84
2018,8,15,18,45,104.0,28.0,0.6,26.4,39.0,87.59,46.7
2018,8,15,19,0,35.0,11.0,0.6,25.7,12.0,21.86,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,9.39,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,17.31,0.18
2018,8,16,6,15,157.0,40.5,0.7,22.65,62.0,31.33,20.09
2018,8,16,6,30,235.0,59.0,0.8,23.0,97.0,44.51,32.25
2018,8,16,6,45,302.0,74.5,0.9,23.35,141.5,55.47,42.09
2018,8,16,7,0,369.0,90.0,1.0,23.7,186.0,66.13,51.39
2018,8,16,7,15,421.0,101.0,1.1,24.35,234.5,73.24,57.35
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,80.12,62.92
2018,8,16,7,45,512.0,121.0,1.35,25.65,332.5,85.31,66.93
2018,8,16,8,0,551.0,130.0,1.5,26.3,382.0,90.3,70.68
2018,8,16,8,15,581.0,137.0,1.65,26.8,430.5,93.66,73.07
2018,8,16,8,30,611.0,144.0,1.8,27.3,479.0,115.97,75.19
2018,8,16,8,45,634.5,149.0,1.9,27.8,524.5,165.81,100.38
2018,8,16,9,0,658.0,154.0,2.0,28.3,570.0,218.6,137.63
2018,8,16,9,15,680.5,156.0,2.0,28.55,613.0,271.7,179.76
2018,8,16,9,30,703.0,158.0,2.0,28.8,656.0,327.05,225.14
2018,8,16,9,45,722.5,158.5,2.05,29.1,694.5,382.17,270.43
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,438.58,315.84
2018,8,16,10,15,747.0,163.5,2.05,29.6,762.0,494.2,359.4
2018,8,16,10,30,752.0,168.0,2.0,29.8,791.0,546.11,398.89
2018,8,16,10,45,764.5,167.0,2.0,30.0,817.5,596.97,436.64
2018,8,16,11,0,777.0,166.0,2.0,30.2,844.0,647.27,472.9
2018,8,16,11,15,773.5,172.0,1.95,30.35,858.5,691.63,503.74
2018,8,16,11,30,770.0,178.0,1.9,30.5,873.0,733.62,532.13
2018,8,16,11,45,756.5,187.5,1.9,30.65,877.0,768.35,555.21
2018,8,16,12,0,743.0,197.0,1.9,30.8,881.0,799.71,575.65
2018,8,16,12,15,733.5,203.0,1.85,30.9,879.5,835.07,597.92
2018,8,16,12,30,724.0,209.0,1.8,31.0,878.0,861.47,614.07
2018,8,16,12,45,756.5,190.0,1.75,31.1,885.5,891.04,631.97
2018,8,16,13,0,789.0,171.0,1.7,31.2,893.0,926.46,653.38
2018,8,16,13,15,786.0,169.5,1.65,31.2,880.0,942.26,662.6
2018,8,16,13,30,783.0,168.0,1.6,31.2,867.0,954.52,669.86
2018,8,16,13,45,778.5,166.0,1.55,31.25,847.0,961.21,673.65
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,964.26,675.34
2018,8,16,14,15,766.5,161.5,1.45,31.25,800.0,960.17,673.06
2018,8,16,14,30,759.0,159.0,1.4,31.2,773.0,952.48,668.74
2018,8,16,14,45,749.5,155.0,1.35,31.15,739.5,937.72,660.21
2018,8,16,15,0,740.0,151.0,1.3,31.1,706.0,919.56,649.73
2018,8,16,15,15,726.5,147.5,1.25,31.0,667.5,902.0,639.86
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,874.33,623.64
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,839.07,602.53
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,801.54,579.87
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,755.57,551.45
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,708.27,521.79
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,652.6,485.88
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,596.82,448.65
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,531.11,403.64
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,461.4,354.18
2018,8,16,17,45,425.0,83.0,0.75,28.95,201.5,388.07,299.72
2018,8,16,18,0,366.0,72.0,0.7,28.4,153.0,319.67,246.67
2018,8,16,18,15,283.0,58.0,0.7,28.4,110.5,240.45,183.01
2018,8,16,18,30,200.0,44.0,0.7,28.4,68.0,170.36,124.47
2018,8,16,18,45,117.5,27.0,0.75,27.45,39.5,99.26,48.03
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,21.0,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,21.5,10.0,1.25,22.5,11.0,8.54,0.0
2018,8,17,6,0,43.0,20.0,1.4,22.9,22.0,16.11,0.0
2018,8,17,6,15,128.0,39.5,1.55,23.35,57.5,30.5,19.2
2018,8,17,6,30,213.0,59.0,1.7,23.8,93.0,45.01,32.5
2018,8,17,6,45,287.5,74.0,1.85,24.25,138.0,55.06,41.54
2018,8,17,7,0,362.0,89.0,2.0,24.7,183.0,65.42,50.57
2018,8,17,7,15,398.5,102.0,2.1,25.2,227.0,73.77,57.62
2018,8,17,7,30,435.0,115.0,2.2,25.7,271.0,81.79,64.2
2018,8,17,7,45,466.0,126.5,2.3,26.2,317.5,88.43,69.45
2018,8,17,8,0,497.0,138.0,2.4,26.7,364.0,94.76,74.35
2018,8,17,8,15,548.0,141.5,2.5,27.15,418.5,96.1,75.05
2018,8,17,8,30,599.0,145.0,2.6,27.6,473.0,116.93,75.89
2018,8,17,8,45,612.5,154.5,2.7,28.05,516.0,168.19,103.08
2018,8,17,9,0,626.0,164.0,2.8,28.5,559.0,221.2,141.18
2018,8,17,9,15,650.0,167.0,2.85,28.7,602.5,273.53,182.77
2018,8,17,9,30,674.0,170.0,2.9,28.9,646.0,328.39,227.86
2018,8,17,9,45,637.5,195.5,3.0,29.15,665.5,380.64,272.17
2018,8,17,10,0,601.0,221.0,3.1,29.4,685.0,428.13,311.45
2018,8,17,10,15,526.0,265.0,3.15,29.55,683.5,466.23,342.47
2018,8,17,10,30,451.0,309.0,3.2,29.7,682.0,496.0,365.73
2018,8,17,10,45,473.0,312.0,3.25,29.9,714.0,543.04,400.66
2018,8,17,11,0,495.0,315.0,3.3,30.1,746.0,591.32,435.75
2018,8,17,11,15,422.0,358.5,3.35,30.2,731.0,607.87,446.83
2018,8,17,11,30,349.0,402.0,3.4,30.3,716.0,613.08,449.55
2018,8,17,11,45,309.0,422.5,3.45,30.4,703.0,622.31,455.44
2018,8,17,12,0,269.0,443.0,3.5,30.5,690.0,627.92,458.53
2018,8,17,12,15,272.5,443.5,3.5,30.55,694.0,649.2,473.39
2018,8,17,12,30,276.0,444.0,3.5,30.6,698.0,669.49,487.43
2018,8,17,12,45,315.5,427.5,3.55,30.65,716.5,705.47,513.34
2018,8,17,13,0,355.0,411.0,3.6,30.7,735.0,741.32,539.0
2018,8,17,13,15,368.5,398.5,3.6,30.65,730.5,755.6,549.48
2018,8,17,13,30,382.0,386.0,3.6,30.6,726.0,768.1,558.95
2018,8,17,13,45,421.0,356.0,3.6,30.6,722.5,802.74,583.81
2018,8,17,14,0,460.0,326.0,3.6,30.6,719.0,820.41,597.48
2018,8,17,14,15,468.0,311.5,3.6,30.55,700.0,819.73,598.28
2018,8,17,14,30,476.0,297.0,3.6,30.5,681.0,816.31,597.45
2018,8,17,14,45,431.5,301.0,3.6,30.4,637.5,776.89,571.06
2018,8,17,15,0,387.0,305.0,3.6,30.3,594.0,716.96,530.92
2018,8,17,15,15,285.0,302.0,3.5,30.2,508.5,612.54,457.15
2018,8,17,15,30,183.0,299.0,3.4,30.1,423.0,489.79,368.65
2018,8,17,15,45,247.5,268.0,3.35,29.95,423.5,534.51,404.42
2018,8,17,16,0,312.0,237.0,3.3,29.8,424.0,554.39,421.78
2018,8,17,16,15,389.0,199.0,3.15,29.55,411.5,591.25,451.34
2018,8,17,16,30,466.0,161.0,3.0,29.3,399.0,602.09,462.28
2018,8,17,16,45,413.5,151.0,2.8,29.1,345.5,531.85,411.34
2018,8,17,17,0,361.0,141.0,2.6,28.9,292.0,464.01,361.48
2018,8,17,17,15,379.5,120.0,2.4,28.4,259.0,438.24,343.78
2018,8,17,17,30,398.0,99.0,2.2,27.9,226.0,409.25,322.53
2018,8,17,17,45,384.5,82.0,2.0,27.45,186.0,361.61,285.32
2018,8,17,18,0,371.0,65.0,1.8,27.0,146.0,314.14,246.64
2018,8,17,18,15,298.0,53.0,1.8,27.0,106.5,242.34,186.93
2018,8,17,18,30,225.0,41.0,1.8,27.0,67.0,178.72,131.62
2018,8,17,18,45,135.0,25.5,1.7,26.15,39.0,103.66,43.26
2018,8,17,19,0,45.0,10.0,1.6,25.3,11.0,24.56,0.0
2018,8,17,19,15,22.5,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,8.0,3.0,2.1,22.6,3.5,2.56,0.0
2018,8,18,6,0,16.0,6.0,2.2,22.8,7.0,4.97,0.0
2018,8,18,6,15,8.0,6.5,2.35,23.1,7.0,5.69,0.0
2018,8,18,6,30,0.0,7.0,2.5,23.4,7.0,5.74,0.0
2018,8,18,6,45,0.0,15.0,2.6,23.7,15.0,12.33,4.98
2018,8,18,7,0,0.0,23.0,2.7,24.0,23.0,18.94,10.76
2018,8,18,7,15,2.0,55.5,2.75,24.35,56.0,45.96,34.06
2018,8,18,7,30,4.0,88.0,2.8,24.7,89.0,71.52,55.78
2018,8,18,7,45,17.5,114.0,2.85,25.0,121.5,91.28,72.25
2018,8,18,8,0,31.0,140.0,2.9,25.3,154.0,106.5,84.66
2018,8,18,8,15,35.5,172.5,2.9,25.55,190.5,127.77,101.94
2018,8,18,8,30,40.0,205.0,2.9,25.8,227.0,151.15,114.57
2018,8,18,8,45,33.0,218.0,2.9,26.0,237.0,165.63,124.89
2018,8,18,9,0,26.0,231.0,2.9,26.2,247.0,185.53,140.07
2018,8,18,9,15,34.5,257.5,2.85,26.4,280.5,204.62,154.03
2018,8,18,9,30,43.0,284.0,2.8,26.6,314.0,231.8,174.27
2018,8,18,9,45,64.0,314.0,2.8,26.85,361.5,267.67,200.75
2018,8,18,10,0,85.0,344.0,2.8,27.1,409.0,306.81,229.64
2018,8,18,10,15,52.0,301.5,2.75,27.25,342.0,268.31,201.05
2018,8,18,10,30,19.0,259.0,2.7,27.4,275.0,223.17,167.03
2018,8,18,10,45,15.5,246.5,2.6,27.55,259.5,213.14,159.31
2018,8,18,11,0,12.0,234.0,2.5,27.7,244.0,202.36,150.91
2018,8,18,11,15,13.0,243.5,2.5,27.75,255.0,212.36,158.37
2018,8,18,11,30,14.0,253.0,2.5,27.8,266.0,222.52,165.89
2018,8,18,11,45,15.0,263.5,2.5,27.8,277.5,233.68,174.2
2018,8,18,12,0,16.0,274.0,2.5,27.8,289.0,245.01,182.62
2018,8,18,12,15,44.5,345.5,2.5,27.7,386.5,344.06,256.5
2018,8,18,12,30,73.0,417.0,2.5,27.6,484.0,440.22,326.31
2018,8,18,12,45,69.0,404.5,2.5,27.5,467.5,430.91,319.41
2018,8,18,13,0,65.0,392.0,2.5,27.4,451.0,420.6,312.31
2018,8,18,13,15,83.0,376.0,2.5,27.15,450.5,427.1,318.31
2018,8,18,13,30,101.0,360.0,2.5,26.9,450.0,451.36,336.97
2018,8,18,13,45,59.0,277.0,2.45,26.65,329.0,314.01,236.49
2018,8,18,14,0,17.0,194.0,2.4,26.4,208.0,193.88,145.75
2018,8,18,14,15,9.0,143.5,2.35,26.15,151.0,130.61,97.4
2018,8,18,14,30,1.0,93.0,2.3,25.9,94.0,78.72,56.85
2018,8,18,14,45,8.5,141.5,2.3,25.7,148.0,128.45,96.38
2018,8,18,15,0,16.0,190.0,2.3,25.5,202.0,179.88,136.8
2018,8,18,15,15,65.0,240.0,2.2,25.4,284.5,292.04,224.6
2018,8,18,15,30,114.0,290.0,2.1,25.3,367.0,414.44,317.24
2018,8,18,15,45,154.5,269.5,2.05,25.2,366.0,430.21,330.55
2018,8,18,16,0,195.0,249.0,2.0,25.1,365.0,443.25,342.38
2018,8,18,16,15,150.5,213.0,1.9,25.05,298.0,360.25,280.31
2018,8,18,16,30,106.0,177.0,1.8,25.0,231.0,278.98,218.46
2018,8,18,16,45,53.0,114.5,1.7,24.95,141.5,149.85,117.04
2018,8,18,17,0,0.0,52.0,1.6,24.9,52.0,43.03,29.68
2018,8,18,17,15,0.0,42.5,1.45,24.75,42.5,35.12,23.37
2018,8,18,17,30,0.0,33.0,1.3,24.6,33.0,27.23,16.93
2018,8,18,17,45,0.0,22.0,1.15,24.45,22.0,18.12,9.39
2018,8,18,18,0,0.0,11.0,1.0,24.3,11.0,9.04,1.82
2018,8,18,18,15,0.0,10.0,1.0,24.3,10.0,8.21,1.05
2018,8,18,18,30,0.0,9.0,1.0,24.3,9.0,7.39,0.16
2018,8,18,18,45,0.0,6.0,1.05,24.05,6.0,4.92,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.56,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.05,13.5,8.54,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.2,27.0,15.58,0.0
2018,8,19,6,15,231.5,33.5,1.85,22.5,62.5,25.93,15.33
2018,8,19,6,30,333.0,47.0,1.8,22.8,98.0,36.16,25.09
2018,8,19,6,45,402.0,57.5,1.75,23.1,143.0,45.47,33.51
2018,8,19,7,0,471.0,68.0,1.7,23.4,188.0,52.76,39.98
2018,8,19,7,15,521.0,76.0,1.6,23.75,237.5,57.7,44.22
2018,8,19,7,30,571.0,84.0,1.5,24.1,287.0,62.49,48.19
2018,8,19,7,45,606.0,91.0,1.4,24.45,337.0,66.21,51.14
2018,8,19,8,0,641.0,98.0,1.3,24.8,387.0,69.77,53.88
2018,8,19,8,15,670.0,102.5,1.3,25.25,436.5,71.38,54.93
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,97.07,58.0
2018,8,19,8,45,721.0,110.0,1.25,26.15,532.5,150.93,85.66
2018,8,19,9,0,743.0,113.0,1.2,26.6,579.0,212.59,130.24
2018,8,19,9,15,735.0,128.0,1.2,26.95,616.5,272.59,179.29
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,326.61,224.81
2018,8,19,9,45,708.5,164.5,1.2,27.6,685.0,385.39,273.27
2018,8,19,10,0,690.0,186.0,1.2,27.9,716.0,441.5,318.07
2018,8,19,10,15,703.5,187.5,1.25,28.15,747.5,494.53,359.21
2018,8,19,10,30,717.0,189.0,1.3,28.4,779.0,547.75,399.3
2018,8,19,10,45,681.5,209.0,1.35,28.6,784.0,587.1,428.43
2018,8,19,11,0,646.0,229.0,1.4,28.8,789.0,621.56,453.18
2018,8,19,11,15,420.5,320.0,1.5,28.95,687.5,578.19,421.8
2018,8,19,11,30,195.0,411.0,1.6,29.1,586.0,503.48,367.26
2018,8,19,11,45,158.0,378.5,1.65,29.2,521.5,460.82,337.88
2018,8,19,12,0,121.0,346.0,1.7,29.3,457.0,413.05,304.07
2018,8,19,12,15,348.0,309.0,1.75,29.35,628.5,604.74,443.52
2018,8,19,12,30,575.0,272.0,1.8,29.4,800.0,792.07,572.23
2018,8,19,12,45,614.5,258.5,1.85,29.45,819.5,838.7,602.43
2018,8,19,13,0,654.0,245.0,1.9,29.5,839.0,884.13,632.92
2018,8,19,13,15,593.5,266.0,1.9,29.45,799.0,864.53,619.21
2018,8,19,13,30,533.0,287.0,1.9,29.4,759.0,836.71,600.78
2018,8,19,13,45,504.5,293.0,1.9,29.4,731.0,825.73,593.9
2018,8,19,14,0,476.0,299.0,1.9,29.4,703.0,811.71,584.9
2018,8,19,14,15,322.0,325.5,1.9,29.3,595.0,670.86,489.14
2018,8,19,14,30,168.0,352.0,1.9,29.2,487.0,528.09,388.83
2018,8,19,14,45,116.0,278.5,1.9,29.1,369.5,400.31,299.12
2018,8,19,15,0,64.0,205.0,1.9,29.0,252.0,254.76,192.34
2018,8,19,15,15,34.0,156.5,1.9,28.85,181.5,177.3,133.74
2018,8,19,15,30,4.0,108.0,1.9,28.7,111.0,94.39,69.0
2018,8,19,15,45,2.0,72.0,1.85,28.55,73.5,61.71,43.56
2018,8,19,16,0,0.0,36.0,1.8,28.4,36.0,29.82,18.27
2018,8,19,16,15,2.5,39.5,1.75,28.2,41.0,34.91,22.57
2018,8,19,16,30,5.0,43.0,1.7,28.0,46.0,39.83,26.75
2018,8,19,16,45,123.5,77.0,1.65,27.8,128.0,190.75,150.84
2018,8,19,17,0,242.0,111.0,1.6,27.6,210.0,319.34,252.7
2018,8,19,17,15,184.5,95.5,1.5,27.2,165.0,250.1,198.04
2018,8,19,17,30,127.0,80.0,1.4,26.8,120.0,185.27,146.38
2018,8,19,17,45,63.5,49.0,1.3,26.4,69.0,91.99,70.64
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,14.81,6.48
2018,8,19,18,15,11.5,24.0,1.2,26.0,25.0,26.36,15.78
2018,8,19,18,30,23.0,30.0,1.2,26.0,32.0,40.25,25.57
2018,8,19,18,45,11.5,17.0,1.05,25.25,18.0,20.6,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.41,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.0,3.0,1.5,21.65,3.0,2.56,0.0
2018,8,20,6,0,2.0,6.0,1.7,21.8,6.0,5.05,0.0
2018,8,20,6,15,1.0,14.0,1.75,22.0,14.0,11.52,3.63
2018,8,20,6,30,0.0,22.0,1.8,22.2,22.0,18.12,9.81
2018,8,20,6,45,0.0,27.0,1.85,22.4,27.0,22.26,13.62
2018,8,20,7,0,0.0,32.0,1.9,22.6,32.0,26.4,17.33
2018,8,20,7,15,0.0,43.0,1.95,22.85,43.0,35.53,25.27
2018,8,20,7,30,0.0,54.0,2.0,23.1,54.0,44.69,33.1
2018,8,20,7,45,27.0,104.0,2.0,23.4,116.0,81.81,64.7
2018,8,20,8,0,54.0,154.0,2.0,23.7,178.0,115.44,92.71
2018,8,20,8,15,143.0,177.5,2.0,24.1,252.0,126.25,101.18
2018,8,20,8,30,232.0,201.0,2.0,24.5,326.0,144.07,105.3
2018,8,20,8,45,182.5,209.5,1.95,24.85,313.5,171.56,123.91
2018,8,20,9,0,133.0,218.0,1.9,25.2,301.0,184.89,135.35
2018,8,20,9,15,70.5,207.5,1.85,25.6,252.0,178.92,133.13
2018,8,20,9,30,8.0,197.0,1.8,26.0,203.0,162.07,121.91
2018,8,20,9,45,17.5,238.0,1.75,26.35,251.5,198.81,149.51
2018,8,20,10,0,27.0,279.0,1.7,26.7,300.0,234.67,176.01
2018,8,20,10,15,19.5,258.0,1.65,26.95,273.5,220.39,164.88
2018,8,20,10,30,12.0,237.0,1.6,27.2,247.0,201.85,150.63
2018,8,20,10,45,10.0,217.0,1.6,27.5,225.5,185.92,138.36
2018,8,20,11,0,8.0,197.0,1.6,27.8,204.0,169.3,125.56
2018,8,20,11,15,6.5,182.0,1.6,28.0,187.5,156.65,115.81
2018,8,20,11,30,5.0,167.0,1.6,28.2,171.0,143.64,105.78
2018,8,20,11,45,5.0,163.0,1.6,28.45,167.5,140.79,103.49
2018,8,20,12,0,5.0,159.0,1.6,28.7,164.0,137.88,101.15
2018,8,20,12,15,9.5,208.5,1.6,28.8,217.5,184.57,136.48
2018,8,20,12,30,14.0,258.0,1.6,28.9,271.0,232.39,172.04
2018,8,20,12,45,27.5,312.0,1.6,29.0,337.0,306.56,226.61
2018,8,20,13,0,41.0,366.0,1.6,29.1,403.0,373.93,275.08
2018,8,20,13,15,33.5,340.5,1.6,29.1,370.5,345.85,254.64
2018,8,20,13,30,26.0,315.0,1.6,29.1,338.0,316.73,233.77
2018,8,20,13,45,54.5,351.0,1.6,29.1,397.5,383.56,283.18
2018,8,20,14,0,83.0,387.0,1.6,29.1,457.0,452.51,332.83
2018,8,20,14,15,158.5,377.5,1.6,29.05,506.0,542.62,398.2
2018,8,20,14,30,234.0,368.0,1.6,29.0,555.0,612.15,448.27
2018,8,20,14,45,188.5,347.0,1.55,28.95,493.5,546.86,402.45
2018,8,20,15,0,143.0,326.0,1.5,28.9,432.0,480.92,356.33
2018,8,20,15,15,160.0,282.0,1.4,28.8,394.0,450.48,336.8
2018,8,20,15,30,177.0,238.0,1.3,28.7,356.0,418.17,315.51
2018,8,20,15,45,371.5,207.0,1.2,28.65,432.5,605.05,452.76
2018,8,20,16,0,566.0,176.0,1.1,28.6,509.0,739.28,546.64
2018,8,20,16,15,447.5,180.5,1.0,28.5,429.5,624.35,465.87
2018,8,20,16,30,329.0,185.0,0.9,28.4,350.0,496.27,376.0
2018,8,20,16,45,319.5,166.0,0.8,28.3,311.5,456.51,349.12
2018,8,20,17,0,310.0,147.0,0.7,28.2,273.0,416.18,320.48
2018,8,20,17,15,298.0,127.5,0.65,27.9,234.5,373.02,289.45
2018,8,20,17,30,286.0,108.0,0.6,27.6,196.0,329.84,257.36
2018,8,20,17,45,277.5,93.0,0.5,27.35,164.5,295.02,230.04
2018,8,20,18,0,269.0,78.0,0.4,27.1,133.0,260.69,201.67
2018,8,20,18,15,199.5,59.0,0.4,27.1,93.0,189.16,143.31
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,124.88,88.34
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,66.39,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,11.17,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,6.0,4.5,1.5,22.8,5.0,3.84,0.0
2018,8,21,6,0,12.0,9.0,1.7,23.0,10.0,7.67,0.0
2018,8,21,6,15,6.0,20.0,1.85,23.2,20.5,16.91,7.81
2018,8,21,6,30,0.0,31.0,2.0,23.4,31.0,25.61,16.04
2018,8,21,6,45,0.0,43.0,2.15,23.6,43.0,35.57,24.94
2018,8,21,7,0,0.0,55.0,2.3,23.8,55.0,45.42,33.6
