Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,7,15,0.0,55.0,2.4,24.0,55.0,45.53,33.73
2018,8,21,7,30,0.0,55.0,2.5,24.2,55.0,45.52,33.65
2018,8,21,7,45,0.0,55.0,2.6,24.4,55.0,45.53,33.53
2018,8,21,8,0,0.0,55.0,2.7,24.6,55.0,45.54,33.39
2018,8,21,8,15,1.0,91.5,2.8,24.85,92.0,75.63,58.67
2018,8,21,8,30,2.0,128.0,2.9,25.1,129.0,103.65,78.12
2018,8,21,8,45,5.5,158.5,2.95,25.35,162.0,127.72,96.65
2018,8,21,9,0,9.0,189.0,3.0,25.6,195.0,152.51,115.53
2018,8,21,9,15,8.5,185.5,3.05,25.9,191.5,151.78,114.54
2018,8,21,9,30,8.0,182.0,3.1,26.2,188.0,150.55,113.25
2018,8,21,9,45,7.0,182.0,3.15,26.55,187.5,151.51,113.68
2018,8,21,10,0,6.0,182.0,3.2,26.9,187.0,152.21,113.9
2018,8,21,10,15,25.5,247.0,3.2,27.15,268.0,213.93,160.85
2018,8,21,10,30,45.0,312.0,3.2,27.4,349.0,279.96,210.27
2018,8,21,10,45,50.5,332.0,3.25,27.65,374.5,305.21,228.71
2018,8,21,11,0,56.0,352.0,3.3,27.9,400.0,331.45,247.87
2018,8,21,11,15,40.5,334.5,3.3,28.15,369.5,312.4,233.24
2018,8,21,11,30,25.0,317.0,3.3,28.4,339.0,291.0,216.88
2018,8,21,11,45,23.5,320.0,3.35,28.6,341.0,296.47,220.74
2018,8,21,12,0,22.0,323.0,3.4,28.8,343.0,292.6,217.66
2018,8,21,12,15,22.5,305.5,3.4,28.9,326.0,289.91,215.67
2018,8,21,12,30,23.0,288.0,3.4,29.0,309.0,277.49,206.52
2018,8,21,12,45,40.5,330.0,3.45,29.15,366.5,335.7,249.9
2018,8,21,13,0,58.0,372.0,3.5,29.3,424.0,396.19,294.21
2018,8,21,13,15,84.0,379.5,3.5,29.35,454.0,433.06,321.62
2018,8,21,13,30,110.0,387.0,3.5,29.4,484.0,489.26,362.62
2018,8,21,13,45,77.0,355.5,3.5,29.45,422.5,410.9,305.7
2018,8,21,14,0,44.0,324.0,3.5,29.5,361.0,349.39,260.43
2018,8,21,14,15,42.5,318.0,3.5,29.4,353.0,344.47,257.44
2018,8,21,14,30,41.0,312.0,3.5,29.3,345.0,339.34,254.14
2018,8,21,14,45,95.0,298.0,3.5,29.25,369.0,401.32,302.26
2018,8,21,15,0,149.0,284.0,3.5,29.2,393.0,441.64,334.13
2018,8,21,15,15,381.0,225.5,3.45,29.0,483.5,646.69,488.8
2018,8,21,15,30,613.0,167.0,3.4,28.8,574.0,809.16,606.59
2018,8,21,15,45,615.0,156.0,3.35,28.65,540.0,786.67,591.67
2018,8,21,16,0,617.0,145.0,3.3,28.5,506.0,761.2,575.96
2018,8,21,16,15,396.0,114.0,3.1,28.2,338.0,501.11,389.73
2018,8,21,16,30,175.0,83.0,2.9,27.9,170.0,262.48,207.05
2018,8,21,16,45,113.0,65.5,2.7,27.65,119.5,169.06,133.56
2018,8,21,17,0,51.0,48.0,2.5,27.4,69.0,88.21,67.61
2018,8,21,17,15,77.0,64.5,2.25,26.95,90.5,123.41,96.88
2018,8,21,17,30,103.0,81.0,2.0,26.5,112.0,158.37,125.32
2018,8,21,17,45,151.5,56.0,1.8,26.0,91.5,167.0,132.68
2018,8,21,18,0,200.0,31.0,1.6,25.5,71.0,168.18,132.86
2018,8,21,18,15,190.0,31.5,1.6,25.5,60.5,156.3,120.1
2018,8,21,18,30,180.0,32.0,1.6,25.5,50.0,147.33,105.16
2018,8,21,18,45,96.0,17.5,1.55,24.8,26.5,73.16,0.0
2018,8,21,19,0,12.0,3.0,1.5,24.1,3.0,6.83,0.0
2018,8,21,19,15,6.0,1.5,1.6,24.05,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,63.5,8.5,1.6,20.95,11.5,7.26,0.0
2018,8,22,6,0,127.0,17.0,1.8,21.2,23.0,13.28,0.0
2018,8,22,6,15,242.5,30.0,1.9,21.5,59.0,24.58,13.85
2018,8,22,6,30,358.0,43.0,2.0,21.8,95.0,34.84,23.98
2018,8,22,6,45,436.0,52.5,2.05,22.1,142.0,41.71,30.37
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,48.45,36.41
2018,8,22,7,15,555.5,69.5,2.15,22.9,237.0,53.17,40.49
2018,8,22,7,30,597.0,77.0,2.2,23.4,285.0,57.73,44.27
2018,8,22,7,45,643.0,81.0,2.25,23.95,338.5,59.67,45.7
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,61.62,47.09
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,69.89,53.79
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,99.6,58.23
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,155.72,88.03
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,213.82,130.77
2018,8,22,9,15,777.0,111.5,2.5,26.85,623.0,273.59,180.25
2018,8,22,9,30,780.0,120.0,2.5,27.2,663.0,333.16,230.74
2018,8,22,9,45,776.0,131.5,2.55,27.55,697.0,392.09,280.37
2018,8,22,10,0,772.0,143.0,2.6,27.9,731.0,449.61,327.55
2018,8,22,10,15,744.0,163.5,2.55,28.1,750.0,501.08,368.78
2018,8,22,10,30,716.0,184.0,2.5,28.3,769.0,547.65,404.78
2018,8,22,10,45,697.0,200.0,2.5,28.5,784.0,593.5,439.0
2018,8,22,11,0,678.0,216.0,2.5,28.7,799.0,636.09,469.77
2018,8,22,11,15,471.0,302.5,2.5,28.8,711.5,602.69,444.52
2018,8,22,11,30,264.0,389.0,2.5,28.9,624.0,544.86,401.04
2018,8,22,11,45,244.0,399.0,2.5,29.0,618.0,556.65,409.3
2018,8,22,12,0,224.0,409.0,2.5,29.1,612.0,566.24,415.48
2018,8,22,12,15,175.0,381.0,2.5,29.15,540.0,502.56,370.4
2018,8,22,12,30,126.0,353.0,2.5,29.2,468.0,443.37,327.95
2018,8,22,12,45,106.0,320.0,2.45,29.2,416.0,401.48,298.07
2018,8,22,13,0,86.0,287.0,2.4,29.2,364.0,356.9,265.8
2018,8,22,13,15,170.0,300.5,2.35,29.2,450.5,471.89,351.14
2018,8,22,13,30,254.0,314.0,2.3,29.2,537.0,575.16,425.36
2018,8,22,13,45,240.0,350.5,2.25,29.15,557.0,606.31,445.56
2018,8,22,14,0,226.0,387.0,2.2,29.1,577.0,617.06,452.4
2018,8,22,14,15,259.0,318.0,2.15,29.0,528.5,602.47,444.64
2018,8,22,14,30,292.0,249.0,2.1,28.9,480.0,564.67,421.27
2018,8,22,14,45,171.0,234.0,2.1,28.8,368.0,428.55,322.51
2018,8,22,15,0,50.0,219.0,2.1,28.7,256.0,255.91,193.01
2018,8,22,15,15,45.5,192.0,2.05,28.55,224.0,224.61,170.41
2018,8,22,15,30,41.0,165.0,2.0,28.4,192.0,193.17,146.94
2018,8,22,15,45,111.0,190.0,1.95,28.25,256.0,302.67,233.0
2018,8,22,16,0,181.0,215.0,1.9,28.1,320.0,394.08,303.21
2018,8,22,16,15,160.5,183.5,1.8,27.9,270.5,337.33,261.11
2018,8,22,16,30,140.0,152.0,1.7,27.7,221.0,280.89,219.12
2018,8,22,16,45,70.0,101.5,1.6,27.5,136.0,163.38,127.15
2018,8,22,17,0,0.0,51.0,1.5,27.3,51.0,42.2,28.7
2018,8,22,17,15,0.5,46.5,1.35,26.8,46.5,38.81,26.19
2018,8,22,17,30,1.0,42.0,1.2,26.3,42.0,35.38,23.5
2018,8,22,17,45,0.5,38.5,1.05,25.8,38.5,32.11,20.81
2018,8,22,18,0,0.0,35.0,0.9,25.3,35.0,28.9,18.04
2018,8,22,18,15,1.0,24.5,0.9,25.3,24.5,20.73,11.07
2018,8,22,18,30,2.0,14.0,0.9,25.3,14.0,12.46,3.73
2018,8,22,18,45,2.5,8.0,0.9,24.45,8.0,7.77,0.0
2018,8,22,19,0,3.0,2.0,0.9,23.6,2.0,1.71,0.0
2018,8,22,19,15,1.5,1.0,1.0,23.4,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,7.68,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,15.36,0.0
2018,8,23,6,15,259.5,31.5,2.45,16.3,62.0,26.07,15.2
2018,8,23,6,30,385.0,45.0,2.6,16.8,100.0,36.8,26.17
2018,8,23,6,45,471.5,53.0,2.75,17.3,149.0,42.4,31.6
2018,8,23,7,0,558.0,61.0,2.9,17.8,198.0,48.03,36.76
2018,8,23,7,15,614.5,67.5,3.0,18.35,252.0,52.2,40.42
2018,8,23,7,30,671.0,74.0,3.1,18.9,306.0,56.32,43.89
2018,8,23,7,45,713.0,78.0,3.25,19.4,361.0,58.4,45.49
2018,8,23,8,0,755.0,82.0,3.4,19.9,416.0,65.97,51.78
2018,8,23,8,15,782.5,85.0,3.35,20.3,468.5,67.27,52.62
2018,8,23,8,30,810.0,88.0,3.3,20.7,521.0,99.02,56.91
2018,8,23,8,45,832.5,90.0,3.25,21.1,571.0,158.88,89.2
2018,8,23,9,0,855.0,92.0,3.2,21.5,621.0,227.47,141.03
2018,8,23,9,15,870.5,94.5,3.15,21.85,666.5,289.98,193.71
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,353.48,248.69
2018,8,23,9,45,897.5,98.0,3.0,22.55,751.0,415.07,301.81
2018,8,23,10,0,909.0,99.0,2.9,22.9,790.0,476.59,353.43
2018,8,23,10,15,916.5,100.5,2.85,23.15,822.5,536.23,402.17
2018,8,23,10,30,924.0,102.0,2.8,23.4,855.0,594.84,448.41
2018,8,23,10,45,930.0,102.5,2.75,23.7,880.5,650.42,490.77
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,704.28,530.46
2018,8,23,11,15,940.0,103.5,2.65,24.15,924.0,754.81,566.87
2018,8,23,11,30,944.0,104.0,2.6,24.3,942.0,802.98,599.7
2018,8,23,11,45,947.0,104.0,2.55,24.5,952.5,847.36,628.22
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,888.88,654.48
2018,8,23,12,15,949.0,104.0,2.5,24.8,964.0,923.93,676.88
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,955.51,696.95
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,983.03,713.74
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,1006.8,728.09
2018,8,23,13,15,942.5,103.0,2.35,25.2,938.0,1024.75,739.17
2018,8,23,13,30,940.0,102.0,2.3,25.2,924.0,1038.7,747.82
2018,8,23,13,45,934.0,101.5,2.25,25.25,901.0,1045.65,752.02
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,1048.49,753.81
2018,8,23,14,15,921.5,99.5,2.2,25.25,849.0,1045.65,753.11
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,1038.76,750.05
2018,8,23,14,45,906.0,96.5,2.15,25.1,784.0,1025.39,742.6
2018,8,23,15,0,897.0,95.0,2.1,25.0,748.0,1008.2,732.89
2018,8,23,15,15,884.5,92.5,2.05,24.9,705.5,982.76,717.99
2018,8,23,15,30,872.0,90.0,2.0,24.8,663.0,953.91,700.97
2018,8,23,15,45,855.0,87.5,2.0,24.65,616.0,917.65,679.74
2018,8,23,16,0,838.0,85.0,2.0,24.5,569.0,888.37,663.02
2018,8,23,16,15,817.0,82.0,1.9,24.25,518.5,842.36,634.01
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,794.41,603.41
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,737.13,565.7
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,679.22,526.68
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,611.13,479.63
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,548.3,434.06
2018,8,23,17,45,594.0,54.5,1.15,21.25,203.0,468.69,372.45
2018,8,23,18,0,532.0,48.0,1.0,20.5,151.0,393.7,311.52
2018,8,23,18,15,432.5,39.5,1.0,20.5,106.0,301.83,234.38
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,219.94,155.11
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,94.59,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,15.36,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,24.85,14.12
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,34.36,24.21
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,40.52,30.13
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,46.62,35.72
2018,8,24,7,15,629.5,65.5,1.9,17.35,252.5,50.85,39.41
2018,8,24,7,30,682.0,72.0,1.8,18.2,306.0,55.0,42.88
2018,8,24,7,45,718.0,76.5,1.75,19.05,359.5,62.65,49.26
2018,8,24,8,0,754.0,81.0,1.7,19.9,413.0,65.26,51.17
2018,8,24,8,15,779.0,84.5,1.85,20.55,464.5,66.91,52.26
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,99.78,57.09
2018,8,24,8,45,823.5,91.0,2.15,21.85,565.0,159.73,89.75
2018,8,24,9,0,843.0,94.0,2.3,22.5,614.0,221.85,136.35
2018,8,24,9,15,858.5,96.5,2.3,22.8,659.0,289.79,192.91
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,352.65,246.89
2018,8,24,9,45,886.5,100.0,2.3,23.4,743.0,413.98,299.33
2018,8,24,10,0,899.0,101.0,2.3,23.7,782.0,475.36,350.45
2018,8,24,10,15,906.5,102.5,2.25,23.95,814.5,534.51,398.21
2018,8,24,10,30,914.0,104.0,2.2,24.2,847.0,592.62,443.46
2018,8,24,10,45,919.5,105.0,2.15,24.45,872.0,647.86,485.01
2018,8,24,11,0,925.0,106.0,2.1,24.7,897.0,701.36,523.88
2018,8,24,11,15,929.0,107.0,2.0,24.95,915.5,751.85,559.04
2018,8,24,11,30,933.0,108.0,1.9,25.2,934.0,800.03,590.61
2018,8,24,11,45,935.0,108.0,1.85,25.4,943.5,843.23,617.63
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,883.52,642.4
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,918.98,664.01
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,951.09,683.31
2018,8,24,12,45,938.0,105.5,1.7,25.95,950.0,978.27,699.88
2018,8,24,13,0,938.0,104.0,1.7,26.1,944.0,1001.75,714.16
2018,8,24,13,15,933.5,103.5,1.7,26.15,928.5,1018.07,724.34
2018,8,24,13,30,929.0,103.0,1.7,26.2,913.0,1030.38,732.19
2018,8,24,13,45,923.0,103.0,1.75,26.25,890.5,1037.68,737.82
2018,8,24,14,0,917.0,103.0,1.8,26.3,868.0,1040.92,741.13
2018,8,24,14,15,908.5,102.0,1.75,26.3,838.0,1036.54,738.62
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,1028.16,733.84
2018,8,24,14,45,888.0,100.0,1.7,26.25,771.0,1012.39,725.47
2018,8,24,15,0,876.0,99.0,1.7,26.2,734.0,992.93,714.95
2018,8,24,15,15,863.0,96.5,1.7,26.1,692.0,967.27,700.69
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,938.29,684.33
2018,8,24,15,45,832.5,92.0,1.7,25.85,603.5,912.93,670.42
2018,8,24,16,0,815.0,90.0,1.7,25.7,557.0,874.2,647.54
2018,8,24,16,15,793.0,86.5,1.65,25.5,507.0,827.27,618.56
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,778.52,587.91
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,720.8,549.92
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,662.6,510.71
2018,8,24,17,15,665.5,69.5,1.25,24.2,298.5,596.56,465.15
2018,8,24,17,30,621.0,64.0,1.1,23.5,245.0,528.5,415.46
2018,8,24,17,45,555.5,57.0,1.0,22.85,194.0,447.62,353.32
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,371.75,292.1
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,278.97,214.71
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,196.67,134.05
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,81.35,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,43.0,8.5,0.9,16.3,10.0,0.0,0.0
2018,8,25,6,0,86.0,17.0,1.0,16.7,20.0,14.51,0.0
2018,8,25,6,15,193.5,32.5,0.95,17.2,55.0,25.14,13.89
2018,8,25,6,30,301.0,48.0,0.9,17.7,90.0,36.85,26.07
2018,8,25,6,45,383.5,60.0,0.9,18.2,137.0,45.7,34.34
2018,8,25,7,0,466.0,72.0,0.9,18.7,184.0,56.61,44.12
2018,8,25,7,15,508.5,82.0,0.75,19.65,232.0,62.93,49.55
2018,8,25,7,30,551.0,92.0,0.6,20.6,280.0,69.0,54.54
2018,8,25,7,45,394.5,125.0,0.5,21.55,271.0,87.14,69.66
2018,8,25,8,0,238.0,158.0,0.4,22.5,262.0,109.7,88.07
2018,8,25,8,15,448.0,142.5,0.35,23.05,369.0,95.9,75.94
2018,8,25,8,30,658.0,127.0,0.3,23.6,476.0,114.47,71.03
2018,8,25,8,45,703.5,126.0,0.3,24.15,530.5,166.38,98.15
2018,8,25,9,0,749.0,125.0,0.3,24.7,585.0,223.86,138.94
2018,8,25,9,15,671.5,162.0,0.3,25.0,597.0,284.39,190.62
2018,8,25,9,30,594.0,199.0,0.3,25.3,609.0,335.45,234.57
2018,8,25,9,45,494.5,252.0,0.35,25.6,606.5,379.11,271.76
2018,8,25,10,0,395.0,305.0,0.4,25.9,604.0,412.21,298.97
2018,8,25,10,15,453.5,292.0,0.45,26.15,649.0,461.34,335.32
2018,8,25,10,30,512.0,279.0,0.5,26.4,694.0,515.98,375.02
2018,8,25,10,45,643.5,227.0,0.5,26.65,765.0,588.29,426.36
2018,8,25,11,0,775.0,175.0,0.5,26.9,836.0,667.66,481.44
2018,8,25,11,15,820.5,156.0,0.55,27.05,869.0,725.11,520.8
2018,8,25,11,30,866.0,137.0,0.6,27.2,902.0,776.77,556.1
2018,8,25,11,45,819.0,162.0,0.6,27.4,892.0,809.69,575.83
2018,8,25,12,0,772.0,187.0,0.6,27.6,882.0,829.49,587.24
2018,8,25,12,15,798.0,174.0,0.6,27.75,893.5,872.15,613.17
2018,8,25,12,30,824.0,161.0,0.6,27.9,905.0,912.92,637.33
2018,8,25,12,45,794.0,173.5,0.55,28.0,886.5,924.38,642.62
2018,8,25,13,0,764.0,186.0,0.5,28.1,868.0,931.12,645.49
2018,8,25,13,15,613.0,248.0,0.45,28.15,789.5,874.82,609.08
2018,8,25,13,30,462.0,310.0,0.4,28.2,711.0,797.51,557.87
2018,8,25,13,45,549.5,263.5,0.35,28.25,729.0,847.66,592.24
2018,8,25,14,0,637.0,217.0,0.3,28.3,747.0,903.02,627.17
2018,8,25,14,15,727.5,174.0,0.4,28.2,759.0,953.98,660.27
2018,8,25,14,30,818.0,131.0,0.5,28.1,771.0,992.6,686.14
2018,8,25,14,45,764.5,144.0,0.55,28.05,720.5,951.1,662.95
2018,8,25,15,0,711.0,157.0,0.6,28.0,670.0,914.72,643.75
2018,8,25,15,15,750.5,133.5,0.5,27.9,647.0,911.76,642.14
2018,8,25,15,30,790.0,110.0,0.4,27.8,624.0,911.25,641.7
2018,8,25,15,45,781.5,104.5,0.35,27.65,581.5,880.75,623.93
2018,8,25,16,0,773.0,99.0,0.3,27.5,539.0,847.27,604.67
2018,8,25,16,15,748.5,94.5,0.25,27.4,489.0,798.05,575.11
2018,8,25,16,30,724.0,90.0,0.2,27.3,439.0,747.3,544.27
2018,8,25,16,45,691.5,85.5,0.15,27.15,387.5,693.33,510.76
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,635.1,473.48
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,566.0,428.94
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,498.86,382.4
2018,8,25,17,45,492.5,60.5,0.3,25.3,181.0,412.09,318.85
2018,8,25,18,0,415.0,53.0,0.4,24.7,130.0,331.53,256.41
2018,8,25,18,15,230.0,39.5,0.4,24.7,80.0,192.05,145.07
2018,8,25,18,30,45.0,26.0,0.4,24.7,30.0,55.84,33.0
2018,8,25,18,45,30.0,14.0,0.6,23.45,16.0,24.23,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.2,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.85,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,13.66,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,23.27,11.99
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,33.92,23.28
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,43.88,32.42
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,51.68,39.43
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,57.06,44.07
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,62.28,48.4
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,66.05,51.33
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,69.66,54.05
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,72.95,56.5
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,106.11,63.15
2018,8,26,8,45,707.5,116.5,2.05,25.65,520.5,161.3,94.12
2018,8,26,9,0,725.0,122.0,2.1,26.2,566.0,218.55,136.74
2018,8,26,9,15,740.0,127.0,2.05,26.6,608.5,276.66,184.33
2018,8,26,9,30,755.0,132.0,2.0,27.0,651.0,340.14,236.94
2018,8,26,9,45,765.5,136.0,2.0,27.4,688.0,397.34,284.42
2018,8,26,10,0,776.0,140.0,2.0,27.8,725.0,454.73,330.79
2018,8,26,10,15,783.0,144.0,1.9,28.1,755.5,510.36,374.21
2018,8,26,10,30,790.0,148.0,1.8,28.4,786.0,565.28,415.45
2018,8,26,10,45,793.0,152.0,1.75,28.7,809.5,616.88,453.05
2018,8,26,11,0,796.0,156.0,1.7,29.0,833.0,666.91,488.26
2018,8,26,11,15,799.5,158.0,1.65,29.25,850.0,713.8,520.34
2018,8,26,11,30,803.0,160.0,1.6,29.5,867.0,758.73,550.17
2018,8,26,11,45,803.5,162.5,1.5,29.75,876.5,799.58,575.93
2018,8,26,12,0,804.0,165.0,1.4,30.0,886.0,837.86,598.36
2018,8,26,12,15,803.0,165.5,1.4,30.2,887.0,870.24,617.99
2018,8,26,12,30,802.0,166.0,1.4,30.4,888.0,899.58,635.64
2018,8,26,12,45,799.0,166.5,1.35,30.55,881.5,923.87,649.56
2018,8,26,13,0,796.0,167.0,1.3,30.7,875.0,944.76,661.35
2018,8,26,13,15,792.5,166.0,1.35,30.75,861.5,960.18,671.56
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,971.98,679.73
2018,8,26,13,45,783.5,162.5,1.4,30.85,826.5,976.6,682.91
2018,8,26,14,0,778.0,160.0,1.4,30.9,805.0,977.48,684.03
2018,8,26,14,15,769.5,157.5,1.4,30.9,776.5,971.63,681.33
2018,8,26,14,30,761.0,155.0,1.4,30.9,748.0,962.14,676.58
2018,8,26,14,45,749.5,152.0,1.45,30.85,713.5,945.56,668.43
2018,8,26,15,0,738.0,149.0,1.5,30.8,679.0,933.31,663.09
2018,8,26,15,15,713.0,148.5,1.45,30.7,636.0,899.95,643.23
2018,8,26,15,30,688.0,148.0,1.4,30.6,593.0,864.04,621.88
2018,8,26,15,45,599.5,160.5,1.35,30.5,527.5,780.58,569.23
2018,8,26,16,0,511.0,173.0,1.3,30.4,462.0,689.87,509.98
2018,8,26,16,15,519.0,155.5,1.3,30.15,426.0,662.56,494.65
2018,8,26,16,30,527.0,138.0,1.3,29.9,390.0,632.38,476.37
2018,8,26,16,45,520.0,123.5,1.25,29.7,347.5,590.8,448.84
2018,8,26,17,0,513.0,109.0,1.2,29.5,305.0,547.75,419.54
2018,8,26,17,15,432.0,101.5,1.1,28.85,249.0,458.27,354.73
2018,8,26,17,30,351.0,94.0,1.0,28.2,193.0,374.87,292.26
2018,8,26,17,45,324.0,77.5,0.9,27.5,154.0,321.41,250.93
2018,8,26,18,0,297.0,61.0,0.8,26.8,115.0,269.93,208.94
2018,8,26,18,15,221.0,45.5,0.8,26.8,78.0,196.65,147.64
2018,8,26,18,30,145.0,30.0,0.8,26.8,41.0,128.29,77.5
2018,8,26,18,45,76.0,16.0,0.9,25.85,21.5,44.73,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.9,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.65,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,11.1,0.0
2018,8,27,6,15,146.0,30.5,0.85,22.25,47.0,23.53,11.61
2018,8,27,6,30,234.0,48.0,0.9,22.7,79.0,36.62,25.18
2018,8,27,6,45,307.5,62.5,0.95,23.15,123.0,47.15,34.78
2018,8,27,7,0,381.0,77.0,1.0,23.6,167.0,57.42,43.87
2018,8,27,7,15,434.5,88.5,1.0,24.35,215.5,65.17,50.48
2018,8,27,7,30,488.0,100.0,1.0,25.1,264.0,72.69,56.66
2018,8,27,7,45,527.5,108.5,1.0,25.85,313.5,79.26,61.88
2018,8,27,8,0,567.0,117.0,1.0,26.6,363.0,83.4,64.92
2018,8,27,8,15,596.5,124.5,0.9,27.3,412.0,86.48,67.03
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,118.39,73.11
2018,8,27,8,45,647.5,138.0,0.75,28.65,506.5,170.58,102.01
2018,8,27,9,0,669.0,144.0,0.7,29.3,552.0,225.44,141.52
2018,8,27,9,15,685.0,149.5,0.65,29.65,594.0,281.02,185.42
2018,8,27,9,30,701.0,155.0,0.6,30.0,636.0,338.1,231.11
2018,8,27,9,45,712.5,160.0,0.55,30.35,672.5,394.38,275.54
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,451.12,318.84
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,505.63,360.36
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,559.79,400.44
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,611.25,437.12
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,659.88,470.92
2018,8,27,11,15,758.5,180.0,0.85,31.6,835.0,705.57,502.19
2018,8,27,11,30,764.0,181.0,0.9,31.7,852.0,749.59,531.71
2018,8,27,11,45,766.5,182.0,0.95,31.8,861.5,789.33,557.95
2018,8,27,12,0,769.0,183.0,1.0,31.9,871.0,826.74,582.01
2018,8,27,12,15,775.5,179.0,1.05,31.95,874.0,860.53,603.21
2018,8,27,12,30,782.0,175.0,1.1,32.0,877.0,891.7,622.78
2018,8,27,12,45,754.0,187.5,1.1,32.05,860.5,903.63,629.76
2018,8,27,13,0,726.0,200.0,1.1,32.1,844.0,920.4,640.03
2018,8,27,13,15,716.0,201.5,1.15,32.1,828.0,931.51,647.76
2018,8,27,13,30,706.0,203.0,1.2,32.1,812.0,939.02,653.47
2018,8,27,13,45,719.5,190.5,1.2,32.1,797.5,951.71,661.76
2018,8,27,14,0,733.0,178.0,1.2,32.1,783.0,960.79,667.9
2018,8,27,14,15,718.5,177.0,1.2,32.0,752.5,950.61,662.72
2018,8,27,14,30,704.0,176.0,1.2,31.9,722.0,936.95,655.74
2018,8,27,14,45,680.0,176.5,1.15,31.85,684.0,912.11,641.07
2018,8,27,15,0,656.0,177.0,1.1,31.8,646.0,884.31,624.69
2018,8,27,15,15,534.0,203.0,1.1,31.7,570.0,776.34,557.02
2018,8,27,15,30,412.0,229.0,1.1,31.6,494.0,679.91,493.61
2018,8,27,15,45,477.0,196.0,1.05,31.55,481.0,696.77,508.56
2018,8,27,16,0,542.0,163.0,1.0,31.5,468.0,707.22,518.12
2018,8,27,16,15,507.5,152.5,0.95,31.3,417.0,649.43,480.19
2018,8,27,16,30,473.0,142.0,0.9,31.1,366.0,591.73,442.14
2018,8,27,16,45,478.0,126.0,0.85,30.85,329.5,560.12,422.13
2018,8,27,17,0,483.0,110.0,0.8,30.6,293.0,526.21,399.58
2018,8,27,17,15,429.0,97.5,0.7,30.0,241.0,451.5,346.16
2018,8,27,17,30,375.0,85.0,0.6,29.4,189.0,380.39,293.66
2018,8,27,17,45,349.0,70.5,0.55,28.75,151.0,328.62,254.03
2018,8,27,18,0,323.0,56.0,0.5,28.1,113.0,278.75,213.59
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,200.72,148.92
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,127.02,70.38
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,45.27,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,10.24,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,22.77,10.59
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,35.87,24.43
2018,8,28,6,45,302.5,62.0,1.05,23.8,121.0,46.79,34.34
2018,8,28,7,0,378.0,77.0,1.1,24.3,165.0,57.43,43.73
2018,8,28,7,15,434.5,87.5,1.2,25.0,213.5,64.51,49.78
2018,8,28,7,30,491.0,98.0,1.3,25.7,262.0,71.4,55.44
2018,8,28,7,45,534.0,106.0,1.35,26.4,312.5,77.54,60.31
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,81.43,63.18
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,83.91,64.84
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,116.57,71.05
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,169.47,100.66
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,225.27,141.29
2018,8,28,9,15,705.0,141.0,1.5,30.15,596.5,281.0,185.89
2018,8,28,9,30,725.0,144.0,1.5,30.5,639.0,338.63,232.87
2018,8,28,9,45,742.0,145.5,1.5,30.8,677.0,395.59,279.0
2018,8,28,10,0,759.0,147.0,1.5,31.1,715.0,455.98,326.39
2018,8,28,10,15,769.0,149.5,1.5,31.35,746.5,511.04,368.69
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,565.74,409.32
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,617.59,446.67
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,668.24,482.03
2018,8,28,11,15,798.0,157.0,1.5,32.25,844.0,715.19,514.13
2018,8,28,11,30,803.0,158.0,1.5,32.4,861.0,760.29,544.21
2018,8,28,11,45,805.5,158.5,1.5,32.55,870.5,800.87,570.43
2018,8,28,12,0,808.0,159.0,1.5,32.7,880.0,838.96,593.82
2018,8,28,12,15,802.5,163.5,1.5,32.8,880.5,871.2,613.47
2018,8,28,12,30,797.0,168.0,1.5,32.9,881.0,900.18,631.04
2018,8,28,12,45,787.0,173.0,1.45,32.95,873.0,922.1,643.7
2018,8,28,13,0,777.0,178.0,1.4,33.0,865.0,940.35,654.15
2018,8,28,13,15,766.5,180.0,1.4,33.0,848.5,951.52,661.16
2018,8,28,13,30,756.0,182.0,1.4,33.0,832.0,958.94,666.06
2018,8,28,13,45,758.0,176.0,1.35,33.0,813.5,967.28,670.97
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,971.99,673.76
2018,8,28,14,15,751.5,166.5,1.3,32.95,766.0,964.98,670.47
2018,8,28,14,30,743.0,163.0,1.3,32.9,737.0,962.87,670.46
2018,8,28,14,45,732.0,159.0,1.25,32.8,702.5,945.7,660.67
2018,8,28,15,0,721.0,155.0,1.2,32.7,668.0,925.22,649.09
2018,8,28,15,15,695.5,155.0,1.2,32.65,625.5,891.94,630.2
2018,8,28,15,30,670.0,155.0,1.2,32.6,583.0,856.15,609.72
2018,8,28,15,45,590.0,163.0,1.15,32.5,519.5,775.54,559.53
2018,8,28,16,0,510.0,171.0,1.1,32.4,456.0,687.88,503.06
2018,8,28,16,15,532.0,151.0,1.05,32.2,423.5,669.86,493.92
2018,8,28,16,30,554.0,131.0,1.0,32.0,391.0,656.4,486.68
2018,8,28,16,45,456.5,125.5,0.95,31.75,322.5,542.48,408.32
2018,8,28,17,0,359.0,120.0,0.9,31.5,254.0,443.04,337.76
2018,8,28,17,15,362.0,102.5,0.85,30.8,219.5,409.3,314.96
2018,8,28,17,30,365.0,85.0,0.8,30.1,185.0,373.95,289.19
2018,8,28,17,45,327.0,72.0,0.7,29.4,147.0,317.09,244.98
2018,8,28,18,0,289.0,59.0,0.6,28.7,109.0,263.59,201.47
2018,8,28,18,15,206.0,42.5,0.6,28.7,71.5,185.94,136.98
2018,8,28,18,30,123.0,26.0,0.6,28.7,34.0,109.91,53.28
2018,8,28,18,45,64.0,13.5,0.65,27.75,17.5,37.63,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,10.24,0.0
2018,8,29,6,15,128.5,29.5,1.15,22.15,43.5,22.75,10.11
2018,8,29,6,30,210.0,47.0,1.2,22.6,74.0,35.83,24.41
2018,8,29,6,45,286.0,62.0,1.25,23.05,117.5,46.73,34.37
2018,8,29,7,0,362.0,77.0,1.3,23.5,161.0,57.36,43.8
2018,8,29,7,15,420.0,88.0,1.3,24.2,209.5,64.77,50.17
2018,8,29,7,30,478.0,99.0,1.3,24.9,258.0,72.0,56.15
2018,8,29,7,45,523.0,106.5,1.35,25.55,308.0,77.93,60.87
2018,8,29,8,0,568.0,114.0,1.4,26.2,358.0,81.44,63.45
2018,8,29,8,15,601.0,119.5,1.4,27.0,406.5,83.24,64.49
2018,8,29,8,30,634.0,125.0,1.4,27.8,455.0,116.02,70.57
2018,8,29,8,45,660.5,128.5,1.4,28.65,501.5,167.66,99.42
2018,8,29,9,0,687.0,132.0,1.4,29.5,548.0,222.52,139.33
2018,8,29,9,15,706.0,136.0,1.35,30.0,591.0,278.86,184.39
2018,8,29,9,30,725.0,140.0,1.3,30.5,634.0,336.98,231.52
2018,8,29,9,45,740.5,143.0,1.25,30.95,672.0,394.54,277.68
2018,8,29,10,0,756.0,146.0,1.2,31.4,710.0,455.36,324.71
2018,8,29,10,15,764.0,149.5,1.3,31.65,740.5,510.11,366.92
2018,8,29,10,30,772.0,153.0,1.4,31.9,771.0,564.3,407.48
2018,8,29,10,45,777.0,155.5,1.45,32.15,794.5,615.02,444.21
2018,8,29,11,0,782.0,158.0,1.5,32.4,818.0,664.38,478.95
2018,8,29,11,15,785.5,160.0,1.6,32.55,834.5,710.66,511.33
2018,8,29,11,30,789.0,162.0,1.7,32.7,851.0,754.99,541.78
2018,8,29,11,45,755.0,182.0,1.75,32.85,847.0,783.48,560.27
2018,8,29,12,0,721.0,202.0,1.8,33.0,843.0,813.41,579.24
2018,8,29,12,15,596.5,258.5,1.85,33.1,789.5,788.77,561.14
2018,8,29,12,30,472.0,315.0,1.9,33.2,736.0,751.87,535.09
2018,8,29,12,45,475.5,315.0,1.95,33.25,736.5,774.89,551.07
2018,8,29,13,0,479.0,315.0,2.0,33.3,737.0,795.85,565.18
2018,8,29,13,15,564.0,270.5,2.0,33.3,759.5,853.79,605.01
2018,8,29,13,30,649.0,226.0,2.0,33.3,782.0,908.77,642.25
2018,8,29,13,45,721.0,185.5,2.05,33.25,788.0,950.46,669.22
2018,8,29,14,0,793.0,145.0,2.1,33.2,794.0,980.49,688.99
2018,8,29,14,15,782.5,143.5,2.1,33.15,765.0,973.34,685.31
2018,8,29,14,30,772.0,142.0,2.1,33.1,736.0,962.54,679.84
2018,8,29,14,45,749.5,144.0,2.1,33.0,698.0,939.9,667.19
2018,8,29,15,0,727.0,146.0,2.1,32.9,660.0,921.65,657.46
2018,8,29,15,15,706.5,143.5,2.0,32.8,618.5,890.26,638.33
2018,8,29,15,30,686.0,141.0,1.9,32.7,577.0,856.25,617.58
2018,8,29,15,45,670.5,135.0,1.85,32.55,534.5,820.54,596.22
2018,8,29,16,0,655.0,129.0,1.8,32.4,492.0,782.57,573.16
2018,8,29,16,15,624.0,124.0,1.75,32.2,443.5,730.03,540.11
2018,8,29,16,30,593.0,119.0,1.7,32.0,395.0,676.74,505.97
2018,8,29,16,45,552.0,112.0,1.65,31.75,344.5,612.71,463.54
2018,8,29,17,0,511.0,105.0,1.6,31.5,294.0,542.37,414.81
2018,8,29,17,15,460.0,95.0,1.45,30.7,244.5,471.62,364.1
2018,8,29,17,30,409.0,85.0,1.3,29.9,195.0,404.22,313.8
2018,8,29,17,45,340.5,71.5,1.15,29.1,149.0,325.33,252.61
2018,8,29,18,0,272.0,58.0,1.0,28.3,103.0,252.94,194.15
2018,8,29,18,15,188.0,40.5,1.0,28.3,66.5,174.4,128.26
2018,8,29,18,30,104.0,23.0,1.0,28.3,30.0,95.48,37.28
2018,8,29,18,45,52.0,11.5,1.0,27.3,15.0,31.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,10.24,0.0
2018,8,30,6,15,172.0,27.0,1.0,22.8,45.5,20.95,8.27
2018,8,30,6,30,276.0,42.0,1.0,23.2,77.0,32.36,21.39
2018,8,30,6,45,359.0,53.5,1.05,23.6,121.5,40.91,29.33
2018,8,30,7,0,442.0,65.0,1.1,24.0,166.0,51.07,38.34
2018,8,30,7,15,500.5,73.0,1.15,24.75,215.5,56.1,42.65
2018,8,30,7,30,559.0,81.0,1.2,25.5,265.0,61.02,46.7
2018,8,30,7,45,602.0,86.5,1.25,26.25,316.5,63.8,48.78
2018,8,30,8,0,645.0,92.0,1.3,27.0,368.0,66.53,50.76
2018,8,30,8,15,674.5,97.0,1.3,27.7,417.5,68.67,52.2
2018,8,30,8,30,704.0,102.0,1.3,28.4,467.0,105.13,59.65
2018,8,30,8,45,726.5,105.0,1.3,29.15,513.5,165.78,95.03
2018,8,30,9,0,749.0,108.0,1.3,29.9,560.0,222.82,136.9
2018,8,30,9,15,743.5,119.5,1.2,30.35,596.0,281.81,185.07
2018,8,30,9,30,738.0,131.0,1.1,30.8,632.0,339.56,232.57
2018,8,30,9,45,510.0,225.0,1.05,31.25,580.5,371.04,263.48
2018,8,30,10,0,282.0,319.0,1.0,31.7,529.0,378.48,272.84
2018,8,30,10,15,340.0,311.5,1.05,31.95,575.5,424.83,306.7
2018,8,30,10,30,398.0,304.0,1.1,32.2,622.0,479.38,345.83
2018,8,30,10,45,511.0,267.0,1.15,32.5,688.5,547.13,394.04
2018,8,30,11,0,624.0,230.0,1.2,32.8,755.0,625.18,448.48
2018,8,30,11,15,519.5,287.0,1.3,32.95,730.0,634.89,454.16
2018,8,30,11,30,415.0,344.0,1.4,33.1,705.0,635.94,453.84
2018,8,30,11,45,619.5,244.5,1.45,33.2,790.0,738.66,526.27
2018,8,30,12,0,824.0,145.0,1.5,33.3,875.0,842.4,595.36
2018,8,30,12,15,813.0,151.0,1.55,33.35,872.5,871.65,613.09
2018,8,30,12,30,802.0,157.0,1.6,33.4,870.0,897.26,629.29
2018,8,30,12,45,807.0,153.0,1.65,33.45,866.0,924.22,646.4
2018,8,30,13,0,812.0,149.0,1.7,33.5,862.0,947.98,661.54
2018,8,30,13,15,798.5,153.5,1.7,33.4,845.0,959.1,668.8
2018,8,30,13,30,785.0,158.0,1.7,33.3,828.0,966.33,673.92
2018,8,30,13,45,663.5,191.0,1.7,33.25,747.0,899.98,633.35
2018,8,30,14,0,542.0,224.0,1.7,33.2,666.0,820.13,582.91
2018,8,30,14,15,570.5,219.0,1.7,33.1,669.0,848.75,603.59
2018,8,30,14,30,599.0,214.0,1.7,33.0,672.0,874.42,621.38
2018,8,30,14,45,633.5,189.5,1.7,32.9,653.5,882.35,627.8
2018,8,30,15,0,668.0,165.0,1.7,32.8,635.0,885.56,631.32
2018,8,30,15,15,541.5,192.5,1.6,32.7,558.5,774.13,559.51
2018,8,30,15,30,415.0,220.0,1.5,32.6,482.0,675.03,492.54
2018,8,30,15,45,356.0,220.0,1.45,32.5,432.5,590.97,436.59
2018,8,30,16,0,297.0,220.0,1.4,32.4,383.0,530.56,395.03
2018,8,30,16,15,320.5,190.0,1.35,32.05,351.0,509.5,383.13
2018,8,30,16,30,344.0,160.0,1.3,31.7,319.0,485.08,368.27
2018,8,30,16,45,425.0,133.0,1.2,31.35,305.0,526.69,400.48
2018,8,30,17,0,506.0,106.0,1.1,31.0,291.0,540.1,411.84
2018,8,30,17,15,455.5,96.0,1.0,30.45,242.0,469.93,360.97
2018,8,30,17,30,405.0,86.0,0.9,29.9,193.0,403.09,311.21
2018,8,30,17,45,313.0,72.0,0.85,29.35,143.5,309.06,238.8
2018,8,30,18,0,221.0,58.0,0.8,28.8,94.0,224.05,170.87
2018,8,30,18,15,130.0,39.0,0.8,28.8,58.0,130.77,94.38
2018,8,30,18,30,39.0,20.0,0.8,28.8,22.0,44.21,8.62
2018,8,30,18,45,19.5,10.0,0.8,28.4,11.0,16.47,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
