Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,51.0,11.0,1.1,22.0,12.0,9.39,0.0
2018,8,31,6,15,142.0,27.0,1.1,22.35,42.0,20.9,7.59
2018,8,31,6,30,233.0,43.0,1.1,22.7,72.0,32.96,21.89
2018,8,31,6,45,313.0,57.0,1.1,23.1,116.0,43.26,31.36
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,53.33,40.34
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,60.19,46.29
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,68.44,53.19
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,73.06,56.84
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,77.49,60.23
2018,8,31,8,15,616.5,114.0,0.55,26.1,405.5,79.79,61.82
2018,8,31,8,30,646.0,120.0,0.5,26.5,454.0,115.42,69.33
2018,8,31,8,45,668.5,125.5,0.4,26.95,500.0,168.89,100.1
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,225.12,141.24
2018,8,31,9,15,717.5,130.5,0.3,27.9,589.5,280.37,184.95
2018,8,31,9,30,744.0,130.0,0.3,28.4,633.0,342.08,234.08
2018,8,31,9,45,769.0,126.5,0.3,28.95,672.5,398.33,278.56
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,456.3,323.0
2018,8,31,10,15,758.5,143.5,0.35,29.75,726.0,505.53,360.78
2018,8,31,10,30,723.0,164.0,0.4,30.0,740.0,548.98,393.0
2018,8,31,10,45,685.5,191.0,0.5,30.3,750.5,593.3,424.72
2018,8,31,11,0,648.0,218.0,0.6,30.6,761.0,632.5,451.9
2018,8,31,11,15,735.0,179.0,0.65,30.7,807.0,694.6,495.22
2018,8,31,11,30,822.0,140.0,0.7,30.8,853.0,763.21,541.72
2018,8,31,11,45,822.5,141.5,0.7,30.9,861.5,803.59,566.26
2018,8,31,12,0,823.0,143.0,0.7,31.0,870.0,841.27,588.89
2018,8,31,12,15,817.5,145.5,0.75,31.05,869.0,871.82,607.93
2018,8,31,12,30,812.0,148.0,0.8,31.1,868.0,899.01,624.99
2018,8,31,12,45,823.0,140.5,0.8,31.1,865.5,915.81,635.03
2018,8,31,13,0,834.0,133.0,0.8,31.1,863.0,941.62,650.72
2018,8,31,13,15,830.0,132.5,0.8,31.1,848.5,956.46,659.71
2018,8,31,13,30,826.0,132.0,0.8,31.1,834.0,967.68,666.76
2018,8,31,13,45,819.5,131.5,0.75,31.1,812.5,986.24,677.37
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,987.78,677.78
2018,8,31,14,15,759.0,149.0,0.7,31.1,747.5,957.55,660.59
2018,8,31,14,30,705.0,167.0,0.7,31.1,704.0,932.08,646.67
2018,8,31,14,45,701.5,158.0,0.65,31.1,671.0,916.74,637.9
2018,8,31,15,0,698.0,149.0,0.6,31.1,638.0,897.97,626.99
2018,8,31,15,15,669.5,147.0,0.5,30.95,592.5,859.52,603.45
2018,8,31,15,30,641.0,145.0,0.4,30.8,547.0,818.85,578.68
2018,8,31,15,45,604.5,139.5,0.3,30.6,495.5,764.77,545.37
2018,8,31,16,0,568.0,134.0,0.2,30.4,444.0,709.7,511.19
2018,8,31,16,15,515.0,134.5,0.2,30.2,395.0,636.54,465.65
2018,8,31,16,30,462.0,135.0,0.2,30.0,346.0,575.84,426.54
2018,8,31,16,45,422.0,124.0,0.25,29.8,298.5,513.84,385.82
2018,8,31,17,0,382.0,113.0,0.3,29.6,251.0,453.46,344.63
2018,8,31,17,15,412.5,93.0,0.3,29.2,219.5,435.23,333.27
2018,8,31,17,30,443.0,73.0,0.3,28.8,188.0,418.46,321.09
2018,8,31,17,45,373.0,62.0,0.3,28.4,143.5,333.94,256.46
2018,8,31,18,0,303.0,51.0,0.3,28.0,99.0,262.25,199.12
2018,8,31,18,15,208.0,36.0,0.3,28.0,63.0,179.7,129.5
2018,8,31,18,30,113.0,21.0,0.3,28.0,27.0,94.8,7.26
2018,8,31,18,45,56.5,10.5,0.35,27.4,13.5,31.93,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,21.0,5.0,0.65,22.9,5.5,0.0,0.0
2018,9,1,6,0,42.0,10.0,0.7,23.0,11.0,8.54,0.0
2018,9,1,6,15,130.0,27.0,0.8,23.2,40.5,20.89,6.75
2018,9,1,6,30,218.0,44.0,0.9,23.4,70.0,33.68,22.34
2018,9,1,6,45,298.0,57.5,1.0,23.6,113.0,43.57,31.53
2018,9,1,7,0,378.0,71.0,1.1,23.8,156.0,53.26,40.21
2018,9,1,7,15,437.5,81.5,1.05,24.2,205.0,60.48,46.5
2018,9,1,7,30,497.0,92.0,1.0,24.6,254.0,69.27,53.9
2018,9,1,7,45,541.0,99.5,0.9,25.0,304.0,73.11,56.94
2018,9,1,8,0,585.0,107.0,0.8,25.4,354.0,76.85,59.79
2018,9,1,8,15,617.0,112.5,0.8,25.85,403.0,78.86,61.14
2018,9,1,8,30,649.0,118.0,0.8,26.3,452.0,115.33,68.98
2018,9,1,8,45,669.0,124.0,0.75,26.75,497.0,169.1,100.54
2018,9,1,9,0,689.0,130.0,0.7,27.2,542.0,225.31,142.33
2018,9,1,9,15,683.0,143.0,0.8,27.5,577.0,282.36,189.27
2018,9,1,9,30,677.0,156.0,0.9,27.8,612.0,338.32,235.81
2018,9,1,9,45,694.0,158.0,0.95,28.1,649.0,393.16,280.19
2018,9,1,10,0,711.0,160.0,1.0,28.4,686.0,449.04,324.25
2018,9,1,10,15,749.0,150.0,1.0,28.55,725.5,507.7,368.93
2018,9,1,10,30,787.0,140.0,1.0,28.7,765.0,566.47,412.49
2018,9,1,10,45,800.0,138.0,1.05,28.9,790.5,618.87,450.64
2018,9,1,11,0,813.0,136.0,1.1,29.1,816.0,670.49,487.24
2018,9,1,11,15,817.0,138.0,1.1,29.25,833.0,718.3,519.84
2018,9,1,11,30,821.0,140.0,1.1,29.4,850.0,764.1,550.28
2018,9,1,11,45,823.5,140.0,1.1,29.5,859.0,804.6,575.71
2018,9,1,12,0,826.0,140.0,1.1,29.6,868.0,833.02,593.0
2018,9,1,12,15,821.5,143.5,1.1,29.65,868.5,874.93,618.96
2018,9,1,12,30,817.0,147.0,1.1,29.7,869.0,904.07,636.57
2018,9,1,12,45,809.5,150.5,1.1,29.75,861.0,927.02,650.46
2018,9,1,13,0,802.0,154.0,1.1,29.8,853.0,946.34,662.21
2018,9,1,13,15,799.0,152.5,1.05,29.8,839.0,961.28,670.67
2018,9,1,13,30,796.0,151.0,1.0,29.8,825.0,972.57,677.01
2018,9,1,13,45,680.5,192.5,0.95,29.8,758.0,921.02,645.06
2018,9,1,14,0,565.0,234.0,0.9,29.8,691.0,855.47,603.64
2018,9,1,14,15,417.5,256.0,0.85,29.75,587.0,726.97,519.88
2018,9,1,14,30,270.0,278.0,0.8,29.7,483.0,581.87,422.47
2018,9,1,14,45,316.5,235.0,0.75,29.65,464.0,582.34,426.62
2018,9,1,15,0,363.0,192.0,0.7,29.6,445.0,602.73,442.41
2018,9,1,15,15,194.5,127.5,0.7,29.45,262.0,336.98,255.04
2018,9,1,15,30,26.0,63.0,0.7,29.3,79.0,88.89,65.3
2018,9,1,15,45,13.0,46.5,0.75,29.15,54.5,52.78,37.04
2018,9,1,16,0,0.0,30.0,0.8,29.0,30.0,24.82,14.31
2018,9,1,16,15,0.0,25.0,0.8,28.6,25.0,20.66,11.07
2018,9,1,16,30,0.0,20.0,0.8,28.2,20.0,16.5,7.78
2018,9,1,16,45,0.0,17.0,0.85,27.85,17.0,14.01,5.81
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,11.53,3.81
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,9.46,2.14
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,7.39,0.44
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,6.16,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,4.92,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.69,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.9,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,2.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,4.0,4.0,1.4,21.0,4.0,3.41,0.0
2018,9,2,6,15,2.0,12.5,1.45,21.35,12.5,10.29,0.02
2018,9,2,6,30,0.0,21.0,1.5,21.7,21.0,17.31,8.81
2018,9,2,6,45,0.0,36.0,1.55,22.0,36.0,29.76,19.92
2018,9,2,7,0,0.0,51.0,1.6,22.3,51.0,42.01,30.78
2018,9,2,7,15,1.0,65.5,1.45,22.8,66.0,53.59,40.85
2018,9,2,7,30,2.0,80.0,1.3,23.3,81.0,65.08,50.64
2018,9,2,7,45,1.0,75.0,1.2,23.75,75.5,61.98,47.77
2018,9,2,8,0,0.0,70.0,1.1,24.2,70.0,58.04,44.18
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,64.32,49.24
2018,9,2,8,30,0.0,85.0,0.9,25.2,85.0,70.62,51.73
2018,9,2,8,45,0.0,112.0,0.85,25.65,112.0,92.02,68.49
2018,9,2,9,0,0.0,139.0,0.8,26.1,139.0,113.41,84.92
2018,9,2,9,15,1.5,151.0,0.7,26.7,152.0,123.78,92.39
2018,9,2,9,30,3.0,163.0,0.6,27.3,165.0,134.44,100.03
2018,9,2,9,45,46.5,239.0,0.55,27.9,273.0,209.91,155.97
2018,9,2,10,0,90.0,315.0,0.5,28.5,381.0,293.15,215.92
2018,9,2,10,15,165.0,343.0,0.4,28.85,471.0,363.53,265.16
2018,9,2,10,30,240.0,371.0,0.3,29.2,561.0,442.81,319.58
2018,9,2,10,45,263.5,378.5,0.2,29.6,593.0,486.48,348.07
2018,9,2,11,0,287.0,386.0,0.1,30.0,625.0,529.62,375.92
2018,9,2,11,15,255.5,403.0,0.2,30.15,619.0,543.44,385.06
2018,9,2,11,30,224.0,420.0,0.3,30.3,613.0,545.74,386.86
2018,9,2,11,45,424.5,332.5,0.45,30.45,703.5,663.28,469.71
2018,9,2,12,0,625.0,245.0,0.6,30.6,794.0,778.98,548.65
2018,9,2,12,15,723.0,194.0,0.7,30.65,830.0,844.88,592.38
2018,9,2,12,30,821.0,143.0,0.8,30.7,866.0,905.22,630.36
2018,9,2,12,45,826.5,138.0,0.85,30.8,861.0,919.58,639.11
2018,9,2,13,0,832.0,133.0,0.9,30.9,856.0,942.44,653.73
2018,9,2,13,15,819.5,136.5,0.95,30.85,838.5,965.93,669.1
2018,9,2,13,30,807.0,140.0,1.0,30.8,821.0,973.14,674.71
2018,9,2,13,45,810.0,134.0,1.05,30.8,802.0,981.79,681.41
2018,9,2,14,0,813.0,128.0,1.1,30.8,783.0,986.64,685.93
2018,9,2,14,15,804.5,126.0,1.15,30.7,754.0,980.5,684.23
2018,9,2,14,30,796.0,124.0,1.2,30.6,725.0,970.64,680.48
2018,9,2,14,45,784.5,121.5,1.2,30.55,689.5,953.58,671.48
2018,9,2,15,0,773.0,119.0,1.2,30.5,654.0,933.08,660.5
2018,9,2,15,15,757.0,116.5,1.2,30.35,613.5,904.9,645.01
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,873.81,627.65
2018,9,2,15,45,675.0,122.0,1.15,30.05,515.0,811.5,589.26
2018,9,2,16,0,609.0,130.0,1.1,29.9,457.0,743.44,546.59
2018,9,2,16,15,585.5,118.5,1.1,29.65,408.0,691.06,514.31
2018,9,2,16,30,562.0,107.0,1.1,29.4,359.0,637.66,480.29
2018,9,2,16,45,561.5,97.0,1.05,29.1,321.5,604.08,458.95
2018,9,2,17,0,561.0,87.0,1.0,28.8,284.0,568.36,435.22
2018,9,2,17,15,452.5,82.0,0.9,28.25,224.0,450.7,349.68
2018,9,2,17,30,344.0,77.0,0.8,27.7,164.0,351.18,274.16
2018,9,2,17,45,179.5,60.0,0.7,27.15,104.5,195.51,152.12
2018,9,2,18,0,15.0,43.0,0.6,26.6,45.0,52.02,36.0
2018,9,2,18,15,7.5,27.0,0.6,26.6,28.0,27.44,15.04
2018,9,2,18,30,0.0,11.0,0.6,26.6,11.0,9.06,0.0
2018,9,2,18,45,0.0,5.5,0.6,26.0,5.5,4.69,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,60.0,10.0,0.9,22.5,11.0,8.54,0.0
2018,9,3,6,15,177.0,24.0,1.1,22.9,41.5,18.7,3.54
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,31.21,20.15
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,38.54,27.19
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,45.77,33.74
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,50.66,38.03
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,55.46,42.07
2018,9,3,7,45,625.5,78.0,1.45,25.5,310.5,58.13,44.16
2018,9,3,8,0,666.0,83.0,1.4,26.0,361.0,60.75,46.14
2018,9,3,8,15,694.0,87.5,1.35,26.4,410.5,62.81,47.63
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,109.59,61.67
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,165.93,95.01
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,224.62,139.4
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,283.47,187.74
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,343.39,237.37
2018,9,3,9,45,740.0,134.5,1.0,28.6,652.0,398.16,283.17
2018,9,3,10,0,688.0,162.0,0.9,28.9,667.0,443.5,319.78
2018,9,3,10,15,640.0,190.0,0.9,29.15,676.0,487.59,353.85
2018,9,3,10,30,592.0,218.0,0.9,29.4,685.0,525.41,381.83
2018,9,3,10,45,593.0,224.5,0.85,29.65,704.5,569.48,412.84
2018,9,3,11,0,594.0,231.0,0.8,29.9,724.0,612.34,441.91
2018,9,3,11,15,611.5,229.5,0.85,30.05,746.5,658.77,473.91
2018,9,3,11,30,629.0,228.0,0.9,30.2,769.0,704.91,505.08
2018,9,3,11,45,610.0,241.0,0.9,30.35,770.0,734.15,523.54
2018,9,3,12,0,591.0,254.0,0.9,30.5,771.0,759.96,539.58
2018,9,3,12,15,480.5,301.0,0.95,30.55,721.5,731.13,519.29
2018,9,3,12,30,370.0,348.0,1.0,30.6,672.0,682.72,486.51
2018,9,3,12,45,354.5,357.5,1.0,30.65,666.0,693.75,493.96
2018,9,3,13,0,339.0,367.0,1.0,30.7,660.0,702.66,499.41
2018,9,3,13,15,346.5,346.5,1.0,30.7,641.5,701.31,499.44
2018,9,3,13,30,354.0,326.0,1.0,30.7,623.0,697.8,498.25
2018,9,3,13,45,443.0,291.0,1.0,30.75,652.5,779.45,553.57
2018,9,3,14,0,532.0,256.0,1.0,30.8,682.0,840.12,594.12
2018,9,3,14,15,518.5,256.5,1.0,30.8,659.0,831.87,588.8
2018,9,3,14,30,505.0,257.0,1.0,30.8,636.0,821.01,582.7
2018,9,3,14,45,563.0,219.5,1.0,30.8,622.5,838.15,596.71
2018,9,3,15,0,621.0,182.0,1.0,30.8,609.0,860.42,612.63
2018,9,3,15,15,685.0,146.5,1.0,30.75,590.5,876.2,623.93
2018,9,3,15,30,749.0,111.0,1.0,30.7,572.0,878.55,627.01
2018,9,3,15,45,710.5,111.5,1.0,30.65,521.0,832.47,599.49
2018,9,3,16,0,672.0,112.0,1.0,30.6,470.0,780.01,567.92
2018,9,3,16,15,612.0,112.5,0.95,30.35,414.0,707.7,522.26
2018,9,3,16,30,552.0,113.0,0.9,30.1,358.0,636.32,476.11
2018,9,3,16,45,520.5,101.0,0.9,29.9,308.5,575.59,436.33
2018,9,3,17,0,489.0,89.0,0.9,29.7,259.0,515.32,394.9
2018,9,3,17,15,490.5,77.0,0.85,29.2,222.5,479.86,370.06
2018,9,3,17,30,492.0,65.0,0.8,28.7,186.0,442.62,342.0
2018,9,3,17,45,408.5,55.0,0.75,28.15,139.0,352.73,272.18
2018,9,3,18,0,325.0,45.0,0.7,27.6,92.0,267.84,203.58
2018,9,3,18,15,218.0,31.0,0.7,27.6,57.0,179.76,124.53
2018,9,3,18,30,111.0,17.0,0.7,27.6,22.0,65.52,0.0
2018,9,3,18,45,55.5,8.5,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,6.0,6.0,1.0,22.9,6.0,5.12,0.0
2018,9,4,6,15,84.5,22.5,1.15,23.3,31.5,17.72,1.84
2018,9,4,6,30,163.0,39.0,1.3,23.7,57.0,29.8,18.86
2018,9,4,6,45,215.0,54.5,1.45,24.1,92.5,41.04,29.22
2018,9,4,7,0,267.0,70.0,1.6,24.5,128.0,51.93,38.9
2018,9,4,7,15,311.0,87.0,1.55,25.1,172.5,63.46,48.84
2018,9,4,7,30,355.0,104.0,1.5,25.7,217.0,74.56,58.15
2018,9,4,7,45,475.0,102.0,1.4,26.3,282.0,73.3,56.82
2018,9,4,8,0,595.0,100.0,1.3,26.9,347.0,72.17,55.55
2018,9,4,8,15,634.0,103.5,1.3,27.45,397.5,73.09,56.0
2018,9,4,8,30,673.0,107.0,1.3,28.0,448.0,112.6,64.76
2018,9,4,8,45,638.5,130.0,1.25,28.6,479.0,173.28,104.37
2018,9,4,9,0,604.0,153.0,1.2,29.2,510.0,229.86,148.78
2018,9,4,9,15,468.0,217.0,1.25,29.55,506.0,284.08,197.02
2018,9,4,9,30,332.0,281.0,1.3,29.9,502.0,323.37,232.1
2018,9,4,9,45,333.5,299.5,1.3,30.25,532.5,364.72,263.83
2018,9,4,10,0,335.0,318.0,1.3,30.6,563.0,406.26,294.92
2018,9,4,10,15,358.0,318.0,1.3,30.8,590.0,444.34,323.08
2018,9,4,10,30,381.0,318.0,1.3,31.0,617.0,484.07,351.93
2018,9,4,10,45,287.5,350.0,1.35,31.2,580.0,480.06,349.05
2018,9,4,11,0,194.0,382.0,1.4,31.4,543.0,460.95,335.0
2018,9,4,11,15,225.5,380.0,1.45,31.5,570.5,497.32,361.24
2018,9,4,11,30,257.0,378.0,1.5,31.6,598.0,544.37,394.16
2018,9,4,11,45,265.5,363.0,1.5,31.7,592.5,555.65,402.03
2018,9,4,12,0,274.0,348.0,1.5,31.8,587.0,565.88,409.43
2018,9,4,12,15,207.0,362.5,1.55,31.8,543.0,536.87,388.45
2018,9,4,12,30,140.0,377.0,1.6,31.8,499.0,488.11,353.86
2018,9,4,12,45,408.0,280.5,1.6,31.85,633.0,685.7,495.5
2018,9,4,13,0,676.0,184.0,1.6,31.9,767.0,867.3,617.04
2018,9,4,13,15,616.0,220.0,1.6,31.85,744.0,863.33,612.8
2018,9,4,13,30,556.0,256.0,1.6,31.8,721.0,852.95,605.18
2018,9,4,13,45,416.0,309.5,1.6,31.75,652.0,772.17,550.56
2018,9,4,14,0,276.0,363.0,1.6,31.7,583.0,674.89,484.42
2018,9,4,14,15,172.0,293.0,1.6,31.6,428.5,477.09,350.15
2018,9,4,14,30,68.0,223.0,1.6,31.5,274.0,279.75,208.16
2018,9,4,14,45,209.0,230.0,1.6,31.45,375.5,470.34,351.18
2018,9,4,15,0,350.0,237.0,1.6,31.4,477.0,619.57,457.85
2018,9,4,15,15,210.0,218.5,1.55,31.3,360.0,458.25,342.12
2018,9,4,15,30,70.0,200.0,1.5,31.2,243.0,261.43,196.82
2018,9,4,15,45,72.0,137.5,1.45,31.1,178.5,212.35,161.68
2018,9,4,16,0,74.0,75.0,1.4,31.0,114.0,144.98,111.17
2018,9,4,16,15,37.0,55.5,1.35,30.75,75.0,89.61,67.06
2018,9,4,16,30,0.0,36.0,1.3,30.5,36.0,29.75,18.27
2018,9,4,16,45,32.0,73.0,1.2,30.2,84.0,92.09,69.44
2018,9,4,17,0,64.0,110.0,1.1,29.9,132.0,158.9,123.06
2018,9,4,17,15,34.5,94.5,1.0,29.35,106.0,120.23,91.77
2018,9,4,17,30,5.0,79.0,0.9,28.8,80.0,76.28,56.02
2018,9,4,17,45,2.5,59.0,0.8,28.2,59.5,55.63,39.2
2018,9,4,18,0,0.0,39.0,0.7,27.6,39.0,34.59,21.82
2018,9,4,18,15,3.0,24.5,0.7,27.6,24.5,22.85,10.73
2018,9,4,18,30,6.0,10.0,0.7,27.6,10.0,11.29,0.0
2018,9,4,18,45,3.0,5.0,0.7,27.0,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,6.83,0.0
2018,9,5,6,15,157.0,23.5,0.75,23.25,38.5,18.29,0.58
2018,9,5,6,30,266.0,39.0,0.9,23.7,68.0,30.15,19.07
2018,9,5,6,45,358.0,49.5,1.0,24.15,112.0,39.91,28.24
2018,9,5,7,0,450.0,60.0,1.1,24.6,156.0,47.5,35.1
2018,9,5,7,15,512.5,67.5,1.15,25.4,206.0,52.3,39.28
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,57.06,43.21
2018,9,5,7,45,511.0,99.0,1.3,26.95,282.0,72.9,56.35
2018,9,5,8,0,447.0,123.0,1.4,27.7,308.0,85.77,66.74
2018,9,5,8,15,354.5,164.5,1.5,28.1,323.0,114.94,90.5
2018,9,5,8,30,262.0,206.0,1.6,28.5,338.0,157.08,111.14
2018,9,5,8,45,301.5,218.0,1.7,28.95,384.5,193.7,133.85
2018,9,5,9,0,341.0,230.0,1.8,29.4,431.0,235.37,163.63
2018,9,5,9,15,407.0,230.5,1.85,29.65,488.0,278.88,195.84
2018,9,5,9,30,473.0,231.0,1.9,29.9,545.0,333.04,237.2
2018,9,5,9,45,368.5,276.0,1.95,30.2,529.5,361.87,262.83
2018,9,5,10,0,264.0,321.0,2.0,30.5,514.0,377.81,276.94
2018,9,5,10,15,259.5,342.5,2.05,30.75,539.0,414.73,304.41
2018,9,5,10,30,255.0,364.0,2.1,31.0,564.0,451.31,330.89
2018,9,5,10,45,317.5,355.0,2.1,31.2,611.5,503.8,368.77
2018,9,5,11,0,380.0,346.0,2.1,31.4,659.0,561.41,409.77
2018,9,5,11,15,428.0,312.0,2.15,31.55,671.5,599.36,437.2
2018,9,5,11,30,476.0,278.0,2.2,31.7,684.0,632.99,461.75
2018,9,5,11,45,375.0,318.5,2.2,31.9,640.5,615.05,447.33
2018,9,5,12,0,274.0,359.0,2.2,32.1,597.0,577.24,419.34
2018,9,5,12,15,240.5,366.5,2.2,32.2,575.5,571.12,414.66
2018,9,5,12,30,207.0,374.0,2.2,32.3,554.0,546.98,397.51
2018,9,5,12,45,293.0,360.0,2.15,32.35,612.5,640.77,463.56
2018,9,5,13,0,379.0,346.0,2.1,32.4,671.0,722.04,519.25
2018,9,5,13,15,345.5,360.5,2.1,32.4,653.0,716.84,514.62
2018,9,5,13,30,312.0,375.0,2.1,32.4,635.0,709.27,509.09
2018,9,5,13,45,330.0,362.0,2.05,32.4,630.0,722.39,518.76
2018,9,5,14,0,348.0,349.0,2.0,32.4,625.0,733.8,527.18
2018,9,5,14,15,327.5,339.5,1.95,32.3,591.5,707.99,510.37
2018,9,5,14,30,307.0,330.0,1.9,32.2,558.0,680.36,492.56
2018,9,5,14,45,475.0,249.5,1.9,32.1,582.0,783.97,567.65
2018,9,5,15,0,643.0,169.0,1.9,32.0,606.0,869.51,627.06
2018,9,5,15,15,705.0,136.0,1.85,31.85,587.5,884.71,637.46
2018,9,5,15,30,767.0,103.0,1.8,31.7,569.0,887.39,640.62
2018,9,5,15,45,744.5,100.5,1.75,31.5,523.0,846.7,615.97
2018,9,5,16,0,722.0,98.0,1.7,31.3,477.0,803.86,590.03
2018,9,5,16,15,693.5,94.0,1.6,31.05,428.0,757.31,560.86
2018,9,5,16,30,665.0,90.0,1.5,30.8,379.0,704.9,527.16
2018,9,5,16,45,625.5,84.5,1.45,30.5,328.0,641.13,485.21
2018,9,5,17,0,586.0,79.0,1.4,30.2,277.0,578.12,442.45
2018,9,5,17,15,468.5,77.0,1.25,29.4,217.5,463.84,359.53
2018,9,5,17,30,351.0,75.0,1.1,28.6,158.0,354.31,276.25
2018,9,5,17,45,246.5,60.5,0.95,27.75,111.5,254.74,197.68
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,152.81,115.2
2018,9,5,18,15,90.5,29.0,0.8,26.9,39.0,98.46,62.27
2018,9,5,18,30,39.0,12.0,0.8,26.9,13.0,28.1,0.0
2018,9,5,18,45,19.5,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,7.68,0.0
2018,9,6,6,15,160.5,23.0,0.8,21.85,37.5,17.92,0.0
2018,9,6,6,30,272.0,37.0,0.9,22.4,66.0,28.67,17.88
2018,9,6,6,45,364.0,47.5,1.05,22.95,110.0,38.29,26.99
2018,9,6,7,0,456.0,58.0,1.2,23.5,154.0,45.95,33.92
2018,9,6,7,15,517.5,65.5,1.25,24.3,204.0,50.82,38.19
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,55.63,42.21
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,58.68,44.57
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,61.68,46.81
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,63.75,48.26
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,114.29,63.94
2018,9,6,8,45,748.0,96.0,1.25,28.4,503.5,170.55,97.76
2018,9,6,9,0,770.0,99.0,1.2,29.0,550.0,229.33,142.24
2018,9,6,9,15,784.0,103.0,1.05,29.35,592.5,289.06,191.0
2018,9,6,9,30,798.0,107.0,0.9,29.7,635.0,349.8,240.67
2018,9,6,9,45,763.5,126.5,0.8,30.1,655.5,405.2,285.99
2018,9,6,10,0,729.0,146.0,0.7,30.5,676.0,453.34,323.86
2018,9,6,10,15,683.0,172.0,0.65,30.8,685.5,499.1,358.32
2018,9,6,10,30,637.0,198.0,0.6,31.1,695.0,538.75,386.69
2018,9,6,10,45,575.0,232.0,0.5,31.4,691.5,569.09,406.65
2018,9,6,11,0,513.0,266.0,0.4,31.7,688.0,590.35,419.38
2018,9,6,11,15,623.5,224.0,0.35,31.9,747.0,667.2,470.84
2018,9,6,11,30,734.0,182.0,0.3,32.1,806.0,747.85,522.73
2018,9,6,11,45,688.5,204.0,0.25,32.3,794.5,768.2,533.08
2018,9,6,12,0,643.0,226.0,0.2,32.5,783.0,782.79,540.27
2018,9,6,12,15,575.0,253.5,0.2,32.65,752.0,776.99,535.26
2018,9,6,12,30,507.0,281.0,0.2,32.8,721.0,761.53,524.47
2018,9,6,12,45,540.0,272.0,0.15,32.9,737.0,803.46,550.55
2018,9,6,13,0,573.0,263.0,0.1,33.0,753.0,848.98,577.58
2018,9,6,13,15,513.0,284.0,0.1,33.05,717.0,822.94,560.36
2018,9,6,13,30,453.0,305.0,0.1,33.1,681.0,797.2,544.11
2018,9,6,13,45,463.5,291.0,0.1,33.1,666.5,803.11,549.17
2018,9,6,14,0,474.0,277.0,0.1,33.1,652.0,806.39,552.3
2018,9,6,14,15,546.0,235.5,0.1,33.05,651.5,839.81,575.66
2018,9,6,14,30,618.0,194.0,0.1,33.0,651.0,878.77,601.05
2018,9,6,14,45,630.5,176.0,0.1,32.9,622.0,870.21,596.71
2018,9,6,15,0,643.0,158.0,0.1,32.8,593.0,857.76,590.85
2018,9,6,15,15,594.0,162.0,0.15,32.7,544.0,806.05,561.67
2018,9,6,15,30,545.0,166.0,0.2,32.6,495.0,752.72,531.43
2018,9,6,15,45,444.5,172.0,0.25,32.45,426.0,644.38,463.35
2018,9,6,16,0,344.0,178.0,0.3,32.3,357.0,527.51,387.03
2018,9,6,16,15,258.0,165.0,0.35,32.1,291.5,427.9,319.35
2018,9,6,16,30,172.0,152.0,0.4,31.9,226.0,315.28,238.97
2018,9,6,16,45,130.5,133.0,0.4,31.65,185.0,255.5,195.33
2018,9,6,17,0,89.0,114.0,0.4,31.4,144.0,198.48,152.02
2018,9,6,17,15,125.5,98.0,0.45,30.75,132.0,205.05,158.63
2018,9,6,17,30,162.0,82.0,0.5,30.1,120.0,221.34,171.32
2018,9,6,17,45,178.0,62.0,0.5,29.4,93.5,200.47,153.93
2018,9,6,18,0,194.0,42.0,0.5,28.7,67.0,190.44,142.6
2018,9,6,18,15,139.5,28.0,0.5,28.7,41.5,132.87,79.92
2018,9,6,18,30,85.0,14.0,0.5,28.7,16.0,50.81,0.0
2018,9,6,18,45,42.5,7.0,0.6,27.9,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,21.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,42.0,8.0,0.7,21.9,8.0,6.83,0.0
2018,9,7,6,15,144.0,22.5,0.8,22.5,35.5,17.52,0.0
2018,9,7,6,30,246.0,37.0,0.9,23.1,63.0,28.6,17.65
2018,9,7,6,45,338.0,48.5,1.0,23.7,106.5,37.26,25.99
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,47.56,35.16
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,52.72,39.67
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,57.8,43.88
2018,9,7,7,45,592.0,83.5,0.75,26.85,298.0,62.16,47.32
2018,9,7,8,0,631.0,91.0,0.6,27.7,348.0,66.36,50.51
2018,9,7,8,15,658.0,97.0,0.5,28.25,396.5,69.18,52.54
2018,9,7,8,30,685.0,103.0,0.4,28.8,445.0,114.25,64.34
2018,9,7,8,45,701.5,109.5,0.3,29.35,490.0,170.51,98.63
2018,9,7,9,0,718.0,116.0,0.2,29.9,535.0,228.71,141.99
2018,9,7,9,15,741.0,119.0,0.25,30.3,580.0,291.91,191.91
2018,9,7,9,30,764.0,122.0,0.3,30.7,625.0,352.32,240.16
2018,9,7,9,45,703.5,148.5,0.4,31.05,633.0,398.22,278.97
2018,9,7,10,0,643.0,175.0,0.5,31.4,641.0,439.87,312.83
2018,9,7,10,15,412.0,244.5,0.55,31.6,548.0,419.75,302.07
2018,9,7,10,30,181.0,314.0,0.6,31.8,455.0,368.06,266.42
2018,9,7,10,45,155.5,331.0,0.65,32.05,455.0,381.17,276.04
2018,9,7,11,0,130.0,348.0,0.7,32.3,455.0,391.71,283.03
2018,9,7,11,15,153.0,365.5,0.75,32.45,493.5,435.21,313.54
2018,9,7,11,30,176.0,383.0,0.8,32.6,532.0,480.98,345.0
2018,9,7,11,45,209.0,395.5,0.8,32.8,574.5,532.27,379.62
2018,9,7,12,0,242.0,408.0,0.8,33.0,617.0,598.21,423.09
2018,9,7,12,15,182.0,388.5,0.85,33.05,545.5,528.85,376.19
2018,9,7,12,30,122.0,369.0,0.9,33.1,474.0,466.2,333.63
2018,9,7,12,45,179.0,387.5,0.95,33.2,540.5,546.42,389.91
2018,9,7,13,0,236.0,406.0,1.0,33.3,607.0,629.44,445.77
2018,9,7,13,15,366.0,349.5,1.05,33.25,655.0,727.71,513.26
2018,9,7,13,30,496.0,293.0,1.1,33.2,703.0,828.96,580.9
2018,9,7,13,45,627.0,224.5,1.15,33.2,727.5,906.94,633.16
2018,9,7,14,0,758.0,156.0,1.2,33.2,752.0,966.07,670.19
2018,9,7,14,15,716.5,165.5,1.2,33.1,711.5,947.05,659.1
2018,9,7,14,30,675.0,175.0,1.2,33.0,671.0,916.75,642.05
2018,9,7,14,45,664.5,169.5,1.25,32.9,637.0,897.99,632.95
2018,9,7,15,0,654.0,164.0,1.3,32.8,603.0,876.13,621.74
2018,9,7,15,15,687.0,142.5,1.3,32.6,577.5,875.78,623.79
2018,9,7,15,30,720.0,121.0,1.3,32.4,552.0,870.14,622.41
2018,9,7,15,45,575.5,142.0,1.3,32.2,468.5,743.25,542.17
2018,9,7,16,0,431.0,163.0,1.3,32.0,385.0,611.28,454.5
2018,9,7,16,15,259.0,143.0,1.25,31.7,272.5,402.19,306.43
2018,9,7,16,30,87.0,123.0,1.2,31.4,160.0,208.32,159.7
2018,9,7,16,45,186.5,117.5,1.2,31.1,183.0,298.19,231.94
2018,9,7,17,0,286.0,112.0,1.2,30.8,206.0,363.22,282.74
2018,9,7,17,15,316.5,91.5,1.1,30.05,178.0,366.02,284.89
2018,9,7,17,30,347.0,71.0,1.0,29.3,150.0,346.97,269.96
2018,9,7,17,45,288.0,57.5,0.9,28.55,111.0,277.43,214.05
2018,9,7,18,0,229.0,44.0,0.8,27.8,72.0,214.1,160.55
2018,9,7,18,15,141.5,28.0,0.8,27.8,42.5,132.66,73.36
2018,9,7,18,30,54.0,12.0,0.8,27.8,13.0,34.89,0.0
2018,9,7,18,45,27.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,5.97,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,17.5,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,29.29,18.16
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,38.98,27.55
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,48.51,36.14
2018,9,8,7,15,444.0,74.5,0.45,24.05,191.0,55.83,42.52
2018,9,8,7,30,494.0,85.0,0.5,24.8,237.0,64.47,49.79
2018,9,8,7,45,437.5,111.0,0.5,25.6,264.0,79.18,61.94
2018,9,8,8,0,381.0,137.0,0.5,26.4,291.0,94.41,74.24
2018,9,8,8,15,355.0,164.5,0.55,27.05,323.5,115.02,90.75
2018,9,8,8,30,329.0,192.0,0.6,27.7,356.0,155.02,107.09
2018,9,8,8,45,316.0,216.5,0.65,28.4,386.5,196.91,135.28
2018,9,8,9,0,303.0,241.0,0.7,29.1,417.0,237.66,166.09
2018,9,8,9,15,313.0,260.0,0.75,29.45,454.0,279.52,198.14
2018,9,8,9,30,323.0,279.0,0.8,29.8,491.0,322.82,231.35
2018,9,8,9,45,323.5,297.5,0.8,30.2,520.5,363.39,262.09
2018,9,8,10,0,324.0,316.0,0.8,30.6,550.0,404.05,292.09
2018,9,8,10,15,311.0,335.0,0.85,30.85,567.5,438.22,317.16
2018,9,8,10,30,298.0,354.0,0.9,31.1,585.0,470.86,340.47
2018,9,8,10,45,282.5,370.5,0.9,31.3,595.0,498.36,359.42
2018,9,8,11,0,267.0,387.0,0.9,31.5,605.0,524.05,376.63
2018,9,8,11,15,235.5,401.0,0.9,31.7,596.0,526.45,377.64
2018,9,8,11,30,204.0,415.0,0.9,31.9,587.0,531.89,380.56
2018,9,8,11,45,178.0,420.0,0.9,32.05,571.5,530.55,379.0
2018,9,8,12,0,152.0,425.0,0.9,32.2,556.0,526.52,375.58
2018,9,8,12,15,176.5,424.0,0.9,32.25,576.0,558.87,397.94
2018,9,8,12,30,201.0,423.0,0.9,32.3,596.0,591.97,420.34
2018,9,8,12,45,209.0,417.5,0.85,32.35,596.0,605.47,428.95
2018,9,8,13,0,217.0,412.0,0.8,32.4,596.0,618.18,437.2
2018,9,8,13,15,166.0,396.0,0.8,32.4,535.5,561.04,398.67
2018,9,8,13,30,115.0,380.0,0.8,32.4,475.0,500.79,357.91
2018,9,8,13,45,79.5,345.5,0.8,32.35,410.0,413.26,298.4
2018,9,8,14,0,44.0,311.0,0.8,32.3,345.0,344.37,250.24
2018,9,8,14,15,46.0,299.0,0.85,32.2,333.5,336.69,246.02
2018,9,8,14,30,48.0,287.0,0.9,32.1,322.0,328.67,241.19
2018,9,8,14,45,123.5,295.0,0.9,32.0,379.0,438.36,321.85
2018,9,8,15,0,199.0,303.0,0.9,31.9,436.0,525.74,384.4
2018,9,8,15,15,220.5,273.0,0.9,31.75,411.5,513.17,377.21
2018,9,8,15,30,242.0,243.0,0.9,31.6,387.0,519.38,383.54
2018,9,8,15,45,200.0,200.0,0.9,31.4,312.5,426.09,319.0
2018,9,8,16,0,158.0,157.0,0.9,31.2,238.0,314.4,239.55
2018,9,8,16,15,186.0,152.5,0.9,30.9,238.0,349.95,267.93
2018,9,8,16,30,214.0,148.0,0.9,30.6,238.0,364.7,280.22
2018,9,8,16,45,268.0,130.0,0.9,30.3,227.0,380.74,294.22
2018,9,8,17,0,322.0,112.0,0.9,30.0,216.0,408.73,316.11
2018,9,8,17,15,317.5,94.0,0.85,29.35,181.0,370.2,287.48
2018,9,8,17,30,313.0,76.0,0.8,28.7,146.0,331.01,257.2
2018,9,8,17,45,243.0,60.5,0.75,28.0,106.0,254.03,195.65
2018,9,8,18,0,173.0,45.0,0.7,27.3,66.0,172.5,128.49
2018,9,8,18,15,103.5,27.5,0.7,27.3,38.5,101.98,47.9
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,24.03,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.71,0.0
2018,9,9,6,15,6.0,13.5,2.05,20.55,14.0,11.35,0.0
2018,9,9,6,30,12.0,25.0,2.1,20.8,26.0,20.75,11.19
2018,9,9,6,45,50.0,48.5,2.1,21.05,58.0,38.0,26.85
2018,9,9,7,0,88.0,72.0,2.1,21.3,90.0,55.02,42.0
2018,9,9,7,15,60.5,85.5,2.05,21.7,99.5,66.45,52.09
2018,9,9,7,30,33.0,99.0,2.0,22.1,109.0,76.51,60.73
2018,9,9,7,45,20.0,83.0,1.9,22.55,89.5,66.52,51.96
2018,9,9,8,0,7.0,67.0,1.8,23.0,70.0,55.62,42.38
2018,9,9,8,15,3.5,84.0,1.7,23.5,85.5,69.58,54.05
2018,9,9,8,30,0.0,101.0,1.6,24.0,101.0,82.99,62.09
2018,9,9,8,45,2.5,133.5,1.5,24.5,135.0,108.72,82.18
2018,9,9,9,0,5.0,166.0,1.4,25.0,169.0,134.97,102.31
2018,9,9,9,15,5.0,173.0,1.35,25.45,176.0,141.81,107.14
2018,9,9,9,30,5.0,180.0,1.3,25.9,183.0,148.59,111.93
2018,9,9,9,45,7.0,189.0,1.2,26.35,193.5,157.71,118.46
2018,9,9,10,0,9.0,198.0,1.1,26.8,204.0,167.1,125.17
2018,9,9,10,15,6.0,166.5,1.1,27.1,170.5,141.16,104.98
2018,9,9,10,30,3.0,135.0,1.1,27.4,137.0,114.16,83.99
2018,9,9,10,45,3.5,149.5,1.15,27.75,152.0,126.92,93.66
2018,9,9,11,0,4.0,164.0,1.2,28.1,167.0,139.87,103.32
2018,9,9,11,15,3.0,141.5,1.2,28.35,144.0,120.67,88.43
2018,9,9,11,30,2.0,119.0,1.2,28.6,121.0,101.21,73.37
2018,9,9,11,45,6.0,165.0,1.15,28.8,170.5,143.81,105.96
2018,9,9,12,0,10.0,211.0,1.1,29.0,220.0,187.49,138.71
2018,9,9,12,15,9.5,207.0,1.1,29.15,215.5,184.42,136.18
2018,9,9,12,30,9.0,203.0,1.1,29.3,211.0,181.22,133.72
2018,9,9,12,45,9.5,212.0,1.1,29.4,220.0,190.37,140.57
2018,9,9,13,0,10.0,221.0,1.1,29.5,229.0,199.64,147.48
2018,9,9,13,15,9.5,212.5,1.1,29.55,220.0,192.22,141.99
2018,9,9,13,30,9.0,204.0,1.1,29.6,211.0,184.66,136.46
2018,9,9,13,45,19.0,243.5,1.1,29.6,258.5,231.88,172.17
2018,9,9,14,0,29.0,283.0,1.1,29.6,306.0,300.12,222.57
2018,9,9,14,15,26.5,274.5,1.1,29.55,294.5,291.17,216.01
2018,9,9,14,30,24.0,266.0,1.1,29.5,283.0,262.5,195.41
2018,9,9,14,45,34.0,267.0,1.1,29.45,290.0,295.92,220.92
2018,9,9,15,0,44.0,268.0,1.1,29.4,297.0,310.02,232.01
2018,9,9,15,15,53.0,258.0,1.15,29.2,291.0,310.67,233.69
2018,9,9,15,30,62.0,248.0,1.2,29.0,285.0,311.06,235.28
2018,9,9,15,45,43.0,217.5,1.2,28.8,242.0,260.17,197.63
2018,9,9,16,0,24.0,187.0,1.2,28.6,199.0,193.37,147.22
2018,9,9,16,15,132.5,155.5,1.25,28.3,211.5,288.59,224.88
2018,9,9,16,30,241.0,124.0,1.3,28.0,224.0,357.72,280.79
2018,9,9,16,45,132.0,101.5,1.3,27.65,155.0,218.86,172.54
2018,9,9,17,0,23.0,79.0,1.3,27.3,86.0,92.61,70.21
2018,9,9,17,15,11.5,64.5,1.25,26.7,68.0,63.27,46.42
2018,9,9,17,30,0.0,50.0,1.2,26.1,50.0,41.91,28.63
2018,9,9,17,45,0.0,38.0,1.1,25.45,38.0,31.43,19.85
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,21.47,11.25
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,11.54,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.71,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,1.0,1.5,1.65,19.45,1.5,0.0,0.0
2018,9,10,6,0,2.0,3.0,1.7,19.5,3.0,2.56,0.0
2018,9,10,6,15,7.5,16.0,1.75,19.7,16.5,13.16,0.0
2018,9,10,6,30,13.0,29.0,1.8,19.9,30.0,23.6,13.41
2018,9,10,6,45,24.5,46.5,1.8,20.15,50.5,37.13,26.18
2018,9,10,7,0,36.0,64.0,1.8,20.4,71.0,50.49,38.23
2018,9,10,7,15,47.0,84.5,1.8,20.85,97.0,65.62,51.55
2018,9,10,7,30,58.0,105.0,1.8,21.3,123.0,80.47,64.34
2018,9,10,7,45,45.0,96.0,1.8,21.8,111.5,75.75,60.06
