Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,8,0,32.0,87.0,1.8,22.3,100.0,69.97,54.83
2018,9,10,8,15,16.0,89.0,1.75,22.9,95.5,71.53,55.84
2018,9,10,8,30,0.0,91.0,1.7,23.5,91.0,75.27,55.98
2018,9,10,8,45,1.0,115.5,1.65,24.15,116.0,94.79,71.27
2018,9,10,9,0,2.0,140.0,1.6,24.8,141.0,114.58,86.51
2018,9,10,9,15,9.0,180.0,1.6,25.35,185.5,148.28,112.25
2018,9,10,9,30,16.0,220.0,1.6,25.9,230.0,183.28,138.63
2018,9,10,9,45,13.5,216.0,1.55,26.4,225.0,181.65,136.84
2018,9,10,10,0,11.0,212.0,1.5,26.9,220.0,179.31,134.6
2018,9,10,10,15,7.5,191.5,1.5,27.25,197.0,162.41,121.35
2018,9,10,10,30,4.0,171.0,1.5,27.6,174.0,144.54,107.37
2018,9,10,10,45,3.0,161.5,1.55,27.9,164.0,136.63,101.1
2018,9,10,11,0,2.0,152.0,1.6,28.2,154.0,128.47,94.62
2018,9,10,11,15,2.5,154.0,1.6,28.4,156.5,130.88,96.34
2018,9,10,11,30,3.0,156.0,1.6,28.6,159.0,133.33,98.08
2018,9,10,11,45,6.0,180.0,1.65,28.8,185.5,156.7,115.83
2018,9,10,12,0,9.0,204.0,1.7,29.0,212.0,180.62,133.85
2018,9,10,12,15,10.5,215.0,1.75,29.1,224.0,192.38,142.64
2018,9,10,12,30,12.0,226.0,1.8,29.2,236.0,204.36,151.63
2018,9,10,12,45,10.0,214.0,1.8,29.3,222.5,192.69,142.79
2018,9,10,13,0,8.0,202.0,1.8,29.4,209.0,180.76,133.8
2018,9,10,13,15,12.0,229.5,1.8,29.45,239.5,210.19,156.13
2018,9,10,13,30,16.0,257.0,1.8,29.5,270.0,240.51,178.88
2018,9,10,13,45,84.0,293.5,1.8,29.5,359.0,364.42,272.45
2018,9,10,14,0,152.0,330.0,1.8,29.5,448.0,497.0,368.64
2018,9,10,14,15,121.0,305.5,1.8,29.35,397.0,442.66,329.38
2018,9,10,14,30,90.0,281.0,1.8,29.2,346.0,365.91,274.47
2018,9,10,14,45,104.0,272.0,1.75,29.05,343.5,393.97,296.27
2018,9,10,15,0,118.0,263.0,1.7,28.9,341.0,400.02,301.79
2018,9,10,15,15,64.5,225.5,1.7,28.7,267.5,285.52,216.82
2018,9,10,15,30,11.0,188.0,1.7,28.5,194.0,178.33,134.65
2018,9,10,15,45,95.5,171.0,1.65,28.3,219.0,274.57,212.39
2018,9,10,16,0,180.0,154.0,1.6,28.1,244.0,350.4,272.66
2018,9,10,16,15,237.5,151.0,1.5,27.85,256.5,394.51,307.52
2018,9,10,16,30,295.0,148.0,1.4,27.6,269.0,434.39,338.85
2018,9,10,16,45,164.5,130.5,1.3,27.35,196.5,282.23,221.86
2018,9,10,17,0,34.0,113.0,1.2,27.1,124.0,143.54,110.94
2018,9,10,17,15,17.0,87.5,1.05,26.65,93.0,93.38,70.76
2018,9,10,17,30,0.0,62.0,0.9,26.2,62.0,55.72,39.76
2018,9,10,17,45,0.0,45.0,0.8,25.75,45.0,39.97,26.64
2018,9,10,18,0,0.0,28.0,0.7,25.3,28.0,23.57,12.72
2018,9,10,18,15,1.5,16.5,0.7,25.3,16.5,14.39,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,5.63,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,1.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,2.0,2.0,0.9,21.5,2.0,1.71,0.0
2018,9,11,6,15,1.0,11.0,1.0,21.85,11.0,9.06,0.0
2018,9,11,6,30,0.0,20.0,1.1,22.2,20.0,16.5,7.47
2018,9,11,6,45,97.5,40.5,1.25,22.5,60.0,31.51,21.13
2018,9,11,7,0,195.0,61.0,1.4,22.8,100.0,46.76,34.63
2018,9,11,7,15,99.0,79.0,1.3,23.3,99.0,60.78,46.87
2018,9,11,7,30,3.0,97.0,1.2,23.8,98.0,76.64,60.39
2018,9,11,7,45,9.0,118.0,1.15,24.35,121.5,92.46,73.57
2018,9,11,8,0,15.0,139.0,1.1,24.9,145.0,108.14,86.33
2018,9,11,8,15,26.0,162.0,1.1,25.35,174.0,119.74,95.5
2018,9,11,8,30,37.0,185.0,1.1,25.8,203.0,140.6,105.98
2018,9,11,8,45,25.5,185.5,1.1,26.2,198.5,145.91,109.67
2018,9,11,9,0,14.0,186.0,1.1,26.6,194.0,151.77,114.22
2018,9,11,9,15,10.5,189.5,1.15,26.95,196.0,155.97,117.19
2018,9,11,9,30,7.0,193.0,1.2,27.3,198.0,159.47,119.6
2018,9,11,9,45,12.0,215.5,1.25,27.65,224.0,180.73,135.4
2018,9,11,10,0,17.0,238.0,1.3,28.0,250.0,202.92,151.77
2018,9,11,10,15,11.5,213.5,1.3,28.1,222.0,182.47,136.03
2018,9,11,10,30,6.0,189.0,1.3,28.2,194.0,160.6,119.27
2018,9,11,10,45,7.0,196.5,1.35,28.35,202.0,168.36,125.05
2018,9,11,11,0,8.0,204.0,1.4,28.5,210.0,176.28,130.87
2018,9,11,11,15,16.5,250.0,1.45,28.55,263.5,222.59,165.68
2018,9,11,11,30,25.0,296.0,1.5,28.6,317.0,279.25,207.55
2018,9,11,11,45,47.0,339.5,1.55,28.65,379.5,340.73,252.64
2018,9,11,12,0,69.0,383.0,1.6,28.7,442.0,405.59,299.4
2018,9,11,12,15,81.0,394.5,1.6,28.75,463.5,433.78,319.35
2018,9,11,12,30,93.0,406.0,1.6,28.8,485.0,462.89,340.05
2018,9,11,12,45,133.0,404.5,1.65,28.8,516.5,523.48,383.65
2018,9,11,13,0,173.0,403.0,1.7,28.8,548.0,569.23,416.52
2018,9,11,13,15,216.5,393.5,1.7,28.8,571.5,610.86,446.42
2018,9,11,13,30,260.0,384.0,1.7,28.8,595.0,672.93,489.6
2018,9,11,13,45,252.5,372.0,1.7,28.8,572.0,660.76,481.46
2018,9,11,14,0,245.0,360.0,1.7,28.8,549.0,646.81,472.76
2018,9,11,14,15,261.5,341.5,1.65,28.7,536.0,648.48,475.36
2018,9,11,14,30,278.0,323.0,1.6,28.6,523.0,648.34,476.69
2018,9,11,14,45,300.0,290.0,1.6,28.55,495.5,635.2,469.94
2018,9,11,15,0,322.0,257.0,1.6,28.5,468.0,619.38,461.48
2018,9,11,15,15,348.5,227.0,1.55,28.4,441.5,608.65,456.39
2018,9,11,15,30,375.0,197.0,1.5,28.3,415.0,617.36,464.37
2018,9,11,15,45,385.5,180.5,1.45,28.2,388.0,600.93,454.47
2018,9,11,16,0,396.0,164.0,1.4,28.1,361.0,581.99,442.92
2018,9,11,16,15,272.5,143.0,1.3,27.85,272.0,415.82,322.33
2018,9,11,16,30,149.0,122.0,1.2,27.6,183.0,261.21,204.98
2018,9,11,16,45,161.0,98.5,1.15,27.35,156.0,254.85,201.64
2018,9,11,17,0,173.0,75.0,1.1,27.1,129.0,229.31,182.46
2018,9,11,17,15,268.5,71.0,0.95,26.65,136.0,305.75,242.71
2018,9,11,17,30,364.0,67.0,0.8,26.2,143.0,354.28,277.9
2018,9,11,17,45,260.0,52.0,0.7,25.75,98.0,254.31,196.55
2018,9,11,18,0,156.0,37.0,0.6,25.3,53.0,165.53,120.92
2018,9,11,18,15,82.5,21.0,0.6,25.3,29.0,78.42,0.0
2018,9,11,18,30,9.0,5.0,0.6,25.3,5.0,8.35,0.0
2018,9,11,18,45,4.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,15.79,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,25.63,14.45
2018,9,12,6,45,331.5,41.5,1.85,22.95,92.0,33.46,22.67
2018,9,12,7,0,390.0,52.0,2.0,23.3,128.0,41.04,29.63
2018,9,12,7,15,311.0,75.0,2.0,23.75,147.5,55.33,42.11
2018,9,12,7,30,232.0,98.0,2.0,24.2,167.0,72.4,56.71
2018,9,12,7,45,210.5,119.5,2.0,24.6,191.5,86.08,68.16
2018,9,12,8,0,189.0,141.0,2.0,25.0,216.0,99.1,78.83
2018,9,12,8,15,111.0,144.0,2.0,25.45,189.5,105.24,83.55
2018,9,12,8,30,33.0,147.0,2.0,25.9,163.0,115.83,86.72
2018,9,12,8,45,19.0,140.5,2.0,26.3,150.0,116.29,86.93
2018,9,12,9,0,5.0,134.0,2.0,26.7,137.0,110.58,82.61
2018,9,12,9,15,9.0,169.0,2.0,27.05,174.5,139.88,105.1
2018,9,12,9,30,13.0,204.0,2.0,27.4,212.0,170.07,127.95
2018,9,12,9,45,32.5,246.5,2.05,27.7,269.0,212.5,159.72
2018,9,12,10,0,52.0,289.0,2.1,28.0,326.0,259.74,194.87
2018,9,12,10,15,50.0,304.0,2.1,28.2,341.0,277.4,207.73
2018,9,12,10,30,48.0,319.0,2.1,28.4,356.0,295.05,220.51
2018,9,12,10,45,47.0,328.0,2.1,28.6,365.0,308.27,229.93
2018,9,12,11,0,46.0,337.0,2.1,28.8,374.0,321.4,239.23
2018,9,12,11,15,54.0,353.5,2.05,28.95,398.0,347.68,258.2
2018,9,12,11,30,62.0,370.0,2.0,29.1,422.0,375.07,277.76
2018,9,12,11,45,99.0,348.0,2.0,29.2,431.5,403.34,298.96
2018,9,12,12,0,136.0,326.0,2.0,29.3,441.0,422.8,313.96
2018,9,12,12,15,98.5,315.0,1.9,29.4,398.5,388.06,287.81
2018,9,12,12,30,61.0,304.0,1.8,29.5,356.0,334.27,247.96
2018,9,12,12,45,164.0,291.5,1.75,29.6,429.0,440.22,327.58
2018,9,12,13,0,267.0,279.0,1.7,29.7,502.0,551.66,407.89
2018,9,12,13,15,488.0,216.0,1.6,29.75,613.5,741.73,541.07
2018,9,12,13,30,709.0,153.0,1.5,29.8,725.0,899.56,643.13
2018,9,12,13,45,707.5,155.0,1.45,29.8,711.5,910.54,648.39
2018,9,12,14,0,706.0,157.0,1.4,29.8,698.0,926.31,658.4
2018,9,12,14,15,756.5,131.5,1.35,29.75,690.0,945.84,670.91
2018,9,12,14,30,807.0,106.0,1.3,29.7,682.0,967.87,684.98
2018,9,12,14,45,775.0,111.0,1.3,29.7,640.5,937.92,667.37
2018,9,12,15,0,743.0,116.0,1.3,29.7,599.0,904.86,648.34
2018,9,12,15,15,460.0,176.0,1.35,29.55,468.5,682.53,504.06
2018,9,12,15,30,177.0,236.0,1.4,29.4,338.0,430.09,324.16
2018,9,12,15,45,193.0,211.5,1.45,29.25,314.0,415.52,317.24
2018,9,12,16,0,209.0,187.0,1.5,29.1,290.0,418.57,321.32
2018,9,12,16,15,295.0,150.5,1.5,28.85,278.5,445.49,345.05
2018,9,12,16,30,381.0,114.0,1.5,28.6,267.0,485.23,377.27
2018,9,12,16,45,482.0,91.0,1.5,28.35,256.0,533.04,414.58
2018,9,12,17,0,583.0,68.0,1.5,28.1,245.0,561.59,435.95
2018,9,12,17,15,520.0,60.5,1.35,27.5,195.5,480.58,375.58
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,403.76,315.35
2018,9,12,17,45,359.0,43.5,1.05,26.35,103.0,307.78,237.56
2018,9,12,18,0,261.0,34.0,0.9,25.8,60.0,220.91,160.3
2018,9,12,18,15,147.0,20.0,0.9,25.8,33.0,116.84,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,20.07,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.1,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,4.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,9.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,85.0,16.0,2.9,21.4,23.0,13.66,0.0
2018,9,13,6,30,161.0,31.0,3.1,21.8,45.0,23.9,12.9
2018,9,13,6,45,201.0,42.5,3.3,22.2,73.0,32.33,21.74
2018,9,13,7,0,241.0,54.0,3.5,22.6,101.0,40.5,29.22
2018,9,13,7,15,223.5,77.0,3.65,23.15,131.0,58.17,44.63
2018,9,13,7,30,206.0,100.0,3.8,23.7,161.0,73.47,57.77
2018,9,13,7,45,108.0,116.5,4.0,24.2,149.0,86.73,68.89
2018,9,13,8,0,10.0,133.0,4.2,24.7,137.0,103.91,83.12
2018,9,13,8,15,13.0,144.5,4.25,25.25,150.5,113.1,90.37
2018,9,13,8,30,16.0,156.0,4.3,25.8,164.0,124.46,94.39
2018,9,13,8,45,19.5,173.5,4.35,26.3,184.0,140.62,106.38
2018,9,13,9,0,23.0,191.0,4.4,26.8,204.0,157.4,118.93
2018,9,13,9,15,16.0,188.0,4.45,27.15,197.5,156.4,118.03
2018,9,13,9,30,9.0,185.0,4.5,27.5,191.0,153.98,115.97
2018,9,13,9,45,8.5,189.0,4.5,27.9,195.0,158.48,119.09
2018,9,13,10,0,8.0,193.0,4.5,28.3,199.0,162.83,122.08
2018,9,13,10,15,10.0,194.0,4.55,28.6,201.5,165.9,124.14
2018,9,13,10,30,12.0,195.0,4.6,28.9,204.0,169.11,126.35
2018,9,13,10,45,17.0,218.0,4.6,29.15,231.5,192.72,144.22
2018,9,13,11,0,22.0,241.0,4.6,29.4,259.0,222.28,166.45
2018,9,13,11,15,60.5,294.5,4.65,29.6,344.5,300.54,225.77
2018,9,13,11,30,99.0,348.0,4.7,29.8,430.0,394.78,295.74
2018,9,13,11,45,113.0,375.5,4.7,29.95,470.0,440.96,329.17
2018,9,13,12,0,127.0,403.0,4.7,30.1,510.0,488.87,363.65
2018,9,13,12,15,142.5,407.0,4.7,30.2,527.0,516.87,383.93
2018,9,13,12,30,158.0,411.0,4.7,30.3,544.0,545.36,404.57
2018,9,13,12,45,94.0,357.0,4.7,30.4,436.0,422.68,315.16
2018,9,13,13,0,30.0,303.0,4.7,30.5,328.0,311.84,232.38
2018,9,13,13,15,33.0,294.0,4.7,30.5,321.0,308.83,230.74
2018,9,13,13,30,36.0,285.0,4.7,30.5,314.0,305.56,228.72
2018,9,13,13,45,55.5,293.5,4.7,30.45,336.5,336.95,253.08
2018,9,13,14,0,75.0,302.0,4.7,30.4,359.0,368.97,277.79
2018,9,13,14,15,194.5,303.0,4.7,30.25,443.0,516.88,390.37
2018,9,13,14,30,314.0,304.0,4.7,30.1,527.0,665.09,499.63
2018,9,13,14,45,230.0,298.5,4.65,29.95,457.0,553.65,418.69
2018,9,13,15,0,146.0,293.0,4.6,29.8,387.0,465.15,353.2
2018,9,13,15,15,88.0,243.0,4.55,29.55,298.5,330.3,252.99
2018,9,13,15,30,30.0,193.0,4.5,29.3,210.0,218.8,167.16
2018,9,13,15,45,64.0,180.0,4.45,29.05,212.5,238.3,184.51
2018,9,13,16,0,98.0,167.0,4.4,28.8,215.0,273.86,213.9
2018,9,13,16,15,112.5,164.0,4.3,28.5,213.0,283.77,222.76
2018,9,13,16,30,127.0,161.0,4.2,28.2,211.0,293.48,231.43
2018,9,13,16,45,98.5,137.5,4.1,27.9,173.0,240.58,189.95
2018,9,13,17,0,70.0,114.0,4.0,27.6,135.0,175.0,137.69
2018,9,13,17,15,54.5,90.5,3.9,27.2,105.0,136.11,106.13
2018,9,13,17,30,39.0,67.0,3.8,26.8,75.0,97.79,74.38
2018,9,13,17,45,25.5,48.5,3.7,26.45,53.0,68.85,49.81
2018,9,13,18,0,12.0,30.0,3.6,26.1,31.0,40.06,24.35
2018,9,13,18,15,11.0,16.5,3.6,26.1,17.0,19.65,0.0
2018,9,13,18,30,10.0,3.0,3.6,26.1,3.0,2.56,0.0
2018,9,13,18,45,5.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,15.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,30.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,44.5,9.5,6.35,22.95,11.5,8.11,0.0
2018,9,14,6,30,59.0,14.0,6.4,23.1,19.0,10.75,2.52
2018,9,14,6,45,137.5,28.0,6.5,23.3,51.0,21.32,12.3
2018,9,14,7,0,216.0,42.0,6.6,23.5,83.0,31.66,21.51
2018,9,14,7,15,146.5,36.5,6.7,23.8,68.5,26.9,17.6
2018,9,14,7,30,77.0,31.0,6.8,24.1,54.0,24.3,15.38
2018,9,14,7,45,58.5,69.5,6.95,24.45,89.0,54.85,41.62
2018,9,14,8,0,40.0,108.0,7.1,24.8,124.0,84.47,66.71
2018,9,14,8,15,46.0,122.0,7.2,25.2,142.5,94.68,75.02
2018,9,14,8,30,52.0,136.0,7.3,25.6,161.0,109.98,81.82
2018,9,14,8,45,26.0,107.5,7.35,26.0,120.0,90.65,66.56
2018,9,14,9,0,0.0,79.0,7.4,26.4,79.0,65.63,47.31
2018,9,14,9,15,3.5,133.0,7.45,26.65,135.0,110.31,82.63
2018,9,14,9,30,7.0,187.0,7.5,26.9,191.0,154.91,117.42
2018,9,14,9,45,8.5,193.0,7.55,27.1,198.5,161.71,122.4
2018,9,14,10,0,10.0,199.0,7.6,27.3,206.0,168.65,127.52
2018,9,14,10,15,5.5,163.5,7.6,27.45,167.5,138.6,103.84
2018,9,14,10,30,1.0,128.0,7.6,27.6,129.0,107.26,79.11
2018,9,14,10,45,2.0,138.5,7.6,27.7,140.0,116.88,86.53
2018,9,14,11,0,3.0,149.0,7.6,27.8,151.0,126.7,94.07
2018,9,14,11,15,5.5,174.0,7.6,27.85,178.5,150.1,112.21
2018,9,14,11,30,8.0,199.0,7.6,27.9,206.0,174.06,130.7
2018,9,14,11,45,9.0,212.0,7.6,27.95,219.5,186.96,140.58
2018,9,14,12,0,10.0,225.0,7.6,28.0,233.0,200.09,150.65
2018,9,14,12,15,11.0,234.5,7.55,28.0,243.5,210.37,158.55
2018,9,14,12,30,12.0,244.0,7.5,28.0,254.0,220.83,166.61
2018,9,14,12,45,12.0,243.5,7.45,28.0,253.5,221.46,167.15
2018,9,14,13,0,12.0,243.0,7.4,28.0,253.0,222.05,167.69
2018,9,14,13,15,20.0,273.5,7.35,27.85,289.5,259.33,196.72
2018,9,14,13,30,28.0,304.0,7.3,27.7,326.0,317.52,241.49
2018,9,14,13,45,33.0,307.0,7.25,27.6,332.5,328.84,250.55
2018,9,14,14,0,38.0,310.0,7.2,27.5,339.0,340.44,259.95
2018,9,14,14,15,36.0,293.5,7.15,27.35,320.0,323.76,247.79
2018,9,14,14,30,34.0,277.0,7.1,27.2,301.0,306.71,235.36
2018,9,14,14,45,22.0,240.5,7.05,27.0,255.5,238.28,182.92
2018,9,14,15,0,10.0,204.0,7.0,26.8,210.0,191.31,146.48
2018,9,14,15,15,5.0,162.0,6.95,26.6,165.0,146.34,111.42
2018,9,14,15,30,0.0,120.0,6.9,26.4,120.0,102.22,76.56
2018,9,14,15,45,2.0,116.5,6.85,26.2,117.5,101.41,76.34
2018,9,14,16,0,4.0,113.0,6.8,26.0,115.0,100.66,76.16
2018,9,14,16,15,46.5,133.0,6.7,25.75,151.5,171.55,135.27
2018,9,14,16,30,89.0,153.0,6.6,25.5,188.0,235.07,187.95
2018,9,14,16,45,48.0,111.5,6.55,25.25,130.0,151.23,119.63
2018,9,14,17,0,7.0,70.0,6.5,25.0,72.0,65.06,48.19
2018,9,14,17,15,5.0,59.0,6.45,24.75,60.5,53.92,38.92
2018,9,14,17,30,3.0,48.0,6.4,24.5,49.0,43.07,29.69
2018,9,14,17,45,1.5,33.5,6.4,24.25,34.0,28.69,17.46
2018,9,14,18,0,0.0,19.0,6.4,24.0,19.0,15.67,5.83
2018,9,14,18,15,4.5,11.0,6.4,24.0,11.0,11.66,0.0
2018,9,14,18,30,9.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.5,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,2.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,1.0,3.5,7.0,21.95,3.5,2.99,0.0
2018,9,15,6,30,0.0,6.0,7.0,22.0,6.0,4.92,0.0
2018,9,15,6,45,0.0,8.5,7.05,22.05,8.5,6.97,0.24
2018,9,15,7,0,0.0,11.0,7.1,22.1,11.0,9.03,2.14
2018,9,15,7,15,0.0,13.5,7.1,22.2,13.5,11.1,4.0
2018,9,15,7,30,0.0,16.0,7.1,22.3,16.0,13.17,5.82
2018,9,15,7,45,0.0,25.5,7.15,22.35,25.5,21.02,12.65
2018,9,15,8,0,0.0,35.0,7.2,22.4,35.0,28.9,19.45
2018,9,15,8,15,0.0,30.0,7.2,22.5,30.0,24.77,15.79
2018,9,15,8,30,0.0,25.0,7.2,22.6,25.0,20.65,11.42
2018,9,15,8,45,0.0,57.0,7.2,22.7,57.0,47.24,33.2
2018,9,15,9,0,0.0,89.0,7.2,22.8,89.0,74.0,54.87
2018,9,15,9,15,0.0,101.0,7.2,22.95,101.0,83.82,62.6
2018,9,15,9,30,0.0,113.0,7.2,23.1,113.0,93.68,70.33
2018,9,15,9,45,0.0,128.0,7.2,23.25,128.0,106.06,80.04
2018,9,15,10,0,0.0,143.0,7.2,23.4,143.0,118.58,89.8
2018,9,15,10,15,3.0,165.5,7.15,23.55,168.0,138.97,105.78
2018,9,15,10,30,6.0,188.0,7.1,23.7,193.0,159.96,122.16
2018,9,15,10,45,6.5,184.0,7.0,23.85,189.5,157.8,120.24
2018,9,15,11,0,7.0,180.0,6.9,24.0,186.0,155.57,118.32
2018,9,15,11,15,3.5,142.5,6.85,24.1,145.5,121.97,91.66
2018,9,15,11,30,0.0,105.0,6.8,24.2,105.0,87.84,64.48
2018,9,15,11,45,0.0,100.5,6.75,24.35,100.5,84.09,61.45
2018,9,15,12,0,0.0,96.0,6.7,24.5,96.0,80.31,58.41
2018,9,15,12,15,0.5,102.0,6.65,24.6,102.5,85.89,62.81
2018,9,15,12,30,1.0,108.0,6.6,24.7,109.0,91.52,67.26
2018,9,15,12,45,0.5,89.0,6.55,24.8,89.5,74.86,54.05
2018,9,15,13,0,0.0,70.0,6.5,24.9,70.0,58.41,40.98
2018,9,15,13,15,0.0,62.0,6.45,24.9,62.0,51.69,35.68
2018,9,15,13,30,0.0,54.0,6.4,24.9,54.0,44.99,30.37
2018,9,15,13,45,0.0,54.0,6.35,24.95,54.0,44.96,30.38
2018,9,15,14,0,0.0,54.0,6.3,25.0,54.0,44.94,30.41
2018,9,15,14,15,0.0,71.0,6.25,24.9,71.0,59.11,41.82
2018,9,15,14,30,0.0,88.0,6.2,24.8,88.0,73.3,53.27
2018,9,15,14,45,0.0,68.5,6.2,24.75,68.5,56.96,40.29
2018,9,15,15,0,0.0,49.0,6.2,24.7,49.0,40.66,27.27
2018,9,15,15,15,0.0,39.0,6.15,24.55,39.0,32.32,20.62
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,24.0,13.93
2018,9,15,15,45,0.0,25.0,6.1,24.3,25.0,20.66,11.27
2018,9,15,16,0,0.0,21.0,6.1,24.2,21.0,17.34,8.6
2018,9,15,16,15,0.0,20.0,6.1,24.0,20.0,16.5,7.97
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,15.66,7.32
2018,9,15,16,45,0.0,36.0,6.1,23.65,36.0,29.72,19.02
2018,9,15,17,0,0.0,53.0,6.1,23.5,53.0,43.86,30.76
2018,9,15,17,15,0.0,43.0,6.15,23.3,43.0,35.54,23.81
2018,9,15,17,30,0.0,33.0,6.2,23.1,33.0,27.24,16.76
2018,9,15,17,45,0.0,23.5,6.2,22.95,23.5,19.38,9.97
2018,9,15,18,0,0.0,14.0,6.2,22.8,14.0,11.52,2.55
2018,9,15,18,15,2.5,8.0,6.2,22.8,8.0,8.09,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.5,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,2.5,6.15,21.2,2.5,2.13,0.0
2018,9,16,6,30,0.0,5.0,6.1,21.3,5.0,4.1,0.0
2018,9,16,6,45,0.0,20.0,6.1,21.35,20.0,16.47,8.28
2018,9,16,7,0,0.0,35.0,6.1,21.4,35.0,28.91,19.32
2018,9,16,7,15,0.0,38.5,6.15,21.5,38.5,31.8,22.04
2018,9,16,7,30,0.0,42.0,6.2,21.6,42.0,34.7,24.64
2018,9,16,7,45,0.0,43.0,6.2,21.75,43.0,35.53,25.34
2018,9,16,8,0,0.0,44.0,6.2,21.9,44.0,36.37,25.98
2018,9,16,8,15,0.0,37.5,6.25,22.05,37.5,30.99,21.22
2018,9,16,8,30,0.0,31.0,6.3,22.2,31.0,25.62,15.56
2018,9,16,8,45,0.0,45.0,6.3,22.35,45.0,37.26,25.06
2018,9,16,9,0,0.0,59.0,6.3,22.5,59.0,48.93,34.51
2018,9,16,9,15,0.0,70.5,6.35,22.65,70.5,58.56,42.2
2018,9,16,9,30,0.0,82.0,6.4,22.8,82.0,68.2,49.86
2018,9,16,9,45,2.0,125.0,6.45,23.0,126.5,104.44,78.81
2018,9,16,10,0,4.0,168.0,6.5,23.2,171.0,140.84,107.58
2018,9,16,10,15,4.0,171.5,6.5,23.3,174.5,144.46,110.2
2018,9,16,10,30,4.0,175.0,6.5,23.4,178.0,148.06,112.85
2018,9,16,10,45,4.5,173.0,6.5,23.55,176.5,147.37,112.12
2018,9,16,11,0,5.0,171.0,6.5,23.7,175.0,146.65,111.39
2018,9,16,11,15,3.0,133.5,6.55,23.85,136.0,114.01,85.45
2018,9,16,11,30,1.0,96.0,6.6,24.0,97.0,81.01,59.16
2018,9,16,11,45,4.5,138.5,6.65,24.1,142.5,120.08,90.17
2018,9,16,12,0,8.0,181.0,6.7,24.2,188.0,160.11,121.67
2018,9,16,12,15,6.0,167.0,6.7,24.2,172.0,146.75,111.1
2018,9,16,12,30,4.0,153.0,6.7,24.2,156.0,133.13,100.35
2018,9,16,12,45,3.0,140.5,6.7,24.2,143.0,121.57,91.25
2018,9,16,13,0,2.0,128.0,6.7,24.2,130.0,109.89,82.04
2018,9,16,13,15,1.0,110.5,6.75,24.1,111.5,93.79,69.35
2018,9,16,13,30,0.0,93.0,6.8,24.0,93.0,77.68,56.6
2018,9,16,13,45,0.0,78.0,6.85,23.95,78.0,65.03,46.58
2018,9,16,14,0,0.0,63.0,6.9,23.9,63.0,52.45,36.59
2018,9,16,14,15,0.0,63.5,6.95,23.8,63.5,52.84,36.99
2018,9,16,14,30,0.0,64.0,7.0,23.7,64.0,53.23,37.39
2018,9,16,14,45,0.0,56.0,7.05,23.6,56.0,46.52,32.08
2018,9,16,15,0,0.0,48.0,7.1,23.5,48.0,39.83,26.75
2018,9,16,15,15,0.5,61.0,7.15,23.4,61.5,51.12,36.06
2018,9,16,15,30,1.0,74.0,7.2,23.3,75.0,62.41,45.41
2018,9,16,15,45,0.5,52.5,7.25,23.2,53.0,43.96,30.48
2018,9,16,16,0,0.0,31.0,7.3,23.1,31.0,25.62,15.49
2018,9,16,16,15,2.0,36.0,7.35,22.95,37.0,31.5,20.52
2018,9,16,16,30,4.0,41.0,7.4,22.8,43.0,37.25,25.45
2018,9,16,16,45,8.5,51.0,7.4,22.7,54.0,49.01,35.45
2018,9,16,17,0,13.0,61.0,7.4,22.6,65.0,66.31,49.96
2018,9,16,17,15,6.5,37.0,7.4,22.55,39.0,35.19,23.79
2018,9,16,17,30,0.0,13.0,7.4,22.5,13.0,10.68,3.14
2018,9,16,17,45,0.0,10.0,7.4,22.4,10.0,8.21,0.95
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,5.74,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,2.99,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,6,15,0.5,6.5,3.15,24.0,6.5,5.55,0.0
2018,9,17,6,30,1.0,13.0,3.2,24.1,13.0,10.7,1.94
2018,9,17,6,45,86.5,31.0,3.25,24.25,46.5,24.49,14.82
2018,9,17,7,0,172.0,49.0,3.3,24.4,80.0,38.14,26.89
2018,9,17,7,15,258.0,64.5,3.4,24.6,129.0,47.68,35.35
2018,9,17,7,30,344.0,80.0,3.5,24.8,178.0,58.52,44.73
2018,9,17,7,45,206.5,74.0,3.55,25.0,136.0,56.01,42.52
2018,9,17,8,0,69.0,68.0,3.6,25.2,94.0,53.93,40.61
2018,9,17,8,15,35.0,68.5,3.75,25.45,81.5,56.66,42.76
2018,9,17,8,30,1.0,69.0,3.9,25.7,69.0,57.31,41.03
2018,9,17,8,45,2.5,103.0,4.0,25.95,104.0,85.26,63.26
2018,9,17,9,0,4.0,137.0,4.1,26.2,139.0,112.71,84.79
2018,9,17,9,15,11.5,168.5,4.15,26.5,175.5,140.34,106.0
2018,9,17,9,30,19.0,200.0,4.2,26.8,212.0,169.31,128.14
2018,9,17,9,45,96.5,237.0,4.3,27.1,303.5,233.57,176.59
2018,9,17,10,0,174.0,274.0,4.4,27.4,395.0,308.78,233.62
2018,9,17,10,15,282.0,253.0,4.45,27.65,459.5,365.86,277.37
2018,9,17,10,30,390.0,232.0,4.5,27.9,524.0,437.78,332.49
2018,9,17,10,45,526.0,198.5,4.55,28.15,605.5,525.09,398.92
2018,9,17,11,0,662.0,165.0,4.6,28.4,687.0,620.24,470.2
2018,9,17,11,15,426.5,226.0,4.6,28.55,565.0,536.53,406.88
2018,9,17,11,30,191.0,287.0,4.6,28.7,443.0,423.08,319.94
2018,9,17,11,45,281.0,261.0,4.6,28.85,492.5,485.2,368.17
2018,9,17,12,0,371.0,235.0,4.6,29.0,542.0,567.64,429.74
2018,9,17,12,15,581.5,185.5,4.6,29.05,667.0,730.92,549.9
2018,9,17,12,30,792.0,136.0,4.6,29.1,792.0,890.72,659.76
2018,9,17,12,45,771.0,144.0,4.55,29.2,777.0,903.71,667.27
2018,9,17,13,0,750.0,152.0,4.5,29.3,762.0,912.51,672.96
2018,9,17,13,15,775.5,144.5,4.45,29.3,764.5,947.04,696.3
2018,9,17,13,30,801.0,137.0,4.4,29.3,767.0,978.66,717.49
2018,9,17,13,45,712.5,158.5,4.35,29.3,706.0,930.9,685.97
2018,9,17,14,0,624.0,180.0,4.3,29.3,645.0,872.06,647.24
2018,9,17,14,15,637.0,164.5,4.15,29.2,622.0,871.65,647.96
2018,9,17,14,30,650.0,149.0,4.0,29.1,599.0,867.53,645.9
2018,9,17,14,45,650.5,140.0,3.85,29.0,569.5,854.79,638.12
2018,9,17,15,0,651.0,131.0,3.7,28.9,540.0,838.78,628.26
2018,9,17,15,15,682.0,120.5,3.55,28.75,522.0,847.67,635.74
2018,9,17,15,30,713.0,110.0,3.4,28.6,504.0,852.13,640.13
2018,9,17,15,45,664.0,109.5,3.25,28.45,450.5,789.6,598.36
2018,9,17,16,0,615.0,109.0,3.1,28.3,397.0,726.58,555.98
2018,9,17,16,15,600.5,100.5,2.9,28.05,355.0,684.27,527.6
2018,9,17,16,30,586.0,92.0,2.7,27.8,313.0,640.44,497.35
2018,9,17,16,45,535.0,85.0,2.55,27.55,263.0,567.83,445.23
2018,9,17,17,0,484.0,78.0,2.4,27.3,213.0,497.12,392.56
2018,9,17,17,15,413.5,68.0,2.25,26.9,166.0,407.05,322.44
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,329.77,259.3
2018,9,17,17,45,245.5,43.5,1.95,26.15,79.5,236.61,180.99
2018,9,17,18,0,148.0,29.0,1.8,25.8,40.0,147.81,86.28
2018,9,17,18,15,77.0,15.5,1.8,25.8,21.0,51.86,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,2.15,21.35,6.5,5.55,0.0
2018,9,18,6,30,0.0,13.0,2.3,21.6,13.0,10.7,1.77
2018,9,18,6,45,0.0,26.0,2.45,21.9,26.0,21.46,12.42
2018,9,18,7,0,0.0,39.0,2.6,22.2,39.0,32.25,22.1
2018,9,18,7,15,21.5,61.5,2.65,22.55,67.5,49.45,37.19
2018,9,18,7,30,43.0,84.0,2.7,22.9,96.0,66.12,51.62
2018,9,18,7,45,40.0,101.0,2.75,23.3,114.0,78.57,62.19
2018,9,18,8,0,37.0,118.0,2.8,23.7,132.0,90.78,72.33
2018,9,18,8,15,41.5,147.0,2.8,24.15,165.0,110.69,88.77
2018,9,18,8,30,46.0,176.0,2.8,24.6,198.0,136.31,103.19
2018,9,18,8,45,26.0,169.5,2.8,25.05,182.0,135.77,102.73
2018,9,18,9,0,6.0,163.0,2.8,25.5,166.0,133.04,100.95
2018,9,18,9,15,42.0,208.0,2.8,25.8,234.0,177.24,134.12
2018,9,18,9,30,78.0,253.0,2.8,26.1,302.0,229.06,173.2
2018,9,18,9,45,51.5,251.0,2.8,26.45,284.0,225.16,170.46
2018,9,18,10,0,25.0,249.0,2.8,26.8,266.0,216.2,163.53
2018,9,18,10,15,76.5,292.5,2.8,27.0,348.5,284.19,215.0
2018,9,18,10,30,128.0,336.0,2.8,27.2,431.0,363.28,273.98
2018,9,18,10,45,118.0,349.0,2.75,27.35,439.0,380.49,286.16
2018,9,18,11,0,108.0,362.0,2.7,27.5,447.0,388.67,291.78
2018,9,18,11,15,140.0,378.5,2.7,27.65,491.0,445.89,333.73
2018,9,18,11,30,172.0,395.0,2.7,27.8,535.0,498.18,371.47
2018,9,18,11,45,206.5,397.0,2.65,27.95,566.5,541.62,402.62
2018,9,18,12,0,241.0,399.0,2.6,28.1,598.0,587.0,434.85
2018,9,18,12,15,242.0,398.5,2.6,28.2,598.0,601.58,444.86
2018,9,18,12,30,243.0,398.0,2.6,28.3,598.0,615.15,454.34
2018,9,18,12,45,211.5,389.5,2.6,28.4,562.5,588.61,435.27
2018,9,18,13,0,180.0,381.0,2.6,28.5,527.0,559.24,414.3
2018,9,18,13,15,200.5,373.0,2.6,28.55,532.5,579.48,429.66
2018,9,18,13,30,221.0,365.0,2.6,28.6,538.0,599.22,444.41
2018,9,18,13,45,169.5,348.5,2.6,28.65,478.5,535.86,398.99
2018,9,18,14,0,118.0,332.0,2.6,28.7,419.0,470.47,351.76
2018,9,18,14,15,150.0,317.0,2.55,28.65,423.0,490.74,368.42
2018,9,18,14,30,182.0,302.0,2.5,28.6,427.0,509.97,383.94
2018,9,18,14,45,323.0,250.5,2.45,28.55,457.5,617.52,465.42
2018,9,18,15,0,464.0,199.0,2.4,28.5,488.0,720.96,541.48
2018,9,18,15,15,425.5,191.5,2.3,28.35,442.0,669.1,505.18
2018,9,18,15,30,387.0,184.0,2.2,28.2,396.0,616.57,469.06
2018,9,18,15,45,542.5,136.0,2.1,28.0,404.0,707.03,537.33
2018,9,18,16,0,698.0,88.0,2.0,27.8,412.0,775.18,585.39
2018,9,18,16,15,694.0,78.0,1.9,27.5,368.5,732.4,556.86
2018,9,18,16,30,690.0,68.0,1.8,27.2,325.0,692.14,530.42
2018,9,18,16,45,648.5,63.0,1.7,26.9,274.5,630.29,487.56
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,565.44,440.9
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,482.08,378.52
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,403.37,315.18
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,299.93,228.69
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,198.59,104.01
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,79.56,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,13.66,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,23.26,9.99
2018,9,19,6,45,285.5,43.5,1.9,19.55,84.5,33.51,22.73
2018,9,19,7,0,391.0,57.0,2.1,20.1,126.0,46.03,34.19
2018,9,19,7,15,462.5,66.0,2.0,20.65,175.0,52.05,39.73
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,58.01,44.96
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,61.68,48.02
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,65.3,50.92
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,72.58,56.78
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,127.65,72.91
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,184.51,111.48
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,244.2,158.78
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,308.32,212.03
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,369.61,262.93
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,428.79,311.31
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,488.25,358.27
2018,9,19,10,15,815.5,122.0,1.4,27.6,705.0,545.42,402.3
2018,9,19,10,30,825.0,124.0,1.4,27.8,735.0,601.9,444.31
2018,9,19,10,45,830.5,125.5,1.35,28.0,757.5,654.43,481.82
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,705.33,516.94
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,752.53,549.56
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,797.41,579.07
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,837.24,603.89
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,874.15,626.66
2018,9,19,12,15,842.0,132.0,1.4,28.9,823.0,905.62,645.96
2018,9,19,12,30,841.0,132.0,1.4,29.0,822.0,933.75,663.15
2018,9,19,12,45,836.5,133.0,1.35,29.1,813.0,956.15,676.05
2018,9,19,13,0,832.0,134.0,1.3,29.2,804.0,974.86,686.71
2018,9,19,13,15,826.5,133.0,1.3,29.25,787.0,986.65,694.11
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,994.58,699.36
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,994.61,699.94
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,990.77,698.4
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,979.97,692.22
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,965.5,683.99
2018,9,19,14,45,763.0,124.0,1.15,29.25,621.0,942.94,670.86
2018,9,19,15,0,747.0,122.0,1.1,29.2,584.0,923.91,660.1
2018,9,19,15,15,726.5,118.5,1.05,29.15,541.0,889.12,639.36
2018,9,19,15,30,706.0,115.0,1.0,29.1,498.0,851.78,617.02
2018,9,19,15,45,679.0,110.0,0.9,29.1,451.0,804.23,586.98
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,755.13,555.61
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,695.89,518.55
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,636.47,480.2
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,562.79,430.55
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,491.01,379.56
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,399.3,310.5
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,319.74,247.25
2018,9,19,17,45,228.5,40.5,0.8,26.45,72.0,223.16,167.25
2018,9,19,18,0,126.0,25.0,0.8,25.8,33.0,126.09,50.89
2018,9,19,18,15,63.0,12.5,0.8,25.8,16.5,42.16,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.75,19.5,12.8,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.2,38.0,22.41,8.54
2018,9,20,6,45,223.5,45.5,0.75,21.7,77.5,34.8,23.54
2018,9,20,7,0,316.0,62.0,0.8,22.2,117.0,46.94,34.64
2018,9,20,7,15,385.5,73.5,0.65,22.75,164.0,55.08,41.97
2018,9,20,7,30,455.0,85.0,0.5,23.3,211.0,63.05,48.88
2018,9,20,7,45,505.0,94.0,0.35,23.85,260.5,70.93,55.45
2018,9,20,8,0,555.0,103.0,0.2,24.4,310.0,76.02,59.47
2018,9,20,8,15,591.0,109.5,0.35,25.1,358.5,84.19,65.99
2018,9,20,8,30,627.0,116.0,0.5,25.8,407.0,135.77,80.76
2018,9,20,8,45,654.0,121.0,0.7,26.45,453.0,189.58,116.96
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,246.67,161.57
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,303.48,208.13
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,362.99,256.89
