Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,45,784.5,139.0,1.05,25.15,704.5,650.52,483.42
2018,9,30,11,0,762.0,153.0,1.0,25.4,717.0,690.93,510.81
2018,9,30,11,15,465.0,231.5,1.0,25.55,578.0,582.49,432.89
2018,9,30,11,30,168.0,310.0,1.0,25.7,439.0,424.31,317.03
2018,9,30,11,45,88.0,259.0,1.0,25.8,326.5,319.95,241.02
2018,9,30,12,0,8.0,208.0,1.0,25.9,214.0,184.74,138.29
2018,9,30,12,15,15.5,236.0,1.0,26.05,248.0,217.62,163.83
2018,9,30,12,30,23.0,264.0,1.0,26.2,282.0,266.55,200.45
2018,9,30,12,45,40.5,298.0,1.0,26.3,329.0,320.67,240.68
2018,9,30,13,0,58.0,332.0,1.0,26.4,376.0,377.45,282.14
2018,9,30,13,15,46.0,309.0,1.0,26.45,343.5,345.34,258.43
2018,9,30,13,30,34.0,286.0,1.0,26.5,311.0,312.22,234.32
2018,9,30,13,45,22.5,252.0,1.05,26.55,268.5,248.1,187.02
2018,9,30,14,0,11.0,218.0,1.1,26.6,226.0,204.43,154.25
2018,9,30,14,15,14.5,219.0,1.15,26.55,228.5,210.41,159.49
2018,9,30,14,30,18.0,220.0,1.2,26.5,231.0,216.7,164.83
2018,9,30,14,45,37.0,221.5,1.25,26.45,243.0,258.81,198.07
2018,9,30,15,0,56.0,223.0,1.3,26.4,255.0,282.9,217.49
2018,9,30,15,15,109.0,215.5,1.3,26.25,271.0,349.78,270.29
2018,9,30,15,30,162.0,208.0,1.3,26.1,287.0,393.7,305.35
2018,9,30,15,45,218.0,178.0,1.35,25.9,272.5,428.01,333.63
2018,9,30,16,0,274.0,148.0,1.4,25.7,258.0,436.93,343.29
2018,9,30,16,15,185.0,114.5,1.35,25.3,184.5,310.36,246.62
2018,9,30,16,30,96.0,81.0,1.3,24.9,111.0,172.24,137.28
2018,9,30,16,45,277.0,69.5,1.25,24.5,133.0,333.83,268.81
2018,9,30,17,0,458.0,58.0,1.2,24.1,155.0,449.66,356.75
2018,9,30,17,15,376.0,48.0,1.15,23.4,113.0,358.44,281.94
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,273.53,208.0
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,159.04,46.48
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,37.96,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.4,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.9,25.0,16.22,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.45,62.5,26.04,15.22
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,35.9,25.32
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,41.55,30.72
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,47.2,35.85
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,50.64,38.83
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,54.09,41.68
2018,10,1,8,15,692.0,75.5,1.25,21.1,344.0,74.73,44.58
2018,10,1,8,30,727.0,80.0,1.3,21.7,393.0,135.83,76.8
2018,10,1,8,45,751.5,83.5,1.3,22.35,439.0,193.88,119.2
2018,10,1,9,0,776.0,87.0,1.3,23.0,485.0,254.64,169.18
2018,10,1,9,15,796.5,88.0,1.25,23.4,526.5,314.52,220.27
2018,10,1,9,30,817.0,89.0,1.2,23.8,568.0,375.95,272.07
2018,10,1,9,45,832.5,90.5,1.1,24.15,604.5,436.99,322.04
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,498.46,370.28
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,555.64,413.84
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,611.81,454.91
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,664.47,492.02
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,715.28,526.5
2018,10,1,11,15,878.5,100.5,0.8,25.8,758.5,761.44,556.62
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,805.14,583.77
2018,10,1,11,45,883.5,101.5,0.75,26.2,779.5,844.54,607.04
2018,10,1,12,0,885.0,102.0,0.7,26.4,786.0,880.96,628.1
2018,10,1,12,15,882.5,103.5,0.75,26.5,784.5,911.7,647.5
2018,10,1,12,30,880.0,105.0,0.8,26.6,783.0,938.96,664.83
2018,10,1,12,45,866.0,110.0,0.85,26.7,770.0,955.46,675.62
2018,10,1,13,0,852.0,115.0,0.9,26.8,757.0,967.91,684.17
2018,10,1,13,15,855.5,110.0,0.95,26.85,742.0,982.78,694.56
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,993.91,702.75
2018,10,1,13,45,852.0,103.5,1.05,26.9,702.5,994.61,704.86
2018,10,1,14,0,845.0,102.0,1.1,26.9,678.0,991.47,704.9
2018,10,1,14,15,823.5,104.0,1.15,26.85,643.0,986.39,704.06
2018,10,1,14,30,802.0,106.0,1.2,26.8,608.0,965.38,693.35
2018,10,1,14,45,777.5,105.0,1.2,26.75,567.0,934.32,675.63
2018,10,1,15,0,753.0,104.0,1.2,26.7,526.0,900.2,655.94
2018,10,1,15,15,749.5,96.5,1.2,26.5,488.0,876.01,642.96
2018,10,1,15,30,746.0,89.0,1.2,26.3,450.0,848.53,627.56
2018,10,1,15,45,715.0,86.0,1.2,26.15,402.5,803.68,600.21
2018,10,1,16,0,684.0,83.0,1.2,26.0,355.0,752.27,567.87
2018,10,1,16,15,642.0,78.0,1.1,25.65,305.5,687.82,524.83
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,623.71,480.6
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,541.01,421.29
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,461.36,361.3
2018,10,1,17,15,379.5,48.5,0.9,23.95,112.5,360.75,281.52
2018,10,1,17,30,286.0,38.0,0.9,23.3,68.0,269.9,202.32
2018,10,1,17,45,168.5,23.5,0.85,22.6,38.5,153.67,12.15
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,35.21,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,7.5,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,15.0,13.0,1.2,17.6,14.0,11.1,0.0
2018,10,2,6,45,40.0,32.0,1.4,18.15,37.0,25.21,14.22
2018,10,2,7,0,65.0,51.0,1.6,18.7,60.0,39.42,28.18
2018,10,2,7,15,196.0,65.0,1.65,19.2,109.0,49.44,37.43
2018,10,2,7,30,327.0,79.0,1.7,19.7,158.0,58.38,45.46
2018,10,2,7,45,482.0,76.0,1.75,20.15,223.0,57.93,45.1
2018,10,2,8,0,637.0,73.0,1.8,20.6,288.0,55.46,42.85
2018,10,2,8,15,604.5,90.0,2.0,21.25,320.0,83.52,52.87
2018,10,2,8,30,572.0,107.0,2.2,21.9,352.0,137.57,84.34
2018,10,2,8,45,621.5,110.0,2.35,22.55,403.5,190.25,122.19
2018,10,2,9,0,671.0,113.0,2.5,23.2,455.0,249.04,169.51
2018,10,2,9,15,574.5,145.5,2.55,23.55,455.5,294.45,212.48
2018,10,2,9,30,478.0,178.0,2.6,23.9,456.0,324.36,241.56
2018,10,2,9,45,648.0,139.5,2.65,24.25,542.0,401.47,301.6
2018,10,2,10,0,818.0,101.0,2.7,24.6,628.0,493.31,372.96
2018,10,2,10,15,632.0,176.0,2.7,24.85,594.5,510.54,388.03
2018,10,2,10,30,446.0,251.0,2.7,25.1,561.0,502.1,382.04
2018,10,2,10,45,591.0,203.5,2.7,25.35,628.0,587.72,446.83
2018,10,2,11,0,736.0,156.0,2.7,25.6,695.0,679.87,514.83
2018,10,2,11,15,735.5,157.0,2.7,25.75,705.0,719.82,543.1
2018,10,2,11,30,735.0,158.0,2.7,25.9,715.0,757.34,569.45
2018,10,2,11,45,545.5,243.0,2.7,26.05,658.5,712.55,534.41
2018,10,2,12,0,356.0,328.0,2.7,26.2,602.0,643.15,481.84
2018,10,2,12,15,376.0,324.5,2.7,26.25,613.0,675.21,505.44
2018,10,2,12,30,396.0,321.0,2.7,26.3,624.0,706.77,527.9
2018,10,2,12,45,370.0,326.5,2.65,26.35,607.0,703.32,524.72
2018,10,2,13,0,344.0,332.0,2.6,26.4,590.0,697.22,519.97
2018,10,2,13,15,359.5,314.5,2.6,26.4,578.5,704.57,526.38
2018,10,2,13,30,375.0,297.0,2.6,26.4,567.0,710.1,531.55
2018,10,2,13,45,342.0,296.5,2.55,26.4,536.0,683.94,513.08
2018,10,2,14,0,309.0,296.0,2.5,26.4,505.0,655.87,493.41
2018,10,2,14,15,285.0,285.0,2.45,26.3,470.5,623.16,471.04
2018,10,2,14,30,261.0,274.0,2.4,26.2,436.0,589.07,447.51
2018,10,2,14,45,267.5,253.5,2.35,26.1,410.5,572.97,437.75
2018,10,2,15,0,274.0,233.0,2.3,26.0,385.0,555.07,426.55
2018,10,2,15,15,319.5,197.5,2.2,25.85,361.0,554.35,429.05
2018,10,2,15,30,365.0,162.0,2.1,25.7,337.0,572.09,444.38
2018,10,2,15,45,496.5,125.0,2.0,25.5,336.0,640.36,497.45
2018,10,2,16,0,628.0,88.0,1.9,25.3,335.0,708.28,546.75
2018,10,2,16,15,608.5,78.5,1.75,24.9,290.5,659.17,512.06
2018,10,2,16,30,589.0,69.0,1.6,24.5,246.0,609.01,476.44
2018,10,2,16,45,474.0,65.5,1.45,24.05,190.5,490.95,388.75
2018,10,2,17,0,359.0,62.0,1.3,23.6,135.0,375.97,298.99
2018,10,2,17,15,305.5,48.5,1.25,23.0,97.5,307.09,241.96
2018,10,2,17,30,252.0,35.0,1.2,22.4,60.0,243.86,181.92
2018,10,2,17,45,147.5,21.0,1.15,21.8,33.5,135.67,0.0
2018,10,2,18,0,43.0,7.0,1.1,21.2,7.0,29.14,0.0
2018,10,2,18,15,21.5,3.5,1.1,21.2,3.5,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,15.36,0.0
2018,10,3,6,45,237.5,30.5,1.15,19.3,57.5,23.73,12.67
2018,10,3,7,0,359.0,43.0,1.3,19.9,93.0,35.09,24.3
2018,10,3,7,15,441.0,51.5,1.25,20.35,139.0,41.14,30.07
2018,10,3,7,30,523.0,60.0,1.2,20.8,185.0,47.17,35.54
2018,10,3,7,45,576.5,66.5,1.15,21.25,234.5,51.34,39.2
2018,10,3,8,0,630.0,73.0,1.1,21.7,284.0,55.48,42.68
2018,10,3,8,15,666.5,77.5,1.05,22.5,332.0,77.47,46.02
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,132.8,74.5
2018,10,3,8,45,729.5,85.0,1.0,24.1,425.5,193.65,119.1
2018,10,3,9,0,756.0,88.0,1.0,24.9,471.0,253.06,167.39
2018,10,3,9,15,748.0,100.0,0.95,25.35,505.5,312.6,218.22
2018,10,3,9,30,740.0,112.0,0.9,25.8,540.0,367.92,264.83
2018,10,3,9,45,718.0,128.5,0.85,26.3,565.5,422.56,309.21
2018,10,3,10,0,696.0,145.0,0.8,26.8,591.0,473.77,348.94
2018,10,3,10,15,746.5,132.0,0.85,27.0,630.5,533.92,394.5
2018,10,3,10,30,797.0,119.0,0.9,27.2,670.0,597.21,441.11
2018,10,3,10,45,812.0,117.0,0.9,27.4,694.0,650.36,478.83
2018,10,3,11,0,827.0,115.0,0.9,27.6,718.0,702.66,514.94
2018,10,3,11,15,846.0,109.0,0.95,27.75,736.5,746.92,545.2
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,795.0,576.12
2018,10,3,11,45,865.0,104.5,1.0,28.0,761.0,833.37,599.87
2018,10,3,12,0,865.0,106.0,1.0,28.1,767.0,868.74,621.62
2018,10,3,12,15,855.5,110.0,1.0,28.15,762.5,895.05,637.68
2018,10,3,12,30,846.0,114.0,1.0,28.2,758.0,917.61,651.5
2018,10,3,12,45,715.0,171.5,1.0,28.25,711.0,896.73,638.25
2018,10,3,13,0,584.0,229.0,1.0,28.3,664.0,847.82,606.62
2018,10,3,13,15,479.5,266.0,0.95,28.3,617.5,791.66,568.63
2018,10,3,13,30,375.0,303.0,0.9,28.3,571.0,717.36,518.46
2018,10,3,13,45,281.0,303.0,0.85,28.25,500.0,630.19,459.47
2018,10,3,14,0,187.0,303.0,0.8,28.2,429.0,518.38,382.25
2018,10,3,14,15,149.0,280.5,0.7,28.1,377.5,457.9,340.35
2018,10,3,14,30,111.0,258.0,0.6,28.0,326.0,396.45,296.5
2018,10,3,14,45,181.0,244.0,0.55,27.9,347.0,453.08,340.29
2018,10,3,15,0,251.0,230.0,0.5,27.8,368.0,529.12,395.52
2018,10,3,15,15,281.0,207.5,0.5,27.75,350.0,529.99,397.6
2018,10,3,15,30,311.0,185.0,0.5,27.7,332.0,527.99,398.49
2018,10,3,15,45,368.0,154.5,0.45,27.6,310.5,558.34,421.92
2018,10,3,16,0,425.0,124.0,0.4,27.5,289.0,562.59,426.95
2018,10,3,16,15,442.5,104.5,0.35,27.2,255.0,540.48,412.63
2018,10,3,16,30,460.0,85.0,0.3,26.9,221.0,514.87,394.89
2018,10,3,16,45,417.0,72.5,0.3,26.6,177.5,448.35,346.64
2018,10,3,17,0,374.0,60.0,0.3,26.3,134.0,384.31,297.52
2018,10,3,17,15,289.0,47.5,0.35,26.05,94.0,294.63,226.09
2018,10,3,17,30,204.0,35.0,0.4,25.8,54.0,214.18,153.47
2018,10,3,17,45,115.0,20.0,0.45,25.5,29.5,113.49,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.27,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.6,20.0,14.51,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.2,54.0,23.67,12.2
2018,10,4,7,0,325.0,44.0,1.3,20.8,88.0,35.96,24.87
2018,10,4,7,15,406.5,54.0,1.3,21.3,133.5,43.18,31.66
2018,10,4,7,30,488.0,64.0,1.3,21.8,179.0,50.3,38.07
2018,10,4,7,45,542.0,71.0,1.3,22.25,227.5,54.69,41.91
2018,10,4,8,0,596.0,78.0,1.3,22.7,276.0,59.03,45.55
2018,10,4,8,15,635.0,83.0,1.4,23.4,324.0,81.43,49.24
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,135.46,77.54
2018,10,4,8,45,702.5,91.5,1.6,24.8,417.5,191.43,118.52
2018,10,4,9,0,731.0,95.0,1.7,25.5,463.0,254.17,169.6
2018,10,4,9,15,761.0,94.0,1.7,25.95,505.5,312.38,218.67
2018,10,4,9,30,791.0,93.0,1.7,26.4,548.0,373.32,269.6
2018,10,4,9,45,819.0,89.5,1.7,26.85,586.5,433.51,318.9
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,495.4,367.92
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,552.44,411.83
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,608.64,453.49
2018,10,4,10,45,876.0,88.0,1.55,28.2,706.5,661.16,491.11
2018,10,4,11,0,884.0,88.0,1.5,28.5,729.0,712.05,526.33
2018,10,4,11,15,889.0,88.0,1.4,28.7,743.5,758.82,555.94
2018,10,4,11,30,894.0,88.0,1.3,28.9,758.0,803.2,582.83
2018,10,4,11,45,896.5,88.5,1.25,29.1,765.0,843.45,607.11
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,880.74,629.2
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,912.13,647.57
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,940.07,663.7
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,961.91,676.01
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,979.99,686.08
2018,10,4,13,15,851.5,102.5,1.05,29.7,720.5,970.62,681.58
2018,10,4,13,30,807.0,118.0,1.1,29.7,691.0,969.0,682.31
2018,10,4,13,45,810.5,111.0,1.1,29.7,669.0,973.53,686.02
2018,10,4,14,0,814.0,104.0,1.1,29.7,647.0,974.19,687.44
2018,10,4,14,15,822.5,95.0,1.1,29.6,620.5,973.5,688.52
2018,10,4,14,30,831.0,86.0,1.1,29.5,594.0,957.09,680.02
2018,10,4,14,45,786.0,92.0,1.1,29.45,548.0,925.69,662.24
2018,10,4,15,0,741.0,98.0,1.1,29.4,502.0,879.85,635.28
2018,10,4,15,15,759.0,85.0,1.05,29.3,469.0,869.49,630.45
2018,10,4,15,30,777.0,72.0,1.0,29.2,436.0,854.46,622.19
2018,10,4,15,45,645.0,80.5,0.95,29.15,360.5,730.25,541.52
2018,10,4,16,0,513.0,89.0,0.9,29.1,285.0,606.08,458.56
2018,10,4,16,15,407.5,90.0,0.9,28.75,232.0,490.84,378.92
2018,10,4,16,30,302.0,91.0,0.9,28.4,179.0,393.3,306.86
2018,10,4,16,45,194.5,77.0,0.85,28.05,129.5,262.45,206.28
2018,10,4,17,0,87.0,63.0,0.8,27.7,80.0,145.75,112.66
2018,10,4,17,15,110.0,44.5,0.8,27.2,59.0,150.18,114.8
2018,10,4,17,30,133.0,26.0,0.8,26.7,38.0,152.87,106.81
2018,10,4,17,45,83.5,16.0,0.8,26.25,21.5,62.64,0.0
2018,10,4,18,0,34.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,17.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,11.95,0.0
2018,10,5,6,45,249.0,26.5,1.5,21.3,54.0,21.85,10.34
2018,10,5,7,0,383.0,39.0,1.7,21.7,90.0,31.86,21.25
2018,10,5,7,15,465.5,47.0,1.65,22.1,136.0,37.67,26.8
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,43.47,32.06
2018,10,5,7,45,600.5,60.5,1.55,22.9,231.0,47.06,35.21
2018,10,5,8,0,653.0,66.0,1.5,23.3,280.0,50.64,38.23
2018,10,5,8,15,689.0,69.5,1.4,23.95,328.0,78.88,45.58
2018,10,5,8,30,725.0,73.0,1.3,24.6,376.0,134.24,74.25
2018,10,5,8,45,751.0,76.0,1.2,25.3,421.5,191.92,116.54
2018,10,5,9,0,777.0,79.0,1.1,26.0,467.0,252.46,165.91
2018,10,5,9,15,794.5,81.5,1.1,26.6,507.5,312.58,216.64
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,373.92,267.62
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,434.71,316.92
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,493.65,363.17
2018,10,5,10,15,844.5,90.5,1.2,28.65,646.5,549.45,405.79
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,604.23,446.17
2018,10,5,10,45,858.5,93.0,1.15,29.1,696.0,655.34,482.33
2018,10,5,11,0,864.0,94.0,1.1,29.3,717.0,704.62,516.02
2018,10,5,11,15,867.0,95.5,1.1,29.45,731.0,750.51,545.9
2018,10,5,11,30,870.0,97.0,1.1,29.6,745.0,793.96,573.09
2018,10,5,11,45,871.0,97.0,1.1,29.75,750.5,831.57,596.25
2018,10,5,12,0,872.0,97.0,1.1,29.9,756.0,866.19,617.38
2018,10,5,12,15,871.0,97.0,1.05,30.0,754.0,895.86,634.66
2018,10,5,12,30,870.0,97.0,1.0,30.1,752.0,922.13,649.75
2018,10,5,12,45,846.0,105.5,0.95,30.15,735.5,932.35,655.03
2018,10,5,13,0,822.0,114.0,0.9,30.2,719.0,949.9,665.09
2018,10,5,13,15,696.5,154.5,0.85,30.2,658.5,894.77,630.49
2018,10,5,13,30,571.0,195.0,0.8,30.2,598.0,825.74,587.54
2018,10,5,13,45,578.5,185.5,0.7,30.25,581.0,831.13,591.03
2018,10,5,14,0,586.0,176.0,0.6,30.3,564.0,833.51,591.58
2018,10,5,14,15,557.5,171.0,0.55,30.25,525.5,801.26,571.46
2018,10,5,14,30,529.0,166.0,0.5,30.2,487.0,755.77,543.18
2018,10,5,14,45,605.0,138.5,0.4,30.15,483.0,807.9,576.95
2018,10,5,15,0,681.0,111.0,0.3,30.1,479.0,842.73,598.04
2018,10,5,15,15,679.0,101.5,0.35,30.05,442.5,818.28,584.76
2018,10,5,15,30,677.0,92.0,0.4,30.0,406.0,790.74,570.18
2018,10,5,15,45,677.0,82.0,0.45,29.95,367.0,761.37,554.11
2018,10,5,16,0,677.0,72.0,0.5,29.9,328.0,729.0,535.54
2018,10,5,16,15,602.0,71.0,0.55,29.5,274.0,642.24,479.98
2018,10,5,16,30,527.0,70.0,0.6,29.1,220.0,557.98,423.8
2018,10,5,16,45,483.0,60.5,0.65,28.7,176.5,490.56,376.43
2018,10,5,17,0,439.0,51.0,0.7,28.3,133.0,425.15,327.21
2018,10,5,17,15,345.5,40.5,0.75,27.5,92.5,327.19,249.49
2018,10,5,17,30,252.0,30.0,0.8,26.7,52.0,236.73,161.29
2018,10,5,17,45,140.0,17.5,0.8,25.95,28.0,96.89,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.5,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,79.0,14.0,1.6,19.8,16.0,11.95,0.0
2018,10,6,6,45,187.5,27.5,1.8,20.1,47.5,21.35,9.55
2018,10,6,7,0,296.0,41.0,2.0,20.4,79.0,31.67,21.16
2018,10,6,7,15,261.0,45.0,2.0,20.85,90.0,34.17,23.9
2018,10,6,7,30,226.0,49.0,2.0,21.3,101.0,36.45,26.12
2018,10,6,7,45,113.0,61.0,2.0,21.75,87.0,46.33,34.76
2018,10,6,8,0,0.0,73.0,2.0,22.2,73.0,59.92,46.43
2018,10,6,8,15,0.0,86.5,1.95,22.7,86.5,70.7,52.93
2018,10,6,8,30,0.0,100.0,1.9,23.2,100.0,81.69,61.63
2018,10,6,8,45,23.5,143.5,1.85,23.7,155.0,118.42,89.93
2018,10,6,9,0,47.0,187.0,1.8,24.2,210.0,160.16,121.86
2018,10,6,9,15,44.0,202.0,1.7,24.55,225.0,176.7,134.7
2018,10,6,9,30,41.0,217.0,1.6,24.9,240.0,193.03,147.24
2018,10,6,9,45,42.0,235.5,1.5,25.3,260.5,213.73,162.85
2018,10,6,10,0,43.0,254.0,1.4,25.7,281.0,234.94,178.59
2018,10,6,10,15,63.0,280.0,1.35,25.95,321.5,273.41,207.38
2018,10,6,10,30,83.0,306.0,1.3,26.2,362.0,314.87,238.0
2018,10,6,10,45,268.5,270.0,1.2,26.5,460.5,427.93,322.83
2018,10,6,11,0,454.0,234.0,1.1,26.8,559.0,553.96,413.86
2018,10,6,11,15,504.0,232.5,1.0,27.05,600.0,616.9,456.4
2018,10,6,11,30,554.0,231.0,0.9,27.3,641.0,682.53,499.99
2018,10,6,11,45,554.0,230.5,0.85,27.5,643.5,709.79,517.01
2018,10,6,12,0,554.0,230.0,0.8,27.7,646.0,734.89,532.7
2018,10,6,12,15,536.5,234.0,0.75,27.85,636.0,746.67,539.23
2018,10,6,12,30,519.0,238.0,0.7,28.0,626.0,755.24,543.72
2018,10,6,12,45,474.0,257.0,0.65,28.1,608.0,750.24,538.73
2018,10,6,13,0,429.0,276.0,0.6,28.2,590.0,741.15,531.24
2018,10,6,13,15,379.0,287.0,0.6,28.25,559.0,695.46,501.29
2018,10,6,13,30,329.0,298.0,0.6,28.3,528.0,667.12,482.39
2018,10,6,13,45,537.5,214.0,0.55,28.3,574.0,812.23,582.5
2018,10,6,14,0,746.0,130.0,0.5,28.3,620.0,942.18,662.7
2018,10,6,14,15,751.5,121.0,0.55,28.25,593.5,932.1,656.93
2018,10,6,14,30,757.0,112.0,0.6,28.2,567.0,925.39,655.45
2018,10,6,14,45,742.0,107.5,0.65,28.2,529.5,899.77,642.07
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,877.28,630.81
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,837.67,608.71
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,795.96,584.9
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,742.16,551.52
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,687.51,516.68
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,619.55,471.73
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,552.42,425.41
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,467.42,363.49
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,383.42,298.46
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,284.95,218.44
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,193.35,126.24
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,70.46,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,29.5,6.0,0.45,20.55,7.0,0.0,0.0
2018,10,7,6,30,59.0,12.0,0.5,20.9,14.0,10.24,0.0
2018,10,7,6,45,158.0,28.0,0.5,21.25,45.0,21.68,9.14
2018,10,7,7,0,257.0,44.0,0.5,21.6,76.0,33.78,22.79
2018,10,7,7,15,248.5,56.5,0.5,22.05,99.5,42.54,30.95
2018,10,7,7,30,240.0,69.0,0.5,22.5,123.0,50.89,38.43
2018,10,7,7,45,123.0,86.5,0.45,22.9,114.5,66.38,51.81
2018,10,7,8,0,6.0,104.0,0.4,23.3,106.0,82.08,65.07
2018,10,7,8,15,8.0,122.5,0.4,23.75,125.5,96.89,73.65
2018,10,7,8,30,10.0,141.0,0.4,24.2,145.0,113.01,85.93
2018,10,7,8,45,12.0,156.5,0.4,24.65,162.0,127.39,96.75
2018,10,7,9,0,14.0,172.0,0.4,25.1,179.0,142.14,107.79
2018,10,7,9,15,15.5,186.0,0.4,25.45,194.5,155.94,118.08
2018,10,7,9,30,17.0,200.0,0.4,25.8,210.0,170.02,128.5
2018,10,7,9,45,12.5,198.0,0.4,26.2,205.5,168.82,127.18
2018,10,7,10,0,8.0,196.0,0.4,26.6,201.0,166.73,125.21
2018,10,7,10,15,34.0,218.5,0.45,26.9,241.5,205.23,154.34
2018,10,7,10,30,60.0,241.0,0.5,27.2,282.0,244.31,183.52
2018,10,7,10,45,141.0,272.0,0.5,27.5,371.5,338.94,253.59
2018,10,7,11,0,222.0,303.0,0.5,27.8,461.0,435.23,322.47
2018,10,7,11,15,357.5,272.0,0.6,28.0,532.5,533.13,392.93
2018,10,7,11,30,493.0,241.0,0.7,28.2,604.0,644.69,470.91
2018,10,7,11,45,577.5,213.5,0.75,28.4,642.0,719.02,521.17
2018,10,7,12,0,662.0,186.0,0.8,28.6,680.0,791.62,569.9
2018,10,7,12,15,655.5,189.0,0.85,28.7,677.0,815.38,585.06
2018,10,7,12,30,649.0,192.0,0.9,28.8,674.0,836.09,598.64
2018,10,7,12,45,611.0,204.5,0.95,28.95,653.5,833.42,597.02
2018,10,7,13,0,573.0,217.0,1.0,29.1,633.0,826.06,592.43
2018,10,7,13,15,564.5,214.5,1.05,29.1,616.0,821.06,590.8
2018,10,7,13,30,556.0,212.0,1.1,29.1,599.0,820.61,591.92
2018,10,7,13,45,635.0,177.0,1.15,29.15,603.5,878.87,631.38
2018,10,7,14,0,714.0,142.0,1.2,29.2,608.0,924.13,661.02
2018,10,7,14,15,660.5,149.5,1.2,29.1,563.5,880.94,634.47
2018,10,7,14,30,607.0,157.0,1.2,29.0,519.0,834.45,606.52
2018,10,7,14,45,571.0,154.0,1.25,28.95,477.0,791.07,580.71
2018,10,7,15,0,535.0,151.0,1.3,28.9,435.0,736.11,546.54
2018,10,7,15,15,554.5,135.5,1.25,28.75,407.5,738.3,549.93
2018,10,7,15,30,574.0,120.0,1.2,28.6,380.0,727.36,543.87
2018,10,7,15,45,516.5,116.0,1.2,28.45,330.5,646.41,489.94
2018,10,7,16,0,459.0,112.0,1.2,28.3,281.0,577.1,443.14
2018,10,7,16,15,460.0,96.0,1.15,27.85,244.0,543.82,420.9
2018,10,7,16,30,461.0,80.0,1.1,27.4,207.0,508.47,395.72
2018,10,7,16,45,410.5,69.0,1.0,27.0,164.5,438.5,342.8
2018,10,7,17,0,360.0,58.0,0.9,26.6,122.0,372.0,289.53
2018,10,7,17,15,264.0,44.0,0.9,26.0,82.5,274.32,209.59
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,180.26,110.11
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,65.26,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,37.5,6.0,1.25,19.65,7.0,0.0,0.0
2018,10,8,6,30,75.0,12.0,1.5,20.2,14.0,10.24,0.0
2018,10,8,6,45,194.5,25.5,1.75,20.75,46.0,19.86,7.2
2018,10,8,7,0,314.0,39.0,2.0,21.3,78.0,31.9,21.12
2018,10,8,7,15,421.5,46.5,2.1,21.85,125.0,37.27,26.39
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,42.77,31.41
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,45.63,33.95
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,48.58,36.41
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,78.95,44.41
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,134.33,74.08
2018,10,8,8,45,759.0,70.0,2.6,24.95,411.5,191.21,116.54
2018,10,8,9,0,789.0,71.0,2.7,25.4,457.0,251.34,166.67
2018,10,8,9,15,802.5,75.0,2.7,25.7,496.5,312.1,219.4
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,375.31,273.47
2018,10,8,9,45,749.5,107.0,2.7,26.25,548.0,423.36,315.6
2018,10,8,10,0,683.0,135.0,2.7,26.5,560.0,463.12,349.23
2018,10,8,10,15,516.0,204.5,2.75,26.75,534.0,473.8,359.09
2018,10,8,10,30,349.0,274.0,2.8,27.0,508.0,461.38,349.86
2018,10,8,10,45,285.0,295.5,2.8,27.25,491.0,463.19,350.91
2018,10,8,11,0,221.0,317.0,2.8,27.5,474.0,448.06,338.99
2018,10,8,11,15,134.5,306.0,2.8,27.65,402.0,388.2,293.74
2018,10,8,11,30,48.0,295.0,2.8,27.8,330.0,306.41,231.24
2018,10,8,11,45,34.5,269.5,2.8,27.95,295.0,275.07,207.63
2018,10,8,12,0,21.0,244.0,2.8,28.1,260.0,229.52,172.94
2018,10,8,12,15,51.0,272.5,2.8,28.15,310.5,299.99,227.02
2018,10,8,12,30,81.0,301.0,2.8,28.2,361.0,361.08,273.08
2018,10,8,12,45,119.5,311.5,2.8,28.3,398.5,433.09,326.76
2018,10,8,13,0,158.0,322.0,2.8,28.4,436.0,488.8,368.0
2018,10,8,13,15,170.0,307.0,2.8,28.35,427.0,491.09,370.43
2018,10,8,13,30,182.0,292.0,2.8,28.3,418.0,492.55,372.62
2018,10,8,13,45,257.0,258.5,2.8,28.3,429.0,557.25,422.12
2018,10,8,14,0,332.0,225.0,2.8,28.3,440.0,598.82,454.76
2018,10,8,14,15,481.0,183.5,2.8,28.2,477.5,727.93,550.11
2018,10,8,14,30,630.0,142.0,2.8,28.1,515.0,840.08,628.73
2018,10,8,14,45,562.0,138.0,2.8,28.0,454.0,763.57,576.89
2018,10,8,15,0,494.0,134.0,2.8,27.9,393.0,674.26,516.22
2018,10,8,15,15,550.5,115.5,2.7,27.7,381.0,710.71,544.18
2018,10,8,15,30,607.0,97.0,2.6,27.5,369.0,729.93,559.0
2018,10,8,15,45,513.5,89.5,2.5,27.25,301.5,620.05,481.61
2018,10,8,16,0,420.0,82.0,2.4,27.0,234.0,513.19,404.56
2018,10,8,16,15,506.0,70.5,2.2,26.55,226.5,558.28,439.52
2018,10,8,16,30,592.0,59.0,2.0,26.1,219.0,595.12,466.06
2018,10,8,16,45,529.0,52.0,1.8,25.7,172.0,513.96,403.75
2018,10,8,17,0,466.0,45.0,1.6,25.3,125.0,436.35,341.92
2018,10,8,17,15,357.0,35.5,1.5,24.75,84.5,328.56,252.37
2018,10,8,17,30,248.0,26.0,1.4,24.2,44.0,221.38,124.5
2018,10,8,17,45,131.5,14.5,1.35,23.65,23.0,88.9,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,8.5,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,17.0,10.0,2.0,19.7,10.0,8.54,0.0
2018,10,9,6,45,53.0,26.5,2.2,20.05,32.0,20.94,7.02
2018,10,9,7,0,89.0,43.0,2.4,20.4,54.0,33.61,22.56
2018,10,9,7,15,121.5,62.5,2.55,20.85,85.0,47.11,34.91
2018,10,9,7,30,154.0,82.0,2.7,21.3,116.0,60.84,47.14
2018,10,9,7,45,226.5,97.0,2.8,21.75,161.0,71.57,56.54
2018,10,9,8,0,299.0,112.0,2.9,22.2,206.0,82.12,65.53
2018,10,9,8,15,312.0,128.5,3.0,22.65,241.0,106.08,74.94
2018,10,9,8,30,325.0,145.0,3.1,23.1,276.0,144.5,99.26
2018,10,9,8,45,204.0,158.0,3.25,23.55,243.5,158.85,114.92
2018,10,9,9,0,83.0,171.0,3.4,24.0,211.0,157.35,118.82
2018,10,9,9,15,54.5,185.5,3.4,24.3,212.5,167.72,128.08
2018,10,9,9,30,26.0,200.0,3.4,24.6,214.0,174.64,134.02
2018,10,9,9,45,28.5,209.0,3.45,24.9,225.5,187.01,143.45
2018,10,9,10,0,31.0,218.0,3.5,25.2,237.0,199.7,153.09
2018,10,9,10,15,29.5,228.0,3.45,25.4,247.0,211.41,161.92
2018,10,9,10,30,28.0,238.0,3.4,25.6,257.0,223.08,170.63
2018,10,9,10,45,32.0,254.5,3.4,25.8,276.5,244.16,186.62
2018,10,9,11,0,36.0,271.0,3.4,26.0,296.0,266.07,203.11
2018,10,9,11,15,85.5,299.5,3.35,26.05,361.0,334.12,255.54
2018,10,9,11,30,135.0,328.0,3.3,26.1,426.0,420.82,320.85
2018,10,9,11,45,132.5,333.0,3.2,26.15,430.0,433.93,329.98
2018,10,9,12,0,130.0,338.0,3.1,26.2,434.0,446.52,338.97
2018,10,9,12,15,142.0,333.0,3.05,26.15,437.5,461.19,350.22
2018,10,9,12,30,154.0,328.0,3.0,26.1,441.0,475.82,361.46
2018,10,9,12,45,171.5,295.5,2.9,26.05,419.5,465.86,355.28
2018,10,9,13,0,189.0,263.0,2.8,26.0,398.0,455.01,348.64
2018,10,9,13,15,309.0,259.0,2.75,25.9,473.5,596.18,454.45
2018,10,9,13,30,429.0,255.0,2.7,25.8,549.0,741.17,558.53
2018,10,9,13,45,480.0,224.0,2.65,25.75,541.5,765.74,576.9
2018,10,9,14,0,531.0,193.0,2.6,25.7,534.0,786.95,593.93
2018,10,9,14,15,387.0,221.0,2.6,25.6,463.0,676.37,514.38
2018,10,9,14,30,243.0,249.0,2.6,25.5,392.0,544.33,417.95
2018,10,9,14,45,227.5,226.5,2.55,25.45,353.0,503.29,389.57
2018,10,9,15,0,212.0,204.0,2.5,25.4,314.0,439.38,343.57
2018,10,9,15,15,169.0,182.5,2.4,25.25,265.5,371.52,292.55
2018,10,9,15,30,126.0,161.0,2.3,25.1,217.0,304.34,240.9
2018,10,9,15,45,110.5,150.0,2.2,24.95,195.0,277.58,220.5
2018,10,9,16,0,95.0,139.0,2.1,24.8,173.0,251.8,200.37
2018,10,9,16,15,123.0,119.0,1.85,24.5,156.0,251.25,201.27
2018,10,9,16,30,151.0,99.0,1.6,24.2,139.0,248.04,199.38
2018,10,9,16,45,104.0,79.5,1.4,23.9,104.5,184.65,146.98
2018,10,9,17,0,57.0,60.0,1.2,23.6,70.0,124.52,96.43
2018,10,9,17,15,36.5,40.5,1.15,23.1,46.0,73.85,53.55
2018,10,9,17,30,16.0,21.0,1.1,22.6,22.0,32.84,11.27
2018,10,9,17,45,11.5,11.0,1.05,22.15,11.5,16.07,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.85,0.0
2018,10,10,6,45,0.0,4.0,2.1,20.3,4.0,3.28,0.0
2018,10,10,7,0,0.0,7.0,2.2,20.5,7.0,5.74,0.0
2018,10,10,7,15,0.0,10.0,2.3,20.75,10.0,8.21,1.44
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,10.68,3.67
2018,10,10,7,45,0.0,28.5,2.55,21.25,28.5,23.49,14.92
2018,10,10,8,0,0.0,44.0,2.7,21.5,44.0,36.36,26.14
2018,10,10,8,15,0.0,69.0,2.8,21.8,69.0,57.21,42.04
2018,10,10,8,30,0.0,94.0,2.9,22.1,94.0,77.0,58.16
2018,10,10,8,45,0.0,100.0,3.0,22.45,100.0,82.24,62.17
2018,10,10,9,0,0.0,106.0,3.1,22.8,106.0,87.42,66.1
2018,10,10,9,15,0.0,95.0,3.25,23.1,95.0,78.81,58.85
2018,10,10,9,30,0.0,84.0,3.4,23.4,84.0,69.81,51.33
2018,10,10,9,45,0.0,72.0,3.55,23.65,72.0,59.8,43.06
2018,10,10,10,0,0.0,60.0,3.7,23.9,60.0,49.81,34.84
2018,10,10,10,15,0.5,92.5,3.8,24.1,93.0,77.27,56.84
2018,10,10,10,30,1.0,125.0,3.9,24.3,126.0,104.97,78.78
2018,10,10,10,45,1.0,129.5,3.95,24.45,130.5,108.98,81.78
2018,10,10,11,0,1.0,134.0,4.0,24.6,135.0,113.03,84.84
2018,10,10,11,15,0.5,118.0,3.95,24.65,118.5,99.15,73.75
