Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,30,0.0,102.0,3.9,24.7,102.0,85.18,62.6
2018,10,10,11,45,1.5,126.5,3.9,24.7,127.5,107.54,80.35
2018,10,10,12,0,3.0,151.0,3.9,24.7,153.0,130.45,98.42
2018,10,10,12,15,1.5,134.0,3.85,24.75,135.0,114.43,85.71
2018,10,10,12,30,0.0,117.0,3.8,24.8,117.0,98.31,72.93
2018,10,10,12,45,0.5,127.0,3.75,24.8,127.5,107.65,80.39
2018,10,10,13,0,1.0,137.0,3.7,24.8,138.0,117.18,87.98
2018,10,10,13,15,0.5,118.0,3.6,24.85,118.5,99.89,74.35
2018,10,10,13,30,0.0,99.0,3.5,24.9,99.0,82.68,60.73
2018,10,10,13,45,1.5,125.0,3.45,24.95,126.0,107.44,80.58
2018,10,10,14,0,3.0,151.0,3.4,25.0,153.0,133.34,101.24
2018,10,10,14,15,1.5,106.0,3.3,25.0,107.0,90.57,67.38
2018,10,10,14,30,0.0,61.0,3.2,25.0,61.0,50.62,35.41
2018,10,10,14,45,0.0,82.0,3.15,25.0,82.0,68.13,49.66
2018,10,10,15,0,0.0,103.0,3.1,25.0,103.0,87.12,65.11
2018,10,10,15,15,0.0,94.0,3.0,24.85,94.0,79.14,58.88
2018,10,10,15,30,0.0,85.0,2.9,24.7,85.0,71.17,52.63
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,48.9,34.64
2018,10,10,16,0,1.0,32.0,2.7,24.5,32.0,27.29,16.99
2018,10,10,16,15,0.5,45.5,2.6,24.3,45.5,38.03,25.89
2018,10,10,16,30,0.0,59.0,2.5,24.1,59.0,49.78,35.53
2018,10,10,16,45,0.0,51.5,2.4,23.95,51.5,44.07,30.65
2018,10,10,17,0,0.0,44.0,2.3,23.8,44.0,39.14,26.21
2018,10,10,17,15,0.0,29.5,2.25,23.65,29.5,25.46,14.37
2018,10,10,17,30,0.0,15.0,2.2,23.5,15.0,12.37,0.0
2018,10,10,17,45,0.0,7.5,2.15,23.35,7.5,6.4,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.85,0.0
2018,10,11,6,45,0.0,3.5,4.0,23.0,3.5,2.87,0.0
2018,10,11,7,0,0.0,6.0,4.2,23.1,6.0,4.92,0.0
2018,10,11,7,15,0.0,8.0,4.45,23.25,8.0,6.56,0.0
2018,10,11,7,30,0.0,10.0,4.7,23.4,10.0,8.21,1.44
2018,10,11,7,45,0.0,11.0,4.9,23.55,11.0,9.04,2.19
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,9.87,2.91
2018,10,11,8,15,0.0,36.0,5.3,23.85,36.0,29.72,19.0
2018,10,11,8,30,0.0,60.0,5.5,24.0,60.0,49.69,35.37
2018,10,11,8,45,0.0,65.0,5.75,24.1,65.0,53.87,38.66
2018,10,11,9,0,0.0,70.0,6.0,24.2,70.0,58.06,41.94
2018,10,11,9,15,0.0,58.5,6.1,24.3,58.5,48.49,34.0
2018,10,11,9,30,0.0,47.0,6.2,24.4,47.0,38.94,26.12
2018,10,11,9,45,0.0,41.5,6.3,24.45,41.5,34.38,22.34
2018,10,11,10,0,0.0,36.0,6.4,24.5,36.0,29.83,18.59
2018,10,11,10,15,0.0,38.5,6.35,24.6,38.5,31.93,20.23
2018,10,11,10,30,0.0,41.0,6.3,24.7,41.0,34.02,21.87
2018,10,11,10,45,0.0,43.0,6.2,24.8,43.0,35.7,23.18
2018,10,11,11,0,0.0,45.0,6.1,24.9,45.0,37.38,24.48
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,40.72,27.14
2018,10,11,11,30,0.0,53.0,5.8,25.0,53.0,44.07,29.79
2018,10,11,11,45,0.0,53.0,5.65,25.1,53.0,44.07,29.77
2018,10,11,12,0,0.0,53.0,5.5,25.2,53.0,44.08,29.75
2018,10,11,12,15,0.0,54.5,5.5,25.2,54.5,45.33,30.75
2018,10,11,12,30,0.0,56.0,5.5,25.2,56.0,46.58,31.76
2018,10,11,12,45,0.0,53.0,5.5,25.2,53.0,44.07,29.76
2018,10,11,13,0,0.0,50.0,5.5,25.2,50.0,41.56,27.78
2018,10,11,13,15,0.0,47.0,5.75,25.15,47.0,39.04,25.8
2018,10,11,13,30,0.0,44.0,6.0,25.1,44.0,36.53,23.82
2018,10,11,13,45,0.0,45.0,6.3,25.0,45.0,37.35,24.53
2018,10,11,14,0,0.0,46.0,6.6,24.9,46.0,38.16,25.24
2018,10,11,14,15,0.0,38.5,6.9,24.85,38.5,31.91,20.24
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,25.66,15.23
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,23.16,13.25
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,20.66,11.26
2018,10,11,15,15,0.0,26.5,7.8,24.6,26.5,21.89,12.31
2018,10,11,15,30,0.0,28.0,7.8,24.6,28.0,23.12,13.37
2018,10,11,15,45,0.0,22.5,7.8,24.55,22.5,18.55,9.66
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,14.0,5.93
2018,10,11,16,15,0.0,16.0,7.5,24.35,16.0,13.17,5.26
2018,10,11,16,30,0.0,15.0,7.2,24.2,15.0,12.34,4.56
2018,10,11,16,45,0.0,11.5,6.9,24.05,11.5,9.45,2.13
2018,10,11,17,0,0.0,8.0,6.6,23.9,8.0,6.56,0.0
2018,10,11,17,15,0.0,6.0,6.4,23.65,6.0,4.92,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.4,4.0,3.28,0.0
2018,10,11,17,45,0.0,2.0,6.05,23.1,2.0,1.71,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,9.39,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,18.0,1.85
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,29.08,19.39
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,34.43,25.04
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,39.9,30.29
2018,10,12,7,45,729.0,49.5,2.7,11.9,240.0,43.42,33.59
2018,10,12,8,0,782.0,54.0,2.9,12.4,293.0,46.98,36.76
2018,10,12,8,15,816.5,57.5,2.9,12.9,344.5,81.41,44.02
2018,10,12,8,30,851.0,61.0,2.9,13.4,396.0,149.12,84.39
2018,10,12,8,45,873.0,63.0,2.95,13.85,443.0,212.71,134.87
2018,10,12,9,0,895.0,65.0,3.0,14.3,490.0,278.28,192.63
2018,10,12,9,15,910.5,67.5,2.9,14.75,532.5,344.05,252.11
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,410.51,311.32
2018,10,12,9,45,938.5,71.0,2.75,15.65,612.0,474.7,367.16
2018,10,12,10,0,951.0,72.0,2.7,16.1,649.0,538.58,420.73
2018,10,12,10,15,957.5,73.0,2.6,16.45,677.5,598.61,469.36
2018,10,12,10,30,964.0,74.0,2.5,16.8,706.0,657.11,514.91
2018,10,12,10,45,969.5,75.0,2.4,17.2,728.0,713.17,556.82
2018,10,12,11,0,975.0,76.0,2.3,17.6,750.0,767.09,595.39
2018,10,12,11,15,977.0,76.5,2.2,17.9,763.5,815.5,627.04
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,860.98,656.08
2018,10,12,11,45,979.5,77.0,2.0,18.5,782.0,901.54,681.26
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,938.68,703.75
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,970.0,722.97
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,997.45,739.59
2018,10,12,12,45,972.5,77.0,1.7,19.4,769.0,1019.52,751.97
2018,10,12,13,0,969.0,77.0,1.6,19.6,758.0,1037.5,761.69
2018,10,12,13,15,963.0,76.0,1.5,19.7,738.0,1047.67,766.74
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,1053.58,769.22
2018,10,12,13,45,948.5,74.5,1.3,19.9,691.0,1053.38,767.96
2018,10,12,14,0,940.0,74.0,1.2,20.0,664.0,1049.01,764.25
2018,10,12,14,15,929.0,72.5,1.05,19.95,630.0,1036.76,755.16
2018,10,12,14,30,918.0,71.0,0.9,19.9,596.0,1020.57,743.69
2018,10,12,14,45,901.0,69.0,0.8,19.9,555.0,993.97,726.67
2018,10,12,15,0,884.0,67.0,0.7,19.9,514.0,963.95,707.62
2018,10,12,15,15,863.0,65.0,0.65,19.85,469.0,926.95,685.23
2018,10,12,15,30,842.0,63.0,0.6,19.8,424.0,887.31,660.91
2018,10,12,15,45,791.0,63.0,0.6,19.7,370.5,830.5,625.75
2018,10,12,16,0,740.0,63.0,0.6,19.6,317.0,762.93,582.21
2018,10,12,16,15,648.0,60.5,0.6,19.2,257.0,663.13,514.74
2018,10,12,16,30,556.0,58.0,0.6,18.8,197.0,562.56,443.36
2018,10,12,16,45,476.0,51.0,0.6,18.4,150.5,470.06,373.81
2018,10,12,17,0,396.0,44.0,0.6,18.0,104.0,382.46,303.45
2018,10,12,17,15,277.5,31.5,0.6,17.65,65.5,269.05,204.46
2018,10,12,17,30,159.0,19.0,0.6,17.3,27.0,148.86,0.0
2018,10,12,17,45,79.5,9.5,0.65,17.0,13.5,54.06,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,25.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,51.0,7.0,1.8,10.5,8.0,5.97,0.0
2018,10,13,6,45,201.0,22.0,1.9,10.85,41.5,18.35,0.0
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,30.77,20.63
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,37.02,27.19
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,43.32,33.21
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,47.76,37.33
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,52.19,41.26
2018,10,13,8,15,717.0,70.5,2.95,13.75,320.5,88.33,51.89
2018,10,13,8,30,760.0,74.0,3.1,14.1,371.0,146.35,85.69
2018,10,13,8,45,791.5,77.0,3.2,14.5,419.0,207.22,133.7
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,271.58,189.68
2018,10,13,9,15,846.0,81.5,3.25,15.2,510.5,335.2,246.85
2018,10,13,9,30,869.0,83.0,3.2,15.5,554.0,400.56,304.92
2018,10,13,9,45,887.0,83.5,3.15,15.8,591.5,464.69,360.69
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,527.98,414.03
2018,10,13,10,15,916.0,84.5,3.0,16.35,659.0,587.56,462.7
2018,10,13,10,30,927.0,85.0,2.9,16.6,689.0,646.16,508.88
2018,10,13,10,45,935.5,86.0,2.8,16.9,712.5,702.39,551.58
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,756.87,591.56
2018,10,13,11,15,949.0,87.0,2.6,17.4,750.5,805.71,624.52
2018,10,13,11,30,954.0,87.0,2.5,17.6,765.0,851.94,654.95
2018,10,13,11,45,956.0,86.5,2.4,17.85,770.5,892.34,680.74
2018,10,13,12,0,958.0,86.0,2.3,18.1,776.0,929.49,703.98
2018,10,13,12,15,956.5,86.0,2.2,18.2,773.0,960.64,723.32
2018,10,13,12,30,955.0,86.0,2.1,18.3,770.0,988.03,740.02
2018,10,13,12,45,952.5,85.5,2.0,18.45,759.0,1010.06,752.96
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,1028.1,763.28
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,1039.04,770.04
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,1045.83,774.33
2018,10,13,13,45,931.5,82.0,1.75,18.75,683.0,1044.98,773.88
2018,10,13,14,0,923.0,81.0,1.7,18.8,656.0,1040.02,771.03
2018,10,13,14,15,910.0,79.5,1.6,18.75,621.5,1025.88,761.96
2018,10,13,14,30,897.0,78.0,1.5,18.7,587.0,1007.89,750.6
2018,10,13,14,45,881.0,76.0,1.45,18.65,547.0,982.63,735.39
2018,10,13,15,0,865.0,74.0,1.4,18.6,507.0,954.0,718.03
2018,10,13,15,15,842.5,72.0,1.3,18.4,462.0,926.62,701.08
2018,10,13,15,30,820.0,70.0,1.2,18.2,417.0,885.64,674.71
2018,10,13,15,45,780.0,67.5,1.15,18.0,366.0,825.67,635.68
2018,10,13,16,0,740.0,65.0,1.1,17.8,315.0,764.63,594.87
2018,10,13,16,15,657.0,60.5,1.0,17.3,256.0,670.17,528.4
2018,10,13,16,30,574.0,56.0,0.9,16.8,197.0,573.87,457.78
2018,10,13,16,45,469.5,44.0,0.8,16.3,141.5,455.06,366.34
2018,10,13,17,0,365.0,32.0,0.7,15.8,86.0,343.48,276.07
2018,10,13,17,15,248.0,24.5,0.75,15.15,54.5,240.16,182.56
2018,10,13,17,30,131.0,17.0,0.8,14.5,23.0,124.86,0.0
2018,10,13,17,45,65.5,8.5,0.85,13.85,11.5,45.06,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.5,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,1.0,1.0,1.9,8.9,1.0,0.85,0.0
2018,10,14,6,45,0.5,3.0,1.9,9.05,3.0,2.46,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,4.1,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.5,7.5,6.15,0.0
2018,10,14,7,30,0.0,10.0,1.7,9.8,10.0,8.21,1.81
2018,10,14,7,45,0.0,18.0,1.65,10.15,18.0,14.81,7.87
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,21.43,13.9
2018,10,14,8,15,1.5,41.5,1.45,10.8,42.0,34.36,24.26
2018,10,14,8,30,3.0,57.0,1.3,11.1,58.0,47.53,35.44
2018,10,14,8,45,4.5,77.0,1.15,11.4,79.0,64.7,49.92
2018,10,14,9,0,6.0,97.0,1.0,11.7,100.0,81.65,64.03
2018,10,14,9,15,4.0,95.5,1.15,11.85,97.5,80.42,62.86
2018,10,14,9,30,2.0,94.0,1.3,12.0,95.0,78.83,61.39
2018,10,14,9,45,1.0,87.5,1.4,12.1,88.0,73.18,56.49
2018,10,14,10,0,0.0,81.0,1.5,12.2,81.0,67.33,51.45
2018,10,14,10,15,1.0,93.0,1.45,12.45,93.5,77.95,60.19
2018,10,14,10,30,2.0,105.0,1.4,12.7,106.0,88.72,69.0
2018,10,14,10,45,4.0,134.5,1.35,13.0,137.0,115.25,90.76
2018,10,14,11,0,6.0,164.0,1.3,13.3,168.0,142.47,112.78
2018,10,14,11,15,21.5,220.0,1.25,13.85,235.0,204.04,162.34
2018,10,14,11,30,37.0,276.0,1.2,14.4,302.0,281.64,223.11
2018,10,14,11,45,21.5,234.5,1.2,15.0,249.5,220.51,173.98
2018,10,14,12,0,6.0,193.0,1.2,15.6,197.0,170.76,133.91
2018,10,14,12,15,12.5,222.5,1.15,15.95,231.5,204.48,160.87
2018,10,14,12,30,19.0,252.0,1.1,16.3,266.0,239.65,188.34
2018,10,14,12,45,28.0,264.5,1.1,16.7,284.5,279.83,219.49
2018,10,14,13,0,37.0,277.0,1.1,17.1,303.0,305.29,239.01
2018,10,14,13,15,54.5,278.0,1.1,17.35,315.0,327.34,256.45
2018,10,14,13,30,72.0,279.0,1.1,17.6,327.0,350.02,274.34
2018,10,14,13,45,120.0,280.0,1.15,17.9,356.0,425.37,332.79
2018,10,14,14,0,168.0,281.0,1.2,18.2,385.0,480.0,374.77
2018,10,14,14,15,244.5,248.0,1.25,18.3,390.5,543.61,424.49
2018,10,14,14,30,321.0,215.0,1.3,18.4,396.0,582.46,456.06
2018,10,14,14,45,236.0,212.5,1.35,18.5,340.5,496.29,391.27
2018,10,14,15,0,151.0,210.0,1.4,18.6,285.0,390.23,310.62
2018,10,14,15,15,78.0,161.0,1.4,18.5,199.5,239.9,193.02
2018,10,14,15,30,5.0,112.0,1.4,18.4,114.0,103.32,80.63
2018,10,14,15,45,10.0,104.5,1.4,18.25,108.0,101.93,80.24
2018,10,14,16,0,15.0,97.0,1.4,18.1,102.0,100.6,79.56
2018,10,14,16,15,7.5,80.5,1.2,17.75,83.0,78.39,60.84
2018,10,14,16,30,0.0,64.0,1.0,17.4,64.0,56.54,42.18
2018,10,14,16,45,7.0,48.5,0.8,17.05,49.5,47.31,34.46
2018,10,14,17,0,14.0,33.0,0.6,16.7,35.0,41.37,29.14
2018,10,14,17,15,25.5,22.5,0.6,16.4,24.5,48.78,32.56
2018,10,14,17,30,37.0,12.0,0.6,16.1,14.0,33.32,0.0
2018,10,14,17,45,18.5,6.0,0.6,15.85,7.0,5.12,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,18.5,3.5,0.6,14.7,3.5,0.0,0.0
2018,10,15,6,30,37.0,7.0,0.7,14.9,7.0,5.97,0.0
2018,10,15,6,45,158.5,20.0,0.85,15.1,34.5,15.62,0.0
2018,10,15,7,0,280.0,33.0,1.0,15.3,62.0,27.15,16.93
2018,10,15,7,15,272.0,42.0,1.0,15.6,83.0,32.2,22.49
2018,10,15,7,30,264.0,51.0,1.0,15.9,104.0,38.39,28.35
2018,10,15,7,45,136.0,65.0,1.05,16.25,92.5,49.34,38.21
2018,10,15,8,0,8.0,79.0,1.1,16.6,81.0,63.9,51.05
2018,10,15,8,15,19.5,98.0,1.35,17.25,105.0,78.32,60.08
2018,10,15,8,30,31.0,117.0,1.6,17.9,129.0,96.61,74.15
2018,10,15,8,45,170.5,132.0,1.8,18.6,210.0,135.83,99.94
2018,10,15,9,0,310.0,147.0,2.0,19.3,291.0,196.28,144.4
2018,10,15,9,15,448.0,140.0,2.3,19.95,368.5,258.85,192.65
2018,10,15,9,30,586.0,133.0,2.6,20.6,446.0,339.63,256.72
2018,10,15,9,45,697.5,113.5,2.95,21.25,510.5,410.1,313.83
2018,10,15,10,0,809.0,94.0,3.3,21.9,575.0,492.12,379.56
2018,10,15,10,15,714.0,134.0,3.4,22.3,573.5,526.86,408.24
2018,10,15,10,30,619.0,174.0,3.5,22.7,572.0,550.41,426.85
2018,10,15,10,45,702.5,149.0,3.6,23.15,615.0,618.35,479.06
2018,10,15,11,0,786.0,124.0,3.7,23.6,658.0,688.81,532.09
2018,10,15,11,15,788.0,126.0,3.75,23.8,670.0,731.74,563.53
2018,10,15,11,30,790.0,128.0,3.8,24.0,682.0,772.35,591.88
2018,10,15,11,45,777.5,131.5,3.85,24.25,680.5,800.01,610.52
2018,10,15,12,0,765.0,135.0,3.9,24.5,679.0,823.99,626.65
2018,10,15,12,15,608.5,182.0,3.9,24.6,613.5,767.45,586.18
2018,10,15,12,30,452.0,229.0,3.9,24.7,548.0,686.11,525.51
2018,10,15,12,45,565.0,192.5,3.95,24.8,585.5,777.83,594.3
2018,10,15,13,0,678.0,156.0,4.0,24.9,623.0,863.0,654.37
2018,10,15,13,15,468.0,204.0,3.95,24.95,522.5,714.69,547.69
2018,10,15,13,30,258.0,252.0,3.9,25.0,422.0,547.11,422.26
2018,10,15,13,45,227.0,249.5,3.85,25.0,394.5,519.21,402.18
2018,10,15,14,0,196.0,247.0,3.8,25.0,367.0,467.78,364.1
2018,10,15,14,15,240.0,229.0,3.7,24.9,368.0,516.34,402.49
2018,10,15,14,30,284.0,211.0,3.6,24.8,369.0,540.82,422.82
2018,10,15,14,45,443.5,162.0,3.55,24.7,389.0,662.48,517.63
2018,10,15,15,0,603.0,113.0,3.5,24.6,409.0,764.4,593.01
2018,10,15,15,15,662.0,95.5,3.3,24.4,392.5,789.01,611.05
2018,10,15,15,30,721.0,78.0,3.1,24.2,376.0,801.79,621.04
2018,10,15,15,45,689.0,72.5,2.9,24.05,329.5,753.43,587.13
2018,10,15,16,0,657.0,67.0,2.7,23.9,283.0,698.65,548.15
2018,10,15,16,15,608.5,61.5,2.4,23.3,235.5,629.51,497.68
2018,10,15,16,30,560.0,56.0,2.1,22.7,188.0,561.54,446.0
2018,10,15,16,45,482.5,48.5,1.8,22.15,142.5,470.47,374.07
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,384.14,302.05
2018,10,15,17,15,266.0,29.0,1.5,21.1,59.5,258.04,184.81
2018,10,15,17,30,127.0,17.0,1.5,20.6,22.0,93.56,0.0
2018,10,15,17,45,63.5,8.5,1.45,20.05,11.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.0,2.5,2.2,16.0,2.5,0.0,0.0
2018,10,16,6,30,14.0,5.0,2.3,16.0,5.0,4.27,0.0
2018,10,16,6,45,28.0,16.5,2.35,15.95,18.5,13.43,0.0
2018,10,16,7,0,42.0,28.0,2.4,15.9,32.0,22.62,12.94
2018,10,16,7,15,23.5,44.0,2.4,16.05,46.5,35.38,25.12
2018,10,16,7,30,5.0,60.0,2.4,16.2,61.0,48.11,36.78
2018,10,16,7,45,42.5,77.0,2.45,16.35,89.0,60.46,47.95
2018,10,16,8,0,80.0,94.0,2.5,16.5,117.0,71.21,57.49
2018,10,16,8,15,70.5,107.0,2.45,16.75,130.0,86.97,66.13
2018,10,16,8,30,61.0,120.0,2.4,17.0,143.0,102.22,77.85
2018,10,16,8,45,65.5,135.0,2.4,17.2,162.5,120.3,92.32
2018,10,16,9,0,70.0,150.0,2.4,17.4,182.0,139.17,107.75
2018,10,16,9,15,52.0,151.5,2.35,17.75,176.5,141.16,110.05
2018,10,16,9,30,34.0,153.0,2.3,18.1,171.0,140.52,109.89
2018,10,16,9,45,116.5,206.0,2.2,18.4,273.5,227.96,179.32
2018,10,16,10,0,199.0,259.0,2.1,18.7,376.0,323.86,254.22
2018,10,16,10,15,237.0,269.5,2.0,19.05,416.0,369.43,289.33
2018,10,16,10,30,275.0,280.0,1.9,19.4,456.0,427.18,333.24
2018,10,16,10,45,259.5,288.5,1.75,19.75,459.0,444.89,345.73
2018,10,16,11,0,244.0,297.0,1.6,20.1,462.0,460.54,356.44
2018,10,16,11,15,146.5,285.5,1.4,20.35,385.0,381.26,295.16
2018,10,16,11,30,49.0,274.0,1.2,20.6,308.0,289.87,223.77
2018,10,16,11,45,33.5,259.5,1.0,20.9,283.0,267.11,205.9
2018,10,16,12,0,18.0,245.0,0.8,21.2,258.0,229.24,176.08
2018,10,16,12,15,17.0,238.5,0.65,21.4,250.5,223.82,171.75
2018,10,16,12,30,16.0,232.0,0.5,21.6,243.0,218.21,167.13
2018,10,16,12,45,11.5,215.5,0.3,21.85,223.5,199.58,152.31
2018,10,16,13,0,7.0,199.0,0.1,22.1,204.0,180.61,137.29
2018,10,16,13,15,17.5,218.5,0.3,22.2,230.0,210.82,161.46
2018,10,16,13,30,28.0,238.0,0.5,22.3,256.0,261.11,200.47
2018,10,16,13,45,65.0,249.0,0.7,22.4,289.0,313.79,242.05
2018,10,16,14,0,102.0,260.0,0.9,22.5,322.0,367.92,284.4
2018,10,16,14,15,55.0,199.5,0.95,22.3,232.5,253.27,197.04
2018,10,16,14,30,8.0,139.0,1.0,22.1,143.0,128.9,99.03
2018,10,16,14,45,11.0,136.5,1.1,21.95,142.0,130.37,101.03
2018,10,16,15,0,14.0,134.0,1.2,21.8,141.0,131.99,102.84
2018,10,16,15,15,7.5,103.0,1.15,21.55,106.5,95.59,73.46
2018,10,16,15,30,1.0,72.0,1.1,21.3,72.0,60.64,44.82
2018,10,16,15,45,1.5,63.5,1.1,21.0,64.0,53.97,39.53
2018,10,16,16,0,2.0,55.0,1.1,20.7,56.0,47.27,34.11
2018,10,16,16,15,1.0,36.0,1.0,20.4,36.5,30.55,20.12
2018,10,16,16,30,0.0,17.0,0.9,20.1,17.0,13.98,6.13
2018,10,16,16,45,0.0,13.0,0.8,19.8,13.0,10.68,3.28
2018,10,16,17,0,0.0,9.0,0.7,19.5,9.0,7.39,0.4
2018,10,16,17,15,2.0,6.0,0.55,19.25,6.0,6.39,0.0
2018,10,16,17,30,4.0,3.0,0.4,19.0,3.0,5.05,0.0
2018,10,16,17,45,2.0,1.5,0.25,18.8,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.85,0.0
2018,10,17,6,45,0.0,4.5,1.4,15.15,4.5,3.69,0.0
2018,10,17,7,0,0.0,8.0,1.4,15.1,8.0,6.56,0.0
2018,10,17,7,15,0.0,13.0,1.45,15.2,13.0,10.68,3.68
2018,10,17,7,30,0.0,18.0,1.5,15.3,18.0,14.81,7.51
2018,10,17,7,45,0.0,29.5,1.6,15.45,29.5,24.32,16.09
2018,10,17,8,0,0.0,41.0,1.7,15.6,41.0,33.87,24.64
2018,10,17,8,15,25.5,65.0,1.8,15.75,74.5,54.67,40.34
2018,10,17,8,30,51.0,89.0,1.9,15.9,108.0,78.35,58.65
2018,10,17,8,45,110.5,135.0,1.95,16.05,183.0,128.48,97.59
2018,10,17,9,0,170.0,181.0,2.0,16.2,258.0,188.23,144.72
2018,10,17,9,15,260.5,193.0,2.1,16.45,324.0,242.19,186.79
2018,10,17,9,30,351.0,205.0,2.2,16.7,390.0,306.47,238.02
2018,10,17,9,45,311.5,217.5,2.35,17.0,389.5,326.01,255.85
2018,10,17,10,0,272.0,230.0,2.5,17.3,389.0,340.61,268.92
2018,10,17,10,15,295.5,246.5,2.55,17.65,427.0,388.36,306.81
2018,10,17,10,30,319.0,263.0,2.6,18.0,465.0,438.57,345.81
2018,10,17,10,45,340.5,271.5,2.65,18.4,494.0,482.22,379.22
2018,10,17,11,0,362.0,280.0,2.7,18.8,523.0,527.3,413.2
2018,10,17,11,15,328.0,296.5,2.75,19.05,520.0,540.04,421.95
2018,10,17,11,30,294.0,313.0,2.8,19.3,517.0,549.31,428.01
2018,10,17,11,45,278.0,318.5,2.85,19.55,512.5,559.06,434.8
2018,10,17,12,0,262.0,324.0,2.9,19.8,508.0,566.75,439.99
2018,10,17,12,15,311.5,310.0,2.95,19.9,528.0,610.34,473.58
2018,10,17,12,30,361.0,296.0,3.0,20.0,548.0,654.99,507.54
2018,10,17,12,45,427.5,268.5,3.05,20.15,562.5,720.32,556.3
2018,10,17,13,0,494.0,241.0,3.1,20.3,577.0,768.86,592.87
2018,10,17,13,15,667.0,175.0,3.1,20.3,615.0,886.95,679.03
2018,10,17,13,30,840.0,109.0,3.1,20.3,653.0,986.88,747.39
2018,10,17,13,45,886.0,89.5,3.15,20.35,643.0,1005.84,760.64
2018,10,17,14,0,932.0,70.0,3.2,20.4,633.0,1031.83,779.56
2018,10,17,14,15,921.5,69.0,3.15,20.35,600.0,1020.46,772.86
2018,10,17,14,30,911.0,68.0,3.1,20.3,567.0,1005.22,764.04
2018,10,17,14,45,895.0,66.0,3.1,20.25,527.0,979.52,748.61
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,950.42,730.87
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,912.04,705.53
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,871.17,678.13
2018,10,17,15,45,803.5,56.5,2.5,19.45,348.5,828.34,648.77
2018,10,17,16,0,773.0,53.0,2.3,19.2,300.0,774.0,610.22
2018,10,17,16,15,725.0,49.5,2.1,18.45,249.5,703.92,559.78
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,634.36,507.22
2018,10,17,16,45,535.0,41.0,1.65,16.95,143.0,499.37,401.56
2018,10,17,17,0,393.0,36.0,1.4,16.2,87.0,369.05,294.27
2018,10,17,17,15,284.5,26.0,1.4,15.55,54.0,262.54,178.2
2018,10,17,17,30,176.0,16.0,1.4,14.9,21.0,122.81,0.0
2018,10,17,17,45,88.0,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,14.5,2.0,1.75,7.5,2.0,0.0,0.0
2018,10,18,6,30,29.0,4.0,1.9,7.7,4.0,3.41,0.0
2018,10,18,6,45,162.5,18.0,2.1,7.95,31.5,15.36,0.0
2018,10,18,7,0,296.0,32.0,2.3,8.2,59.0,26.61,16.31
2018,10,18,7,15,408.0,39.5,2.55,8.65,102.5,32.12,22.95
2018,10,18,7,30,520.0,47.0,2.8,9.1,146.0,37.78,28.52
2018,10,18,7,45,525.5,61.5,3.05,9.55,186.5,48.42,38.37
2018,10,18,8,0,531.0,76.0,3.3,10.0,227.0,58.57,47.59
2018,10,18,8,15,678.0,67.5,3.35,10.35,296.5,83.41,48.06
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,144.83,82.52
2018,10,18,8,45,817.0,68.0,3.45,11.0,404.5,207.55,135.09
2018,10,18,9,0,809.0,77.0,3.5,11.3,443.0,268.82,191.25
2018,10,18,9,15,845.5,76.0,3.45,11.55,489.5,333.14,249.52
2018,10,18,9,30,882.0,75.0,3.4,11.8,536.0,401.89,311.06
2018,10,18,9,45,898.5,76.0,3.3,12.05,573.0,464.87,366.91
2018,10,18,10,0,915.0,77.0,3.2,12.3,610.0,528.07,421.08
2018,10,18,10,15,938.5,73.5,3.05,12.6,643.0,590.56,472.64
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,653.19,522.43
2018,10,18,10,45,968.0,70.5,2.8,13.2,698.0,708.39,565.0
2018,10,18,11,0,974.0,71.0,2.7,13.5,720.0,761.48,604.13
2018,10,18,11,15,977.5,72.0,2.55,13.75,734.0,810.89,637.34
2018,10,18,11,30,981.0,73.0,2.4,14.0,748.0,857.53,667.88
2018,10,18,11,45,982.0,73.0,2.3,14.3,753.5,898.0,693.83
2018,10,18,12,0,983.0,73.0,2.2,14.6,759.0,935.07,717.09
2018,10,18,12,15,980.0,73.5,2.05,14.75,755.0,965.6,735.43
2018,10,18,12,30,977.0,74.0,1.9,14.9,751.0,992.23,750.91
2018,10,18,12,45,973.5,73.5,1.8,15.05,739.5,1013.22,763.13
2018,10,18,13,0,970.0,73.0,1.7,15.2,728.0,1030.11,772.66
2018,10,18,13,15,964.5,73.0,1.6,15.3,709.0,1041.52,778.79
2018,10,18,13,30,959.0,73.0,1.5,15.4,690.0,1048.76,782.31
2018,10,18,13,45,951.0,72.0,1.45,15.45,663.0,1048.08,781.87
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,1043.23,779.01
2018,10,18,14,15,931.5,69.5,1.35,15.5,602.0,1030.18,771.17
2018,10,18,14,30,920.0,68.0,1.3,15.5,568.0,1013.21,761.01
2018,10,18,14,45,903.5,66.5,1.2,15.45,528.0,987.59,744.51
2018,10,18,15,0,887.0,65.0,1.1,15.4,488.0,958.6,725.86
2018,10,18,15,15,865.0,62.5,1.05,15.25,442.5,919.89,701.77
2018,10,18,15,30,843.0,60.0,1.0,15.1,397.0,878.61,675.62
2018,10,18,15,45,811.0,57.0,0.9,15.0,348.0,834.9,646.21
2018,10,18,16,0,779.0,54.0,0.8,14.9,299.0,779.73,607.85
2018,10,18,16,15,730.5,50.0,0.8,14.35,248.0,708.35,558.79
2018,10,18,16,30,682.0,46.0,0.8,13.8,197.0,637.49,507.2
2018,10,18,16,45,600.5,39.5,0.75,13.3,147.5,539.54,430.97
2018,10,18,17,0,519.0,33.0,0.7,12.8,98.0,445.8,352.12
2018,10,18,17,15,350.5,24.0,0.75,12.2,59.0,301.89,193.57
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,125.48,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.0,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,64.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,234.0,18.0,0.25,6.2,35.5,15.36,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,24.27,14.31
2018,10,19,7,15,508.0,36.0,0.2,6.95,111.5,29.61,20.96
2018,10,19,7,30,612.0,43.0,0.2,7.5,158.0,38.16,29.17
2018,10,19,7,45,672.0,48.0,0.2,8.05,208.5,42.09,32.96
2018,10,19,8,0,732.0,53.0,0.2,8.6,259.0,46.06,36.61
2018,10,19,8,15,769.5,56.5,0.4,9.5,308.5,83.65,45.67
2018,10,19,8,30,807.0,60.0,0.6,10.4,358.0,144.19,82.42
2018,10,19,8,45,832.0,63.0,0.85,11.35,404.0,206.49,132.41
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,274.0,191.33
2018,10,19,9,15,875.5,67.5,1.25,13.0,491.5,337.08,247.95
2018,10,19,9,30,894.0,69.0,1.4,13.7,533.0,401.16,304.65
2018,10,19,9,45,907.0,70.0,1.6,14.35,568.0,463.14,358.51
2018,10,19,10,0,920.0,71.0,1.8,15.0,603.0,524.91,410.47
2018,10,19,10,15,927.0,72.5,1.85,15.35,631.0,583.42,458.06
2018,10,19,10,30,934.0,74.0,1.9,15.7,659.0,640.52,502.97
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.5,694.01,543.81
2018,10,19,11,0,942.0,77.0,2.0,16.4,700.0,745.32,581.75
2018,10,19,11,15,944.0,77.0,2.05,16.65,712.0,791.13,613.1
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,834.09,642.21
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,872.66,668.55
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,907.85,692.52
2018,10,19,12,15,942.5,78.5,2.35,17.55,729.5,937.38,712.42
2018,10,19,12,30,941.0,78.0,2.4,17.7,726.0,963.2,729.9
2018,10,19,12,45,937.5,77.0,2.5,17.9,714.0,982.76,743.64
2018,10,19,13,0,934.0,76.0,2.6,18.1,702.0,998.34,754.9
2018,10,19,13,15,928.0,75.0,2.65,18.15,682.5,1007.47,761.97
2018,10,19,13,30,922.0,74.0,2.7,18.2,663.0,1012.54,766.55
2018,10,19,13,45,912.5,73.0,2.7,18.25,636.0,1010.07,765.8
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,1003.6,762.61
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,989.76,755.38
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,972.23,745.77
2018,10,19,14,45,860.0,68.0,2.8,18.15,503.0,945.91,729.7
2018,10,19,15,0,843.0,66.0,2.8,18.1,464.0,916.4,711.4
2018,10,19,15,15,817.5,64.0,2.7,17.9,419.5,886.33,692.12
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,843.21,663.22
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,787.67,624.75
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,731.06,584.32
2018,10,19,16,15,668.5,51.5,2.15,16.55,230.0,657.59,529.8
2018,10,19,16,30,616.0,47.0,1.9,15.8,181.0,585.08,473.44
2018,10,19,16,45,529.5,41.0,1.65,15.05,134.5,494.42,399.82
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,402.84,320.05
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,259.63,152.3
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,97.85,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,3.0,0.5,2.3,13.0,0.5,0.0,0.0
2018,10,20,6,30,6.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,10,20,6,45,3.0,3.0,2.5,13.35,3.0,2.56,0.0
2018,10,20,7,0,0.0,5.0,2.6,13.5,5.0,4.1,0.0
2018,10,20,7,15,1.5,9.5,2.6,13.8,10.0,7.8,1.15
2018,10,20,7,30,3.0,14.0,2.6,14.1,15.0,11.52,4.59
2018,10,20,7,45,3.0,36.0,2.65,14.4,37.0,29.74,20.97
2018,10,20,8,0,3.0,58.0,2.7,14.7,59.0,48.05,37.35
2018,10,20,8,15,1.5,53.0,2.7,14.9,53.5,43.93,31.97
2018,10,20,8,30,0.0,48.0,2.7,15.1,48.0,39.69,28.32
2018,10,20,8,45,0.0,50.5,2.65,15.35,50.5,41.78,29.99
2018,10,20,9,0,0.0,53.0,2.6,15.6,53.0,43.88,31.64
2018,10,20,9,15,0.0,52.5,2.65,15.75,52.5,43.48,31.18
2018,10,20,9,30,0.0,52.0,2.7,15.9,52.0,43.08,30.73
2018,10,20,9,45,0.0,68.0,2.7,16.05,68.0,56.43,41.81
2018,10,20,10,0,0.0,84.0,2.7,16.2,84.0,69.82,52.81
2018,10,20,10,15,0.0,97.0,2.7,16.25,97.0,80.74,61.72
2018,10,20,10,30,0.0,110.0,2.7,16.3,110.0,91.76,70.67
2018,10,20,10,45,0.0,111.0,2.7,16.4,111.0,92.69,71.29
2018,10,20,11,0,0.0,112.0,2.7,16.5,112.0,93.62,71.93
2018,10,20,11,15,0.0,110.5,2.75,16.7,110.5,92.4,70.81
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,91.17,69.7
2018,10,20,11,45,0.0,98.0,2.9,17.05,98.0,81.74,61.92
2018,10,20,12,0,0.0,87.0,3.0,17.2,87.0,72.45,54.27
