Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,12,15,0.0,89.0,3.15,17.55,89.0,74.12,55.58
2018,10,20,12,30,0.0,91.0,3.3,17.9,91.0,75.8,56.88
2018,10,20,12,45,39.5,154.5,3.45,18.25,181.0,179.47,142.52
2018,10,20,13,0,79.0,218.0,3.6,18.6,271.0,284.51,227.05
2018,10,20,13,15,159.5,245.5,3.6,18.9,348.0,416.69,332.03
2018,10,20,13,30,240.0,273.0,3.6,19.2,425.0,555.27,438.41
2018,10,20,13,45,255.5,255.5,3.65,19.5,411.5,556.34,439.58
2018,10,20,14,0,271.0,238.0,3.7,19.8,398.0,555.88,440.41
2018,10,20,14,15,245.0,220.0,3.65,19.8,358.5,511.77,407.5
2018,10,20,14,30,219.0,202.0,3.6,19.8,319.0,466.3,373.35
2018,10,20,14,45,282.5,183.0,3.55,19.85,322.5,506.33,407.13
2018,10,20,15,0,346.0,164.0,3.5,19.9,326.0,543.15,437.87
2018,10,20,15,15,386.0,144.5,3.3,19.65,308.5,575.81,464.35
2018,10,20,15,30,426.0,125.0,3.1,19.4,291.0,581.9,470.98
2018,10,20,15,45,494.0,102.0,2.85,19.15,270.5,604.06,488.73
2018,10,20,16,0,562.0,79.0,2.6,18.9,250.0,628.47,507.05
2018,10,20,16,15,497.5,68.5,2.45,18.3,200.0,542.79,441.48
2018,10,20,16,30,433.0,58.0,2.3,17.7,150.0,459.79,375.89
2018,10,20,16,45,409.0,46.0,2.15,17.1,114.5,409.24,332.75
2018,10,20,17,0,385.0,34.0,2.0,16.5,79.0,359.97,284.89
2018,10,20,17,15,260.5,23.5,2.0,16.0,47.5,235.6,119.7
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,95.0,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.0,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,62.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,236.0,18.0,3.05,4.15,34.5,15.36,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,24.46,13.62
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,30.22,21.44
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,39.29,30.24
2018,10,21,7,45,689.0,49.0,3.95,5.9,208.5,43.19,34.08
2018,10,21,8,0,751.0,54.0,4.2,6.4,260.0,47.16,37.8
2018,10,21,8,15,790.5,57.5,4.25,6.8,310.5,86.75,47.87
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,148.84,86.86
2018,10,21,8,45,857.0,63.5,4.35,7.65,408.5,212.48,139.62
2018,10,21,9,0,884.0,66.0,4.4,8.1,456.0,281.41,202.04
2018,10,21,9,15,903.0,68.0,4.35,8.45,498.5,346.67,263.03
2018,10,21,9,30,922.0,70.0,4.3,8.8,541.0,412.98,324.25
2018,10,21,9,45,936.0,71.5,4.25,9.2,577.5,477.43,382.39
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,541.74,438.47
2018,10,21,10,15,957.0,74.5,4.1,9.95,642.5,601.81,489.17
2018,10,21,10,30,964.0,76.0,4.0,10.3,671.0,660.4,536.94
2018,10,21,10,45,969.5,76.0,3.9,10.65,692.0,714.74,579.96
2018,10,21,11,0,975.0,76.0,3.8,11.0,713.0,766.88,619.7
2018,10,21,11,15,978.5,76.5,3.7,11.25,726.5,815.65,653.97
2018,10,21,11,30,982.0,77.0,3.6,11.5,740.0,861.62,685.7
2018,10,21,11,45,983.5,77.0,3.5,11.8,745.5,902.37,713.14
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,939.77,737.89
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,971.86,758.97
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,1000.18,777.31
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,1022.14,791.2
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,1040.02,802.35
2018,10,21,13,15,974.0,75.0,2.95,13.0,703.5,1050.72,809.49
2018,10,21,13,30,969.0,74.0,2.9,13.1,684.0,1057.19,813.97
2018,10,21,13,45,960.5,73.0,2.85,13.2,656.5,1055.97,813.44
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,1050.57,810.33
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,1036.95,801.59
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,1019.41,790.36
2018,10,21,14,45,909.0,66.5,2.55,13.3,518.0,989.91,771.5
2018,10,21,15,0,890.0,64.0,2.5,13.3,476.0,957.06,750.33
2018,10,21,15,15,866.5,62.0,2.3,13.1,430.5,917.64,723.36
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,875.77,694.27
2018,10,21,15,45,809.0,57.0,1.95,12.7,336.0,830.23,662.35
2018,10,21,16,0,775.0,54.0,1.8,12.5,287.0,773.46,621.13
2018,10,21,16,15,723.0,49.5,1.55,11.8,236.0,698.75,565.03
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,624.81,506.75
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,523.03,424.04
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,424.86,336.37
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,267.64,111.82
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,92.18,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.75,30.5,13.23,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.3,58.0,22.68,11.84
2018,10,22,7,15,495.5,34.0,1.1,3.0,103.0,30.56,21.92
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,36.49,27.92
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,40.46,31.82
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,44.48,35.57
2018,10,22,8,15,763.0,55.0,1.2,6.25,296.5,83.74,45.93
2018,10,22,8,30,802.0,59.0,1.4,7.3,346.0,144.32,83.89
2018,10,22,8,45,828.0,61.5,1.55,8.4,391.5,205.87,134.19
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,272.58,193.3
2018,10,22,9,15,871.0,66.5,1.85,10.1,478.0,335.67,251.06
2018,10,22,9,30,888.0,69.0,2.0,10.7,519.0,399.63,308.8
2018,10,22,9,45,901.5,70.5,2.15,11.3,554.5,461.73,363.61
2018,10,22,10,0,915.0,72.0,2.3,11.9,590.0,523.7,416.52
2018,10,22,10,15,924.5,73.5,2.3,12.3,619.0,583.08,465.44
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,641.32,511.76
2018,10,22,10,45,940.5,76.0,2.35,13.1,669.5,695.71,553.96
2018,10,22,11,0,947.0,77.0,2.4,13.5,691.0,748.12,593.38
2018,10,22,11,15,950.5,77.5,2.45,13.8,704.5,795.57,626.39
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,840.3,657.17
2018,10,22,11,45,955.5,78.0,2.55,14.35,723.0,879.91,684.23
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,916.27,708.93
2018,10,22,12,15,955.5,78.0,2.65,14.8,725.0,946.55,729.51
2018,10,22,12,30,954.0,78.0,2.7,15.0,722.0,973.11,747.61
2018,10,22,12,45,943.0,80.5,2.75,15.15,708.5,989.89,759.28
2018,10,22,13,0,932.0,83.0,2.8,15.3,695.0,1002.5,768.34
2018,10,22,13,15,853.0,105.5,2.85,15.4,653.5,979.91,753.65
2018,10,22,13,30,774.0,128.0,2.9,15.5,612.0,947.01,732.19
2018,10,22,13,45,650.0,157.5,2.9,15.55,552.0,866.71,677.01
2018,10,22,14,0,526.0,187.0,2.9,15.6,492.0,772.29,610.4
2018,10,22,14,15,681.5,136.5,2.85,15.55,508.5,879.43,689.76
2018,10,22,14,30,837.0,86.0,2.8,15.5,525.0,962.1,748.22
2018,10,22,14,45,763.0,95.0,2.8,15.45,472.0,894.09,701.48
2018,10,22,15,0,689.0,104.0,2.8,15.4,419.0,831.85,659.39
2018,10,22,15,15,572.5,110.0,2.6,15.1,354.5,717.59,577.17
2018,10,22,15,30,456.0,116.0,2.4,14.8,290.0,597.4,488.13
2018,10,22,15,45,484.5,95.0,2.2,14.55,258.0,585.37,480.21
2018,10,22,16,0,513.0,74.0,2.0,14.3,226.0,578.57,474.86
2018,10,22,16,15,530.0,62.5,1.8,13.55,194.5,561.24,461.01
2018,10,22,16,30,547.0,51.0,1.6,12.8,163.0,540.68,442.7
2018,10,22,16,45,492.0,42.0,1.4,12.1,121.5,466.1,379.48
2018,10,22,17,0,437.0,33.0,1.2,11.4,80.0,394.95,311.05
2018,10,22,17,15,272.0,22.0,1.25,10.85,46.0,236.55,65.2
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,75.21,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,5.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,33.0,13.0,1.0,5.15,15.5,11.1,0.0
2018,10,23,7,0,61.0,25.0,1.0,5.5,30.0,19.65,8.74
2018,10,23,7,15,118.0,43.5,1.2,6.2,61.0,33.52,24.15
2018,10,23,7,30,175.0,62.0,1.4,6.9,92.0,47.09,37.06
2018,10,23,7,45,262.5,75.0,1.55,7.6,136.5,55.42,44.95
2018,10,23,8,0,350.0,88.0,1.7,8.3,181.0,64.48,53.24
2018,10,23,8,15,367.5,104.0,1.7,8.9,218.5,95.74,67.04
2018,10,23,8,30,385.0,120.0,1.7,9.5,256.0,138.68,96.85
2018,10,23,8,45,411.5,133.0,1.7,10.1,296.0,183.44,132.87
2018,10,23,9,0,438.0,146.0,1.7,10.7,336.0,231.6,173.93
2018,10,23,9,15,451.0,159.0,1.7,11.5,370.5,278.81,215.01
2018,10,23,9,30,464.0,172.0,1.7,12.3,405.0,327.39,256.59
2018,10,23,9,45,435.0,193.5,1.75,13.1,424.0,366.34,290.0
2018,10,23,10,0,406.0,215.0,1.8,13.9,443.0,401.67,319.11
2018,10,23,10,15,393.0,231.5,1.8,14.55,461.0,430.17,341.93
2018,10,23,10,30,380.0,248.0,1.8,15.2,479.0,463.48,367.52
2018,10,23,10,45,350.0,264.5,1.75,15.8,483.0,484.0,382.33
2018,10,23,11,0,320.0,281.0,1.7,16.4,487.0,501.15,394.06
2018,10,23,11,15,311.5,289.5,1.75,16.75,493.5,523.15,410.23
2018,10,23,11,30,303.0,298.0,1.8,17.1,500.0,543.66,425.02
2018,10,23,11,45,331.0,293.5,1.85,17.4,515.5,579.28,451.76
2018,10,23,12,0,359.0,289.0,1.9,17.7,531.0,615.5,478.6
2018,10,23,12,15,383.5,281.0,1.95,17.85,538.5,645.09,500.78
2018,10,23,12,30,408.0,273.0,2.0,18.0,546.0,674.24,522.62
2018,10,23,12,45,408.0,267.5,2.1,18.1,537.0,682.45,529.32
2018,10,23,13,0,408.0,262.0,2.2,18.2,528.0,688.76,534.89
2018,10,23,13,15,435.5,245.5,2.25,18.2,522.0,727.83,564.28
2018,10,23,13,30,463.0,229.0,2.3,18.2,516.0,745.81,578.83
2018,10,23,13,45,487.5,210.5,2.35,18.25,501.5,756.22,588.21
2018,10,23,14,0,512.0,192.0,2.4,18.3,487.0,763.87,595.83
2018,10,23,14,15,502.5,182.5,2.4,18.2,458.0,745.47,584.08
2018,10,23,14,30,493.0,173.0,2.4,18.1,429.0,724.63,570.77
2018,10,23,14,45,559.0,143.5,2.4,18.0,413.0,750.44,591.83
2018,10,23,15,0,625.0,114.0,2.4,17.9,397.0,781.82,616.02
2018,10,23,15,15,658.5,96.5,2.25,17.55,368.5,781.54,616.83
2018,10,23,15,30,692.0,79.0,2.1,17.2,340.0,776.01,613.93
2018,10,23,15,45,706.5,69.0,1.95,16.9,304.5,758.56,601.89
2018,10,23,16,0,721.0,59.0,1.8,16.6,269.0,731.31,581.93
2018,10,23,16,15,650.0,54.0,1.65,15.65,217.0,641.75,515.83
2018,10,23,16,30,579.0,49.0,1.5,14.7,165.0,562.83,454.82
2018,10,23,16,45,427.5,42.5,1.4,13.75,115.0,417.7,338.88
2018,10,23,17,0,276.0,36.0,1.3,12.8,65.0,283.88,221.75
2018,10,23,17,15,160.0,21.5,1.3,12.3,36.0,160.32,11.98
2018,10,23,17,30,44.0,7.0,1.3,11.8,7.0,33.0,0.0
2018,10,23,17,45,22.0,3.5,1.3,11.25,3.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,12.8,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,22.76,10.11
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,29.35,20.32
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,36.01,26.97
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,43.07,33.67
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,46.99,37.32
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,86.43,47.83
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,146.53,85.52
2018,10,24,8,45,821.0,64.5,3.1,10.75,385.5,207.94,135.69
2018,10,24,9,0,850.0,67.0,3.3,11.5,432.0,272.37,193.06
2018,10,24,9,15,871.0,69.0,3.3,11.8,474.0,338.27,253.34
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,403.17,312.18
2018,10,24,9,45,908.0,72.0,3.25,12.45,552.0,466.02,367.88
2018,10,24,10,0,924.0,73.0,3.2,12.8,588.0,528.97,421.81
2018,10,24,10,15,934.0,74.0,3.15,13.05,617.0,588.49,471.4
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,646.88,518.43
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,701.61,561.18
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,754.35,601.04
2018,10,24,11,15,961.0,77.0,2.9,14.05,702.5,801.92,633.64
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,846.76,663.8
2018,10,24,11,45,967.0,77.0,2.7,14.5,721.5,887.04,690.41
2018,10,24,12,0,969.0,77.0,2.6,14.7,727.0,924.07,714.45
2018,10,24,12,15,968.0,77.0,2.55,14.85,724.0,955.01,734.65
2018,10,24,12,30,967.0,77.0,2.5,15.0,721.0,982.22,752.28
2018,10,24,12,45,963.0,77.0,2.4,15.1,709.5,1002.78,765.02
2018,10,24,13,0,959.0,77.0,2.3,15.2,698.0,1019.32,775.11
2018,10,24,13,15,951.5,76.0,2.25,15.3,677.0,1027.16,780.06
2018,10,24,13,30,944.0,75.0,2.2,15.4,656.0,1030.81,782.48
2018,10,24,13,45,935.5,74.0,2.1,15.45,629.5,1029.35,781.19
2018,10,24,14,0,927.0,73.0,2.0,15.5,603.0,1023.83,777.39
2018,10,24,14,15,914.5,71.5,1.95,15.45,569.0,1009.74,769.0
2018,10,24,14,30,902.0,70.0,1.9,15.4,535.0,991.87,758.28
2018,10,24,14,45,885.0,68.0,1.85,15.4,495.0,965.34,741.63
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,935.56,722.76
2018,10,24,15,15,843.5,63.0,1.65,15.15,410.0,894.34,695.18
2018,10,24,15,30,819.0,60.0,1.5,14.9,365.0,860.52,672.38
2018,10,24,15,45,782.5,56.5,1.4,14.7,316.0,802.91,632.45
2018,10,24,16,0,746.0,53.0,1.3,14.5,267.0,744.22,590.54
2018,10,24,16,15,689.5,48.0,1.2,13.7,217.0,666.33,533.67
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,589.67,474.52
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,484.79,389.7
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,396.6,304.87
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,232.21,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,73.56,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,66.5,13.5,1.5,3.35,17.0,11.52,0.0
2018,10,25,7,0,109.0,24.0,1.6,3.6,32.0,18.54,6.41
2018,10,25,7,15,133.5,42.5,1.65,3.9,59.5,32.79,23.53
2018,10,25,7,30,158.0,61.0,1.7,4.2,87.0,46.24,36.59
2018,10,25,7,45,177.5,79.0,1.7,4.55,117.5,58.95,48.67
2018,10,25,8,0,197.0,97.0,1.7,4.9,148.0,71.28,60.15
2018,10,25,8,15,212.5,116.5,1.6,5.3,181.5,97.92,74.31
2018,10,25,8,30,228.0,136.0,1.5,5.7,215.0,132.48,99.93
2018,10,25,8,45,198.0,157.5,1.4,6.15,232.5,162.1,126.13
2018,10,25,9,0,168.0,179.0,1.3,6.6,250.0,187.85,149.73
2018,10,25,9,15,193.5,196.5,1.3,7.15,286.0,224.27,180.21
2018,10,25,9,30,219.0,214.0,1.3,7.7,322.0,264.01,213.32
2018,10,25,9,45,265.5,223.0,1.3,8.3,363.5,313.81,253.99
2018,10,25,10,0,312.0,232.0,1.3,8.9,405.0,364.78,295.14
2018,10,25,10,15,391.5,224.5,1.2,9.25,452.5,423.45,341.92
2018,10,25,10,30,471.0,217.0,1.1,9.6,500.0,498.96,400.53
2018,10,25,10,45,440.0,234.5,1.05,9.95,506.0,524.76,419.28
2018,10,25,11,0,409.0,252.0,1.0,10.3,512.0,535.31,426.54
2018,10,25,11,15,324.5,277.5,1.0,10.5,486.5,521.4,414.69
2018,10,25,11,30,240.0,303.0,1.0,10.7,461.0,485.84,386.47
2018,10,25,11,45,227.0,307.5,0.95,10.95,458.0,493.54,391.85
2018,10,25,12,0,214.0,312.0,0.9,11.2,455.0,499.67,395.55
2018,10,25,12,15,169.0,311.0,0.9,11.3,423.5,470.04,372.28
2018,10,25,12,30,124.0,310.0,0.9,11.4,392.0,437.15,346.59
2018,10,25,12,45,115.5,303.0,0.9,11.5,378.5,409.62,326.16
2018,10,25,13,0,107.0,296.0,0.9,11.6,365.0,399.71,318.82
2018,10,25,13,15,138.0,286.5,0.9,11.6,372.5,445.07,354.78
2018,10,25,13,30,169.0,277.0,0.9,11.6,380.0,470.52,375.24
2018,10,25,13,45,259.5,254.5,0.9,11.65,405.0,560.42,445.41
2018,10,25,14,0,350.0,232.0,0.9,11.7,430.0,627.95,497.5
2018,10,25,14,15,276.0,226.5,0.95,11.7,377.0,551.82,440.39
2018,10,25,14,30,202.0,221.0,1.0,11.7,324.0,453.72,366.72
2018,10,25,14,45,241.0,198.0,1.05,11.75,311.5,486.35,394.87
2018,10,25,15,0,280.0,175.0,1.1,11.8,299.0,494.86,403.79
2018,10,25,15,15,363.5,145.5,1.0,11.6,289.5,554.91,452.27
2018,10,25,15,30,447.0,116.0,0.9,11.4,280.0,588.32,479.4
2018,10,25,15,45,477.0,98.0,0.8,11.2,251.5,581.98,474.32
2018,10,25,16,0,507.0,80.0,0.7,11.0,223.0,578.58,471.17
2018,10,25,16,15,330.5,75.0,0.7,10.65,161.0,404.95,335.61
2018,10,25,16,30,154.0,70.0,0.7,10.3,99.0,233.62,194.13
2018,10,25,16,45,89.5,51.0,0.7,9.9,66.5,142.0,115.78
2018,10,25,17,0,25.0,32.0,0.7,9.5,34.0,57.34,40.48
2018,10,25,17,15,13.0,17.5,0.75,9.15,18.5,28.42,0.0
2018,10,25,17,30,1.0,3.0,0.8,8.8,3.0,3.17,0.0
2018,10,25,17,45,0.5,1.5,0.85,8.5,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,2.5,1.65,6.0,3.0,2.13,0.0
2018,10,26,7,0,11.0,4.0,1.7,6.0,5.0,3.34,0.0
2018,10,26,7,15,5.5,5.5,1.9,6.1,6.0,4.82,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,5.74,0.0
2018,10,26,7,45,0.0,9.0,2.3,6.25,9.0,7.39,1.15
2018,10,26,8,0,0.0,11.0,2.5,6.3,11.0,9.04,2.71
2018,10,26,8,15,0.0,13.5,2.65,6.5,13.5,11.11,4.19
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,13.17,6.01
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,14.83,7.44
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,16.5,8.86
2018,10,26,9,15,0.0,22.0,3.25,7.2,22.0,18.16,10.28
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,19.82,11.69
2018,10,26,9,45,0.0,30.5,3.6,7.4,30.5,25.22,16.34
2018,10,26,10,0,0.0,37.0,3.8,7.5,37.0,30.63,20.97
2018,10,26,10,15,0.0,38.5,3.95,7.55,38.5,31.89,22.0
2018,10,26,10,30,0.0,40.0,4.1,7.6,40.0,33.15,23.03
2018,10,26,10,45,0.0,49.0,4.25,7.6,49.0,40.65,29.45
2018,10,26,11,0,0.0,58.0,4.4,7.6,58.0,48.16,35.86
2018,10,26,11,15,0.0,72.0,4.35,7.65,72.0,59.85,45.82
2018,10,26,11,30,0.0,86.0,4.3,7.7,86.0,71.57,55.77
2018,10,26,11,45,0.0,78.0,4.25,7.75,78.0,64.88,50.03
2018,10,26,12,0,0.0,70.0,4.2,7.8,70.0,58.2,44.31
2018,10,26,12,15,0.0,56.5,4.05,7.9,56.5,46.93,34.68
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,35.68,25.05
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,35.26,24.69
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,34.84,24.35
2018,10,26,13,15,0.0,41.5,3.6,8.2,41.5,34.41,24.01
2018,10,26,13,30,0.0,41.0,3.6,8.2,41.0,33.98,23.68
2018,10,26,13,45,0.0,43.0,3.6,8.25,43.0,35.63,25.14
2018,10,26,14,0,0.0,45.0,3.6,8.3,45.0,37.28,26.61
2018,10,26,14,15,0.5,42.0,3.6,8.3,42.5,35.27,24.96
2018,10,26,14,30,1.0,39.0,3.6,8.3,40.0,33.25,23.3
2018,10,26,14,45,2.5,45.5,3.65,8.3,47.0,40.08,29.38
2018,10,26,15,0,4.0,52.0,3.7,8.3,54.0,46.87,35.44
2018,10,26,15,15,3.5,44.0,3.65,8.25,45.5,39.66,29.24
2018,10,26,15,30,3.0,36.0,3.6,8.2,37.0,32.47,23.0
2018,10,26,15,45,8.5,45.0,3.5,8.15,47.5,44.75,34.07
2018,10,26,16,0,14.0,54.0,3.4,8.1,58.0,61.54,48.96
2018,10,26,16,15,13.5,51.5,3.4,8.05,54.5,59.82,47.24
2018,10,26,16,30,13.0,49.0,3.4,8.0,51.0,59.71,46.67
2018,10,26,16,45,7.0,33.5,3.35,7.95,34.5,33.14,22.89
2018,10,26,17,0,1.0,18.0,3.3,7.9,18.0,15.54,6.6
2018,10,26,17,15,2.5,10.0,3.35,7.85,10.0,10.18,0.0
2018,10,26,17,30,4.0,2.0,3.4,7.8,2.0,1.71,0.0
2018,10,26,17,45,2.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,12.5,2.15,5.75,19.0,10.67,0.0
2018,10,27,7,0,196.0,25.0,2.3,5.9,38.0,19.5,4.22
2018,10,27,7,15,312.0,37.0,2.4,6.25,78.0,30.49,21.02
2018,10,27,7,30,428.0,49.0,2.5,6.6,118.0,39.89,30.4
2018,10,27,7,45,391.0,55.0,2.6,6.95,134.0,43.19,33.83
2018,10,27,8,0,354.0,61.0,2.7,7.3,150.0,45.67,36.27
2018,10,27,8,15,200.0,78.5,2.75,7.75,131.0,70.95,50.62
2018,10,27,8,30,46.0,96.0,2.8,8.2,112.0,83.12,64.89
2018,10,27,8,45,95.5,127.5,2.85,8.65,166.0,121.29,95.26
2018,10,27,9,0,145.0,159.0,2.9,9.1,220.0,167.12,132.56
2018,10,27,9,15,92.5,173.5,2.95,9.65,213.5,172.39,139.13
2018,10,27,9,30,40.0,188.0,3.0,10.2,207.0,172.91,140.7
2018,10,27,9,45,32.0,196.0,3.0,10.75,212.0,180.86,147.12
2018,10,27,10,0,24.0,204.0,3.0,11.3,217.0,183.05,148.53
2018,10,27,10,15,41.5,228.5,3.05,11.85,252.5,222.64,180.72
2018,10,27,10,30,59.0,253.0,3.1,12.4,288.0,260.14,210.83
2018,10,27,10,45,81.0,269.0,3.1,12.95,319.0,295.07,238.69
2018,10,27,11,0,103.0,285.0,3.1,13.5,350.0,332.52,268.33
2018,10,27,11,15,229.0,265.5,3.15,13.95,413.0,439.33,354.5
2018,10,27,11,30,355.0,246.0,3.2,14.4,476.0,532.13,428.15
2018,10,27,11,45,578.5,184.5,3.25,14.8,563.0,693.21,553.38
2018,10,27,12,0,802.0,123.0,3.3,15.2,650.0,838.86,660.15
2018,10,27,12,15,796.0,125.0,3.4,15.4,646.0,863.71,676.92
2018,10,27,12,30,790.0,127.0,3.5,15.6,642.0,885.12,692.27
2018,10,27,12,45,521.5,199.0,3.55,15.85,536.5,732.86,580.46
2018,10,27,13,0,253.0,271.0,3.6,16.1,431.0,551.38,439.15
2018,10,27,13,15,244.0,265.0,3.65,16.1,415.5,544.3,435.23
2018,10,27,13,30,235.0,259.0,3.7,16.1,400.0,514.38,413.35
2018,10,27,13,45,182.0,243.0,3.7,16.15,349.5,448.82,362.14
2018,10,27,14,0,129.0,227.0,3.7,16.2,299.0,381.67,308.91
2018,10,27,14,15,104.0,214.5,3.55,16.05,270.5,345.68,280.55
2018,10,27,14,30,79.0,202.0,3.4,15.9,242.0,288.75,235.14
2018,10,27,14,45,45.5,160.0,3.3,15.7,182.5,207.22,168.75
2018,10,27,15,0,12.0,118.0,3.2,15.5,123.0,115.72,92.42
2018,10,27,15,15,6.0,82.0,2.95,15.25,84.5,74.63,58.06
2018,10,27,15,30,0.0,46.0,2.7,15.0,46.0,38.03,26.91
2018,10,27,15,45,0.0,31.0,2.5,14.75,31.0,25.57,16.33
2018,10,27,16,0,0.0,16.0,2.3,14.5,16.0,13.16,5.68
2018,10,27,16,15,0.0,12.5,2.2,14.0,12.5,10.27,3.18
2018,10,27,16,30,0.0,9.0,2.1,13.5,9.0,7.39,0.65
2018,10,27,16,45,0.0,6.5,2.05,13.05,6.5,5.33,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.28,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.71,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,39.0,11.0,2.5,5.25,13.5,9.39,0.0
2018,10,28,7,0,78.0,22.0,2.7,5.5,27.0,17.33,1.41
2018,10,28,7,15,177.0,38.5,2.85,6.05,62.5,29.5,20.03
2018,10,28,7,30,276.0,55.0,3.0,6.6,98.0,41.78,32.04
2018,10,28,7,45,429.0,61.0,3.15,7.15,155.0,48.62,38.69
2018,10,28,8,0,582.0,67.0,3.3,7.7,212.0,52.96,42.83
2018,10,28,8,15,633.0,72.0,3.45,8.5,259.0,89.21,53.42
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,144.11,88.54
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,201.37,135.21
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,265.33,191.57
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,325.54,246.4
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,387.96,302.6
2018,10,28,9,45,829.5,88.0,4.1,12.6,513.5,447.36,355.33
2018,10,28,10,0,849.0,88.0,4.2,13.2,548.0,507.42,407.08
2018,10,28,10,15,860.0,90.0,4.2,13.6,576.0,565.23,455.53
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,622.24,501.81
2018,10,28,10,45,877.5,93.0,4.2,14.35,624.5,670.17,540.04
2018,10,28,11,0,884.0,94.0,4.2,14.7,645.0,719.45,578.17
2018,10,28,11,15,888.5,95.0,4.2,15.0,658.0,765.22,611.63
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,808.59,642.26
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,846.09,668.45
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,880.61,692.39
2018,10,28,12,15,899.0,94.0,4.15,15.95,678.5,910.11,712.67
2018,10,28,12,30,900.0,93.0,4.1,16.1,676.0,936.22,730.56
2018,10,28,12,45,900.0,91.0,4.1,16.3,665.5,956.73,744.7
2018,10,28,13,0,900.0,89.0,4.1,16.5,655.0,973.57,756.4
2018,10,28,13,15,894.0,87.5,4.05,16.55,636.0,981.48,762.13
2018,10,28,13,30,888.0,86.0,4.0,16.6,617.0,985.49,765.37
2018,10,28,13,45,879.0,84.0,4.0,16.65,590.5,982.05,763.92
2018,10,28,14,0,870.0,82.0,4.0,16.7,564.0,974.77,760.01
2018,10,28,14,15,854.0,80.5,4.0,16.65,530.0,968.71,757.42
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,947.85,744.45
2018,10,28,14,45,775.0,85.5,4.0,16.5,447.5,888.3,703.86
2018,10,28,15,0,712.0,92.0,4.0,16.4,399.0,833.49,666.25
2018,10,28,15,15,526.5,104.5,3.95,16.15,318.5,663.75,541.1
2018,10,28,15,30,341.0,117.0,3.9,15.9,238.0,492.01,407.7
2018,10,28,15,45,211.0,93.0,3.8,15.6,164.5,316.3,265.46
2018,10,28,16,0,81.0,69.0,3.7,15.3,91.0,151.69,125.92
2018,10,28,16,15,56.5,56.5,3.6,14.8,70.5,115.51,94.56
2018,10,28,16,30,32.0,44.0,3.5,14.3,50.0,68.43,53.41
2018,10,28,16,45,96.5,33.5,3.4,13.75,43.0,131.15,105.76
2018,10,28,17,0,161.0,23.0,3.3,13.2,36.0,179.07,127.98
2018,10,28,17,15,97.5,14.5,3.4,12.9,20.5,76.17,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.35,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,143.0,11.5,1.55,6.45,19.5,9.82,0.0
2018,10,29,7,0,286.0,23.0,1.6,6.7,39.0,19.45,0.0
2018,10,29,7,15,419.0,31.0,1.8,7.45,81.5,25.68,16.48
2018,10,29,7,30,552.0,39.0,2.0,8.2,124.0,34.92,25.67
2018,10,29,7,45,622.0,45.0,2.25,9.0,172.5,39.76,30.4
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,44.63,34.94
2018,10,29,8,15,736.0,55.0,2.6,10.3,269.5,84.68,46.07
2018,10,29,8,30,780.0,59.0,2.7,10.8,318.0,143.75,83.44
2018,10,29,8,45,810.0,62.5,2.85,11.35,364.0,205.08,133.64
2018,10,29,9,0,840.0,66.0,3.0,11.9,410.0,269.58,191.02
2018,10,29,9,15,863.0,67.5,3.0,12.3,451.5,334.37,250.06
2018,10,29,9,30,886.0,69.0,3.0,12.7,493.0,398.66,308.06
2018,10,29,9,45,903.5,69.5,3.05,13.15,529.0,460.86,363.09
2018,10,29,10,0,921.0,70.0,3.1,13.6,565.0,523.33,416.57
2018,10,29,10,15,930.5,71.0,3.15,13.9,593.0,581.94,465.6
2018,10,29,10,30,940.0,72.0,3.2,14.2,621.0,639.39,512.17
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.5,692.82,554.02
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,744.18,593.07
2018,10,29,11,15,955.0,74.0,3.2,15.15,675.0,791.04,625.9
2018,10,29,11,30,959.0,74.0,3.2,15.4,688.0,835.2,656.45
2018,10,29,11,45,960.5,74.5,3.25,15.6,693.5,875.01,684.07
2018,10,29,12,0,962.0,75.0,3.3,15.8,699.0,911.57,709.31
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.5,941.81,729.87
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,968.38,747.92
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,987.3,760.76
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,1002.2,771.02
2018,10,29,13,15,947.0,71.5,3.25,16.45,648.0,1011.75,777.68
2018,10,29,13,30,941.0,71.0,3.2,16.5,629.0,1017.24,781.77
2018,10,29,13,45,932.0,69.5,3.2,16.55,602.0,1014.44,780.82
2018,10,29,14,0,923.0,68.0,3.2,16.6,575.0,1007.61,777.34
2018,10,29,14,15,909.0,66.5,3.1,16.55,541.0,991.95,767.41
2018,10,29,14,30,895.0,65.0,3.0,16.5,507.0,972.59,755.07
2018,10,29,14,45,875.5,63.5,2.95,16.45,467.0,944.41,737.03
2018,10,29,15,0,856.0,62.0,2.9,16.4,427.0,913.16,716.74
2018,10,29,15,15,829.0,59.5,2.6,16.05,382.5,870.72,687.0
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,835.74,662.05
2018,10,29,15,45,762.5,53.5,2.05,15.4,290.5,776.26,618.68
2018,10,29,16,0,723.0,50.0,1.8,15.1,243.0,715.96,573.31
2018,10,29,16,15,661.5,45.5,1.6,14.1,194.5,635.87,512.7
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,557.18,449.75
2018,10,29,16,45,493.5,34.0,1.25,12.15,102.0,444.15,355.6
2018,10,29,17,0,387.0,27.0,1.1,11.2,58.0,345.96,238.06
2018,10,29,17,15,210.0,15.5,1.1,10.7,30.5,150.44,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,9.39,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.54,0.0
2018,10,30,7,15,368.0,32.0,1.25,4.6,75.5,26.5,17.26
2018,10,30,7,30,497.0,42.0,1.4,5.4,116.0,34.45,25.52
2018,10,30,7,45,569.5,48.0,1.55,6.2,162.5,38.75,29.83
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,43.12,33.97
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.5,85.26,48.43
2018,10,30,8,30,734.0,63.0,1.3,8.5,304.0,141.88,84.46
2018,10,30,8,45,764.0,66.5,1.15,9.3,348.0,200.27,132.01
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,261.88,186.01
2018,10,30,9,15,814.5,72.5,0.95,11.05,431.5,322.57,240.13
2018,10,30,9,30,835.0,75.0,0.9,12.0,471.0,384.69,294.21
2018,10,30,9,45,850.0,77.0,0.9,13.0,505.5,445.11,345.28
2018,10,30,10,0,865.0,79.0,0.9,14.0,540.0,504.61,393.55
2018,10,30,10,15,875.5,80.5,0.9,14.4,568.0,561.3,438.67
2018,10,30,10,30,886.0,82.0,0.9,14.8,596.0,617.06,481.43
2018,10,30,10,45,892.0,83.0,0.9,15.2,616.0,668.23,519.4
2018,10,30,11,0,898.0,84.0,0.9,15.6,636.0,717.52,554.82
2018,10,30,11,15,902.5,84.5,1.0,15.8,649.0,763.06,586.86
2018,10,30,11,30,907.0,85.0,1.1,16.0,662.0,806.14,616.53
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.5,844.93,643.16
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,880.74,667.73
2018,10,30,12,15,914.0,84.5,1.4,16.55,670.5,910.66,688.5
2018,10,30,12,30,916.0,83.0,1.5,16.7,668.0,937.19,707.13
2018,10,30,12,45,916.0,80.5,1.6,16.8,657.0,957.15,721.64
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,973.36,733.87
2018,10,30,13,15,910.0,77.0,1.7,16.95,627.0,981.83,739.92
2018,10,30,13,30,904.0,76.0,1.7,17.0,608.0,986.38,743.63
