Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,8.0,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,16.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,53.0,16.0,1.55,7.4,19.5,13.66,0.0
2018,11,20,7,30,90.0,29.0,1.7,8.0,36.0,22.6,11.11
2018,11,20,7,45,211.0,41.0,1.9,8.6,72.5,31.39,21.95
2018,11,20,8,0,332.0,53.0,2.1,9.2,109.0,40.48,30.71
2018,11,20,8,15,380.0,63.5,2.3,9.7,145.0,64.72,41.06
2018,11,20,8,30,428.0,74.0,2.5,10.2,181.0,105.79,67.4
2018,11,20,8,45,510.5,79.5,2.7,10.75,230.0,157.09,106.52
2018,11,20,9,0,593.0,85.0,2.9,11.3,279.0,215.81,155.35
2018,11,20,9,15,617.0,92.0,3.05,11.65,315.5,268.61,203.19
2018,11,20,9,30,641.0,99.0,3.2,12.0,352.0,323.68,252.88
2018,11,20,9,45,732.0,90.0,3.35,12.35,402.5,392.59,312.25
2018,11,20,10,0,823.0,81.0,3.5,12.7,453.0,470.05,377.94
2018,11,20,10,15,823.0,86.0,3.5,12.85,477.0,522.15,422.84
2018,11,20,10,30,823.0,91.0,3.5,13.0,501.0,572.52,465.05
2018,11,20,10,45,849.0,89.0,3.45,13.15,526.5,629.67,511.28
2018,11,20,11,0,875.0,87.0,3.4,13.3,552.0,686.85,556.32
2018,11,20,11,15,879.5,88.5,3.4,13.4,565.5,732.44,591.73
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,775.74,623.11
2018,11,20,11,45,885.5,90.0,3.35,13.6,584.0,812.5,649.1
2018,11,20,12,0,887.0,90.0,3.3,13.7,589.0,846.32,672.82
2018,11,20,12,15,888.5,89.0,3.3,13.75,587.0,875.87,693.82
2018,11,20,12,30,890.0,88.0,3.3,13.8,585.0,902.18,712.53
2018,11,20,12,45,889.0,86.5,3.25,13.85,575.5,922.26,726.54
2018,11,20,13,0,888.0,85.0,3.2,13.9,566.0,938.75,738.14
2018,11,20,13,15,880.5,84.0,3.2,13.85,548.0,946.19,744.13
2018,11,20,13,30,873.0,83.0,3.2,13.8,530.0,949.81,747.67
2018,11,20,13,45,861.0,81.5,3.2,13.75,504.5,944.74,745.26
2018,11,20,14,0,849.0,80.0,3.2,13.7,479.0,935.91,740.37
2018,11,20,14,15,832.5,77.5,3.1,13.55,447.0,917.89,728.54
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,896.42,714.26
2018,11,20,14,45,793.0,72.0,2.95,13.2,378.0,864.96,693.12
2018,11,20,15,0,770.0,69.0,2.9,13.0,341.0,830.62,669.52
2018,11,20,15,15,738.5,65.0,2.65,12.5,300.0,784.73,636.08
2018,11,20,15,30,707.0,61.0,2.4,12.0,259.0,736.81,600.09
2018,11,20,15,45,656.0,55.5,2.15,11.5,214.5,677.06,553.53
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,610.1,499.22
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,517.65,423.75
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,428.48,343.24
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,278.09,144.69
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,109.5,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,211.0,15.5,0.95,-0.35,29.5,13.23,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,22.81,10.99
2018,11,21,7,45,495.5,34.0,1.05,1.1,98.0,28.23,19.79
2018,11,21,8,0,603.0,41.0,1.1,1.8,140.0,36.77,28.25
2018,11,21,8,15,665.5,46.0,1.2,2.45,185.5,66.15,36.73
2018,11,21,8,30,728.0,51.0,1.3,3.1,231.0,121.34,69.71
2018,11,21,8,45,768.0,54.0,1.45,3.75,274.5,178.49,115.72
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,240.01,170.66
2018,11,21,9,15,835.5,59.5,1.6,4.95,358.5,301.5,227.72
2018,11,21,9,30,863.0,62.0,1.6,5.5,399.0,365.35,286.34
2018,11,21,9,45,882.5,63.0,1.6,6.0,433.5,425.55,340.84
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,486.32,394.01
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,543.77,443.31
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,600.47,490.45
2018,11,21,10,45,932.5,67.0,1.9,7.9,544.0,651.86,532.03
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,701.3,570.98
2018,11,21,11,15,943.5,68.5,2.05,8.75,577.5,748.01,605.88
2018,11,21,11,30,949.0,69.0,2.1,9.1,591.0,792.33,637.27
2018,11,21,11,45,951.0,69.0,2.2,9.5,596.5,830.72,664.43
2018,11,21,12,0,953.0,69.0,2.3,9.9,602.0,866.06,689.31
2018,11,21,12,15,952.0,68.5,2.35,10.2,599.0,895.05,709.43
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,920.51,727.12
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.5,938.15,739.52
2018,11,21,13,0,941.0,66.0,2.5,11.0,573.0,951.92,749.41
2018,11,21,13,15,934.5,65.5,2.45,11.15,555.0,961.09,755.53
2018,11,21,13,30,928.0,65.0,2.4,11.3,537.0,966.38,759.13
2018,11,21,13,45,916.5,63.5,2.4,11.45,511.0,961.75,756.49
2018,11,21,14,0,905.0,62.0,2.4,11.6,485.0,953.29,751.4
2018,11,21,14,15,888.0,60.5,2.25,11.55,452.5,935.93,739.14
2018,11,21,14,30,871.0,59.0,2.1,11.5,420.0,915.12,724.48
2018,11,21,14,45,849.0,57.0,2.0,11.5,382.5,885.72,704.02
2018,11,21,15,0,827.0,55.0,1.9,11.5,345.0,853.54,681.31
2018,11,21,15,15,795.0,52.0,1.65,11.05,303.0,817.72,654.85
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,770.16,618.78
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,704.67,567.87
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,638.98,514.56
2018,11,21,16,15,582.5,36.0,0.95,8.95,129.0,546.73,441.7
2018,11,21,16,30,501.0,31.0,1.0,8.1,86.0,456.45,361.32
2018,11,21,16,45,337.5,22.0,1.05,7.25,51.5,307.56,148.15
2018,11,21,17,0,174.0,13.0,1.1,6.4,17.0,129.77,0.0
2018,11,21,17,15,87.0,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.5,1.15,0.2,24.5,14.08,0.0
2018,11,22,7,30,224.0,31.0,1.3,1.0,47.0,24.13,10.88
2018,11,22,7,45,325.0,42.5,1.5,1.8,84.5,35.38,25.98
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,44.29,34.94
2018,11,22,8,15,493.0,62.0,1.85,3.3,164.5,69.36,43.9
2018,11,22,8,30,560.0,70.0,2.0,4.0,207.0,117.31,73.42
2018,11,22,8,45,604.5,76.0,2.15,4.65,248.5,168.14,114.02
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,224.15,163.26
2018,11,22,9,15,681.0,87.0,2.4,5.8,329.0,280.59,215.01
2018,11,22,9,30,713.0,92.0,2.5,6.3,368.0,340.09,269.32
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.5,396.56,320.31
2018,11,22,10,0,760.0,97.0,2.6,7.4,435.0,454.4,371.09
2018,11,22,10,15,775.5,99.5,2.55,7.75,462.5,509.24,418.06
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,564.02,463.48
2018,11,22,10,45,801.0,103.5,2.4,8.45,510.5,612.39,502.37
2018,11,22,11,0,811.0,105.0,2.3,8.8,531.0,660.77,540.0
2018,11,22,11,15,817.0,106.5,2.25,9.05,544.5,704.92,573.8
2018,11,22,11,30,823.0,108.0,2.2,9.3,558.0,747.07,604.77
2018,11,22,11,45,825.5,108.5,2.15,9.55,563.5,783.23,629.85
2018,11,22,12,0,828.0,109.0,2.1,9.8,569.0,816.72,652.78
2018,11,22,12,15,844.0,102.0,2.0,10.0,569.5,850.46,675.36
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,881.53,695.77
2018,11,22,12,45,879.0,85.5,1.8,10.4,563.5,909.27,713.64
2018,11,22,13,0,898.0,76.0,1.7,10.6,557.0,924.09,722.4
2018,11,22,13,15,890.0,76.0,1.65,10.65,539.5,932.13,727.7
2018,11,22,13,30,882.0,76.0,1.6,10.7,522.0,936.45,730.65
2018,11,22,13,45,869.0,74.5,1.5,10.75,496.5,940.76,733.03
2018,11,22,14,0,856.0,73.0,1.4,10.8,471.0,931.11,725.84
2018,11,22,14,15,838.0,71.5,1.45,10.75,439.5,913.12,715.65
2018,11,22,14,30,820.0,70.0,1.5,10.7,408.0,891.71,703.05
2018,11,22,14,45,794.0,67.5,1.55,10.6,370.5,858.3,681.83
2018,11,22,15,0,768.0,65.0,1.6,10.5,333.0,822.1,658.14
2018,11,22,15,15,731.5,61.5,1.5,10.05,291.5,772.66,623.11
2018,11,22,15,30,695.0,58.0,1.4,9.6,250.0,721.46,585.64
2018,11,22,15,45,640.0,53.5,1.3,9.2,206.5,659.71,538.41
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,591.58,483.92
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,493.69,404.61
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,399.76,319.91
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,252.07,112.11
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,89.52,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.0,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,16.0,2.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,123.0,13.5,2.55,-2.9,21.5,11.52,0.0
2018,11,23,7,30,230.0,25.0,2.7,-2.6,41.0,20.83,7.69
2018,11,23,7,45,315.0,33.5,2.9,-2.25,73.0,27.34,19.02
2018,11,23,8,0,400.0,42.0,3.1,-1.9,105.0,33.81,25.79
2018,11,23,8,15,333.0,48.0,3.1,-1.5,111.5,50.76,32.15
2018,11,23,8,30,266.0,54.0,3.1,-1.1,118.0,71.85,47.37
2018,11,23,8,45,133.0,75.0,3.1,-0.7,107.0,85.89,65.52
2018,11,23,9,0,0.0,96.0,3.1,-0.3,96.0,79.17,65.64
2018,11,23,9,15,4.0,115.5,3.05,0.15,117.0,96.95,81.15
2018,11,23,9,30,8.0,135.0,3.0,0.6,138.0,115.59,97.26
2018,11,23,9,45,8.0,145.0,2.9,1.05,148.5,125.24,105.41
2018,11,23,10,0,8.0,155.0,2.8,1.5,159.0,134.96,113.56
2018,11,23,10,15,13.0,167.0,2.75,1.9,173.5,149.13,125.53
2018,11,23,10,30,18.0,179.0,2.7,2.3,188.0,164.01,138.07
2018,11,23,10,45,27.0,193.5,2.65,2.7,207.5,184.38,155.3
2018,11,23,11,0,36.0,208.0,2.6,3.1,227.0,216.41,182.31
2018,11,23,11,15,36.0,213.0,2.55,3.45,232.5,224.8,189.0
2018,11,23,11,30,36.0,218.0,2.5,3.8,238.0,233.29,195.81
2018,11,23,11,45,35.0,219.5,2.4,4.2,239.0,237.39,198.85
2018,11,23,12,0,34.0,221.0,2.3,4.6,240.0,241.45,201.88
2018,11,23,12,15,48.5,227.5,2.2,4.85,254.5,264.19,221.08
2018,11,23,12,30,63.0,234.0,2.1,5.1,269.0,288.16,241.12
2018,11,23,12,45,67.5,233.0,2.05,5.4,269.5,295.47,247.09
2018,11,23,13,0,72.0,232.0,2.0,5.7,270.0,303.05,253.38
2018,11,23,13,15,69.0,222.5,1.95,5.8,258.0,293.44,245.57
2018,11,23,13,30,66.0,213.0,1.9,5.9,246.0,283.53,237.61
2018,11,23,13,45,72.5,201.5,1.85,6.05,236.5,279.8,235.13
2018,11,23,14,0,79.0,190.0,1.8,6.2,227.0,275.92,232.51
2018,11,23,14,15,94.5,182.0,1.8,6.1,223.0,285.08,241.31
2018,11,23,14,30,110.0,174.0,1.8,6.0,219.0,313.45,265.77
2018,11,23,14,45,118.0,158.5,1.85,5.9,203.0,304.39,259.23
2018,11,23,15,0,126.0,143.0,1.9,5.8,187.0,294.65,252.15
2018,11,23,15,15,132.0,125.5,1.75,5.45,166.5,279.29,240.03
2018,11,23,15,30,138.0,108.0,1.6,5.1,146.0,263.03,226.75
2018,11,23,15,45,116.0,90.5,1.45,4.75,118.5,221.83,190.83
2018,11,23,16,0,94.0,73.0,1.3,4.4,91.0,181.13,154.59
2018,11,23,16,15,70.5,55.5,1.25,3.9,67.0,139.77,117.03
2018,11,23,16,30,47.0,38.0,1.2,3.4,43.0,98.72,78.02
2018,11,23,16,45,35.5,23.5,1.2,2.9,26.0,65.4,22.94
2018,11,23,17,0,24.0,9.0,1.2,2.4,9.0,24.05,0.0
2018,11,23,17,15,12.0,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,8.54,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,14.98,2.81
2018,11,24,7,45,4.5,31.5,0.7,3.0,32.0,25.68,17.08
2018,11,24,8,0,1.0,45.0,0.6,3.3,45.0,36.37,27.62
2018,11,24,8,15,4.0,59.0,0.7,3.7,60.0,47.8,36.56
2018,11,24,8,30,7.0,73.0,0.8,4.1,75.0,60.04,47.33
2018,11,24,8,45,19.5,73.5,0.9,4.5,79.5,64.3,50.51
2018,11,24,9,0,32.0,74.0,1.0,4.9,84.0,69.38,54.52
2018,11,24,9,15,17.5,74.0,0.9,5.2,79.5,67.68,53.65
2018,11,24,9,30,3.0,74.0,0.8,5.5,75.0,62.41,49.37
2018,11,24,9,45,3.0,83.5,0.7,5.8,84.5,70.58,56.38
2018,11,24,10,0,3.0,93.0,0.6,6.1,94.0,78.85,63.36
2018,11,24,10,15,10.0,126.0,0.85,6.15,130.5,111.23,91.1
2018,11,24,10,30,17.0,159.0,1.1,6.2,167.0,145.31,120.0
2018,11,24,10,45,8.5,117.0,1.35,6.2,121.0,103.64,84.35
2018,11,24,11,0,0.0,75.0,1.6,6.2,75.0,62.26,48.6
2018,11,24,11,15,0.0,62.0,1.8,6.1,62.0,51.42,39.23
2018,11,24,11,30,0.0,49.0,2.0,6.0,49.0,40.6,29.82
2018,11,24,11,45,0.0,58.0,2.2,5.9,58.0,48.09,36.33
2018,11,24,12,0,0.0,67.0,2.4,5.8,67.0,55.6,42.84
2018,11,24,12,15,0.0,88.0,2.4,5.7,88.0,73.15,58.04
2018,11,24,12,30,0.0,109.0,2.4,5.6,109.0,91.96,74.26
2018,11,24,12,45,49.0,139.0,2.35,5.5,165.0,174.12,146.56
2018,11,24,13,0,98.0,169.0,2.3,5.4,221.0,270.66,229.28
2018,11,24,13,15,157.0,166.0,2.15,5.45,246.0,325.59,276.64
2018,11,24,13,30,216.0,163.0,2.0,5.5,271.0,401.19,339.93
2018,11,24,13,45,111.5,157.5,1.85,5.55,213.0,280.84,237.83
2018,11,24,14,0,7.0,152.0,1.7,5.6,155.0,145.36,120.41
2018,11,24,14,15,223.5,127.5,1.7,5.6,218.5,374.61,321.27
2018,11,24,14,30,440.0,103.0,1.7,5.6,282.0,570.83,482.29
2018,11,24,14,45,582.5,88.0,1.7,5.6,302.5,693.39,576.7
2018,11,24,15,0,725.0,73.0,1.7,5.6,323.0,798.26,655.37
2018,11,24,15,15,687.0,69.5,1.7,5.55,282.5,748.93,617.84
2018,11,24,15,30,649.0,66.0,1.7,5.5,242.0,698.15,579.62
2018,11,24,15,45,590.5,60.5,1.65,5.5,199.5,626.15,522.68
2018,11,24,16,0,532.0,55.0,1.6,5.5,157.0,554.54,463.6
2018,11,24,16,15,442.5,46.5,1.5,5.3,116.0,455.9,379.85
2018,11,24,16,30,353.0,38.0,1.4,5.1,75.0,360.66,290.76
2018,11,24,16,45,215.5,24.5,1.3,4.95,43.5,217.52,78.27
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,62.58,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,148.0,14.5,1.3,3.25,23.0,12.38,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,44.0,22.08,4.97
2018,11,25,7,45,393.0,34.5,1.3,3.6,82.0,28.67,19.48
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,35.33,26.52
2018,11,25,8,15,546.5,50.5,1.25,4.15,157.5,59.56,34.95
2018,11,25,8,30,585.0,58.0,1.2,4.5,195.0,107.16,63.62
2018,11,25,8,45,476.0,80.5,1.15,4.9,206.0,149.1,103.05
2018,11,25,9,0,367.0,103.0,1.1,5.3,217.0,174.26,131.25
2018,11,25,9,15,319.0,125.0,1.05,5.75,233.0,201.91,158.92
2018,11,25,9,30,271.0,147.0,1.0,6.2,249.0,227.24,183.53
2018,11,25,9,45,303.5,157.0,0.9,6.6,281.0,268.25,218.59
2018,11,25,10,0,336.0,167.0,0.8,7.0,313.0,312.63,255.74
2018,11,25,10,15,358.0,175.0,0.75,7.5,339.5,352.93,288.9
2018,11,25,10,30,380.0,183.0,0.7,8.0,366.0,394.95,322.62
2018,11,25,10,45,368.0,194.5,0.65,8.5,378.0,421.44,343.09
2018,11,25,11,0,356.0,206.0,0.6,9.0,390.0,446.22,361.66
2018,11,25,11,15,383.0,207.0,0.75,9.5,409.0,485.4,392.88
2018,11,25,11,30,410.0,208.0,0.9,10.0,428.0,539.75,434.76
2018,11,25,11,45,407.0,211.0,1.0,10.5,431.5,560.81,450.44
2018,11,25,12,0,404.0,214.0,1.1,11.0,435.0,564.37,453.57
2018,11,25,12,15,387.0,216.5,1.2,11.3,427.5,569.21,457.55
2018,11,25,12,30,370.0,219.0,1.3,11.6,420.0,571.81,459.75
2018,11,25,12,45,320.5,224.0,1.4,11.9,396.0,546.48,440.16
2018,11,25,13,0,271.0,229.0,1.5,12.2,372.0,518.15,418.23
2018,11,25,13,15,262.5,222.0,1.55,12.3,357.0,510.49,413.18
2018,11,25,13,30,254.0,215.0,1.6,12.4,342.0,501.44,406.91
2018,11,25,13,45,280.5,200.0,1.6,12.45,333.5,513.82,418.06
2018,11,25,14,0,307.0,185.0,1.6,12.5,325.0,524.93,428.12
2018,11,25,14,15,306.5,171.5,1.55,12.4,303.5,511.02,418.33
2018,11,25,14,30,306.0,158.0,1.5,12.3,282.0,495.62,407.5
2018,11,25,14,45,307.0,143.0,1.5,12.25,257.5,478.1,395.13
2018,11,25,15,0,308.0,128.0,1.5,12.2,233.0,459.07,381.31
2018,11,25,15,15,321.0,110.5,1.3,11.75,208.0,445.66,371.57
2018,11,25,15,30,334.0,93.0,1.1,11.3,183.0,450.35,374.88
2018,11,25,15,45,266.5,81.0,0.95,10.85,145.0,352.31,294.96
2018,11,25,16,0,199.0,69.0,0.8,10.4,107.0,277.74,231.93
2018,11,25,16,15,136.5,53.0,0.85,9.85,76.0,203.72,168.07
2018,11,25,16,30,74.0,37.0,0.9,9.3,45.0,118.14,91.92
2018,11,25,16,45,46.5,22.5,0.95,8.75,26.5,71.3,18.49
2018,11,25,17,0,19.0,8.0,1.0,8.2,8.0,19.78,0.0
2018,11,25,17,15,9.5,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,6.0,3.5,3.15,8.05,4.0,2.99,0.0
2018,11,26,7,30,12.0,7.0,3.1,8.2,8.0,6.08,0.0
2018,11,26,7,45,84.5,18.5,3.1,8.35,30.5,14.17,6.48
2018,11,26,8,0,157.0,30.0,3.1,8.5,53.0,22.84,14.77
2018,11,26,8,15,106.0,33.5,3.2,8.8,51.5,30.48,18.62
2018,11,26,8,30,55.0,37.0,3.3,9.1,50.0,36.72,24.09
2018,11,26,8,45,28.0,59.0,3.4,9.35,65.5,53.85,40.1
2018,11,26,9,0,1.0,81.0,3.5,9.6,81.0,67.16,52.84
2018,11,26,9,15,227.0,95.5,3.6,9.9,180.5,149.96,116.72
2018,11,26,9,30,453.0,110.0,3.7,10.2,280.0,260.39,206.38
2018,11,26,9,45,258.0,109.0,3.8,10.5,207.5,205.41,166.48
2018,11,26,10,0,63.0,108.0,3.9,10.8,135.0,127.7,103.62
2018,11,26,10,15,31.5,85.0,4.1,11.1,98.5,89.45,71.32
2018,11,26,10,30,0.0,62.0,4.3,11.4,62.0,51.39,38.51
2018,11,26,10,45,0.0,74.5,4.45,11.7,74.5,61.83,47.32
2018,11,26,11,0,0.0,87.0,4.6,12.0,87.0,72.3,56.09
2018,11,26,11,15,3.0,109.5,4.75,12.2,111.0,94.11,74.49
2018,11,26,11,30,6.0,132.0,4.9,12.4,135.0,116.78,93.53
2018,11,26,11,45,5.5,121.5,5.1,12.6,124.5,107.22,85.39
2018,11,26,12,0,5.0,111.0,5.3,12.8,114.0,97.61,77.25
2018,11,26,12,15,5.5,133.0,5.35,12.85,136.0,118.57,94.84
2018,11,26,12,30,6.0,155.0,5.4,12.9,158.0,140.52,113.2
2018,11,26,12,45,3.0,116.0,5.45,12.9,117.5,101.29,80.3
2018,11,26,13,0,0.0,77.0,5.5,12.9,77.0,63.93,48.74
2018,11,26,13,15,0.0,63.5,5.5,12.65,63.5,52.66,39.28
2018,11,26,13,30,0.0,50.0,5.5,12.4,50.0,41.4,29.79
2018,11,26,13,45,117.0,85.5,5.55,12.15,139.0,215.42,182.24
2018,11,26,14,0,234.0,121.0,5.6,11.9,228.0,373.09,317.09
2018,11,26,14,15,515.0,97.5,5.45,11.45,311.5,644.92,542.44
2018,11,26,14,30,796.0,74.0,5.3,11.0,395.0,870.84,719.08
2018,11,26,14,45,795.0,68.0,5.15,10.6,363.5,856.69,708.34
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,839.15,696.1
2018,11,26,15,15,761.0,58.0,4.75,9.7,291.0,792.25,660.28
2018,11,26,15,30,728.0,54.0,4.5,9.2,250.0,743.44,621.94
2018,11,26,15,45,677.5,49.5,4.2,8.7,206.5,677.49,568.17
2018,11,26,16,0,627.0,45.0,3.9,8.2,163.0,611.08,511.88
2018,11,26,16,15,542.5,38.5,3.6,7.55,121.0,515.51,429.46
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,436.02,349.16
2018,11,26,16,45,290.0,21.5,3.0,6.25,46.0,268.42,73.67
2018,11,26,17,0,122.0,11.0,2.7,5.6,13.0,92.59,0.0
2018,11,26,17,15,61.0,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,65.0,10.5,1.35,-2.1,14.0,8.96,0.0
2018,11,27,7,30,130.0,21.0,1.5,-1.4,28.0,16.33,0.0
2018,11,27,7,45,204.5,34.5,1.7,-0.65,58.0,26.61,17.7
2018,11,27,8,0,279.0,48.0,1.9,0.1,88.0,36.72,28.08
2018,11,27,8,15,458.0,52.5,2.1,0.65,145.0,56.88,35.66
2018,11,27,8,30,637.0,57.0,2.3,1.2,202.0,109.48,64.55
2018,11,27,8,45,706.5,59.0,2.55,1.75,249.5,166.82,109.24
2018,11,27,9,0,776.0,61.0,2.8,2.3,297.0,229.51,164.08
2018,11,27,9,15,805.5,64.0,2.8,2.65,337.0,289.71,220.78
2018,11,27,9,30,835.0,67.0,2.8,3.0,377.0,352.44,279.74
2018,11,27,9,45,854.5,69.5,2.85,3.4,411.5,412.97,336.08
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,474.24,391.49
2018,11,27,10,15,884.0,73.5,2.9,4.1,473.0,530.16,440.99
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,585.19,488.19
2018,11,27,10,45,902.0,76.5,2.9,4.75,521.0,634.14,529.13
2018,11,27,11,0,910.0,78.0,2.9,5.1,542.0,684.45,569.87
2018,11,27,11,15,915.5,79.0,2.95,5.3,556.0,730.67,606.94
2018,11,27,11,30,921.0,80.0,3.0,5.5,570.0,774.63,639.55
2018,11,27,11,45,923.0,80.5,3.0,5.7,576.0,812.87,667.3
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,848.2,692.75
2018,11,27,12,15,896.5,88.0,3.05,6.05,572.0,870.98,709.31
2018,11,27,12,30,868.0,95.0,3.1,6.2,562.0,881.34,716.91
2018,11,27,12,45,734.5,124.5,3.15,6.3,515.0,826.02,676.07
2018,11,27,13,0,601.0,154.0,3.2,6.4,468.0,755.19,623.48
2018,11,27,13,15,619.5,144.0,3.25,6.4,458.5,773.9,639.17
2018,11,27,13,30,638.0,134.0,3.3,6.4,449.0,789.98,652.28
2018,11,27,13,45,665.5,121.5,3.35,6.35,436.0,808.78,667.73
2018,11,27,14,0,693.0,109.0,3.4,6.3,423.0,824.33,680.83
2018,11,27,14,15,741.0,93.5,3.35,6.15,409.0,851.71,702.63
2018,11,27,14,30,789.0,78.0,3.3,6.0,395.0,868.48,716.33
2018,11,27,14,45,667.0,86.5,3.3,5.85,337.5,768.16,641.33
2018,11,27,15,0,545.0,95.0,3.3,5.7,280.0,659.65,558.38
2018,11,27,15,15,628.0,76.5,3.1,5.25,264.0,703.73,594.37
2018,11,27,15,30,711.0,58.0,2.9,4.8,248.0,732.93,616.32
2018,11,27,15,45,606.0,56.5,2.7,4.35,198.5,633.32,535.9
2018,11,27,16,0,501.0,55.0,2.5,3.9,149.0,528.19,448.77
2018,11,27,16,15,405.5,43.5,2.35,3.15,106.0,423.09,358.42
2018,11,27,16,30,310.0,32.0,2.2,2.4,63.0,323.69,263.53
2018,11,27,16,45,214.5,21.5,2.05,1.65,38.0,213.34,49.68
2018,11,27,17,0,119.0,11.0,1.9,0.9,13.0,90.57,0.0
2018,11,27,17,15,59.5,5.5,2.0,0.7,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.5,11.5,1.9,-4.6,20.0,9.82,0.0
2018,11,28,7,30,309.0,23.0,2.2,-4.1,40.0,19.6,0.0
2018,11,28,7,45,442.5,31.0,2.5,-3.55,80.5,25.94,17.12
2018,11,28,8,0,576.0,39.0,2.8,-3.0,121.0,35.31,27.06
2018,11,28,8,15,646.0,44.5,3.0,-2.6,166.0,58.06,33.83
2018,11,28,8,30,716.0,50.0,3.2,-2.2,211.0,112.17,64.56
2018,11,28,8,45,759.5,54.0,3.4,-1.8,255.0,169.28,110.4
2018,11,28,9,0,803.0,58.0,3.6,-1.4,299.0,231.22,166.71
2018,11,28,9,15,832.5,60.5,3.6,-1.05,339.5,292.41,225.4
2018,11,28,9,30,862.0,63.0,3.6,-0.7,380.0,356.07,286.45
2018,11,28,9,45,882.5,64.5,3.6,-0.3,415.0,417.36,344.64
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,478.1,400.84
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,536.61,453.52
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,594.66,504.13
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,648.7,549.91
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,701.27,593.14
2018,11,28,11,15,960.0,69.5,3.5,1.95,566.5,749.0,631.18
2018,11,28,11,30,966.0,70.0,3.5,2.3,581.0,794.38,664.76
2018,11,28,11,45,969.0,69.5,3.45,2.6,587.0,833.7,693.23
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,870.01,719.19
2018,11,28,12,15,972.0,69.0,3.4,3.15,591.5,901.26,741.69
2018,11,28,12,30,972.0,69.0,3.4,3.4,590.0,929.04,761.61
2018,11,28,12,45,969.0,68.5,3.35,3.65,580.0,949.96,776.14
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,967.08,788.0
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.5,976.5,795.2
2018,11,28,13,30,953.0,66.0,3.3,4.1,535.0,981.96,799.75
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.5,979.55,798.74
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,973.25,795.09
2018,11,28,14,15,917.5,62.0,3.2,4.25,452.5,958.72,785.12
2018,11,28,14,30,902.0,61.0,3.1,4.2,421.0,940.67,772.59
2018,11,28,14,45,880.0,58.0,3.0,4.1,383.0,910.38,750.96
2018,11,28,15,0,858.0,55.0,2.9,4.0,345.0,877.13,726.79
2018,11,28,15,15,825.5,52.0,2.55,3.4,302.5,840.86,698.9
2018,11,28,15,30,793.0,49.0,2.2,2.8,260.0,792.95,660.88
2018,11,28,15,45,742.5,45.5,1.8,2.25,215.5,727.26,606.87
2018,11,28,16,0,692.0,42.0,1.4,1.7,171.0,660.96,549.79
2018,11,28,16,15,606.0,36.5,1.4,0.7,127.0,563.87,469.07
2018,11,28,16,30,520.0,31.0,1.4,-0.3,83.0,468.04,375.49
2018,11,28,16,45,333.0,21.5,1.35,-1.25,48.5,298.25,59.14
2018,11,28,17,0,146.0,12.0,1.3,-2.2,14.0,109.88,0.0
2018,11,28,17,15,73.0,6.0,1.3,-2.4,7.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,142.0,10.5,1.1,-2.4,18.0,8.96,0.0
2018,11,29,7,30,284.0,21.0,1.3,-1.7,36.0,17.77,0.0
2018,11,29,7,45,415.5,28.5,1.45,-1.0,74.0,23.71,14.8
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,32.43,24.1
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,53.03,30.11
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,104.74,58.65
2018,11,29,8,45,731.0,49.0,1.45,1.4,240.5,159.05,101.17
2018,11,29,9,0,775.0,52.0,1.4,2.0,283.0,218.21,153.63
2018,11,29,9,15,804.0,54.5,1.25,2.6,322.0,277.35,208.6
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,339.05,265.38
2018,11,29,9,45,852.0,58.5,1.0,3.75,394.5,397.23,318.14
2018,11,29,10,0,871.0,60.0,0.9,4.3,428.0,456.02,369.39
2018,11,29,10,15,884.5,61.5,0.85,4.85,456.0,512.42,416.94
2018,11,29,10,30,898.0,63.0,0.8,5.4,484.0,568.31,462.11
2018,11,29,10,45,907.0,63.5,0.75,5.9,505.0,619.61,502.09
2018,11,29,11,0,916.0,64.0,0.7,6.4,526.0,669.4,539.42
2018,11,29,11,15,921.5,65.0,0.8,6.8,540.0,715.62,574.73
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,759.58,606.09
2018,11,29,11,45,929.0,66.0,1.0,7.55,560.0,797.21,632.83
2018,11,29,12,0,931.0,66.0,1.1,7.9,566.0,831.92,657.48
2018,11,29,12,15,931.0,66.0,1.2,8.15,564.5,861.9,679.04
2018,11,29,12,30,931.0,66.0,1.3,8.4,563.0,888.57,698.37
2018,11,29,12,45,927.5,65.5,1.45,8.6,553.5,908.09,713.69
2018,11,29,13,0,924.0,65.0,1.6,8.8,544.0,923.96,726.64
2018,11,29,13,15,915.0,64.5,1.65,8.9,526.0,931.11,732.54
2018,11,29,13,30,906.0,64.0,1.7,9.0,508.0,934.44,736.05
2018,11,29,13,45,893.0,63.5,1.75,9.1,483.5,930.29,734.5
2018,11,29,14,0,880.0,63.0,1.8,9.2,459.0,922.46,730.55
2018,11,29,14,15,862.0,62.0,1.75,9.1,428.0,905.72,719.64
2018,11,29,14,30,844.0,61.0,1.7,9.0,397.0,885.7,706.45
2018,11,29,14,45,818.5,59.5,1.65,8.9,360.5,864.8,692.49
2018,11,29,15,0,793.0,58.0,1.6,8.8,324.0,830.98,668.84
2018,11,29,15,15,631.0,61.0,1.45,8.15,256.0,684.4,561.01
2018,11,29,15,30,469.0,64.0,1.3,7.5,188.0,536.06,447.89
2018,11,29,15,45,292.5,54.0,1.1,6.85,126.5,352.39,299.9
2018,11,29,16,0,116.0,44.0,0.9,6.2,65.0,166.46,141.09
2018,11,29,16,15,96.0,34.0,1.0,5.4,48.5,135.92,113.66
2018,11,29,16,30,76.0,24.0,1.1,4.6,32.0,106.51,83.53
2018,11,29,16,45,38.0,13.5,1.15,3.8,17.5,54.75,3.88
2018,11,29,17,0,0.0,3.0,1.2,3.0,3.0,2.56,0.0
2018,11,29,17,15,0.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.0,4.5,2.6,5.35,5.0,3.84,0.0
2018,11,30,7,30,12.0,9.0,2.9,5.9,10.0,7.68,0.0
2018,11,30,7,45,6.0,19.5,3.2,6.45,20.0,16.48,8.02
