Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,0,0.0,30.0,3.5,7.0,30.0,24.79,16.47
2018,11,30,8,15,0.0,43.5,3.55,7.6,43.5,35.78,25.42
2018,11,30,8,30,0.0,57.0,3.6,8.2,57.0,46.79,35.2
2018,11,30,8,45,0.0,68.0,3.6,8.8,68.0,55.99,43.29
2018,11,30,9,0,0.0,79.0,3.6,9.4,79.0,65.28,51.3
2018,11,30,9,15,20.5,99.5,3.75,10.05,107.0,90.03,71.82
2018,11,30,9,30,41.0,120.0,3.9,10.7,135.0,116.64,94.02
2018,11,30,9,45,70.0,139.5,4.05,11.35,168.0,148.6,120.71
2018,11,30,10,0,99.0,159.0,4.2,12.0,201.0,190.85,156.07
2018,11,30,10,15,138.0,172.5,4.25,12.45,235.0,230.64,189.34
2018,11,30,10,30,177.0,186.0,4.3,12.9,269.0,274.64,226.0
2018,11,30,10,45,143.5,199.5,4.35,13.35,268.5,279.42,229.55
2018,11,30,11,0,110.0,213.0,4.4,13.8,268.0,281.14,230.27
2018,11,30,11,15,73.0,204.0,4.35,14.05,241.0,241.69,197.37
2018,11,30,11,30,36.0,195.0,4.3,14.3,214.0,209.93,170.4
2018,11,30,11,45,105.0,211.5,4.3,14.6,267.5,297.67,243.5
2018,11,30,12,0,174.0,228.0,4.3,14.9,321.0,377.68,309.05
2018,11,30,12,15,330.5,193.0,4.15,15.05,369.0,493.02,403.89
2018,11,30,12,30,487.0,158.0,4.0,15.2,417.0,618.91,504.23
2018,11,30,12,45,524.5,151.5,3.85,15.35,426.0,659.3,535.0
2018,11,30,13,0,562.0,145.0,3.7,15.5,435.0,707.83,571.41
2018,11,30,13,15,364.5,180.5,3.5,15.5,366.0,551.7,448.96
2018,11,30,13,30,167.0,216.0,3.3,15.5,297.0,401.79,327.38
2018,11,30,13,45,134.0,187.5,3.05,15.55,250.5,340.02,278.48
2018,11,30,14,0,101.0,159.0,2.8,15.6,204.0,276.83,227.33
2018,11,30,14,15,59.0,138.0,2.6,15.5,164.0,195.71,160.42
2018,11,30,14,30,17.0,117.0,2.4,15.4,124.0,121.25,97.47
2018,11,30,14,45,14.5,97.5,2.25,15.3,103.0,99.49,79.46
2018,11,30,15,0,12.0,78.0,2.1,15.2,82.0,77.83,61.25
2018,11,30,15,15,82.0,82.5,1.95,14.9,104.5,172.28,143.61
2018,11,30,15,30,152.0,87.0,1.8,14.6,127.0,261.63,219.06
2018,11,30,15,45,102.0,76.0,1.7,14.35,101.0,187.53,155.74
2018,11,30,16,0,52.0,65.0,1.6,14.1,75.0,119.71,97.01
2018,11,30,16,15,33.0,48.0,1.55,13.75,53.5,83.98,65.52
2018,11,30,16,30,14.0,31.0,1.5,13.4,32.0,47.75,32.66
2018,11,30,16,45,10.5,18.0,1.4,13.0,18.5,27.25,0.0
2018,11,30,17,0,7.0,5.0,1.3,12.6,5.0,9.05,0.0
2018,11,30,17,15,3.5,2.5,1.35,12.55,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.56,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,4.92,0.0
2018,12,1,7,45,0.0,10.5,0.8,9.35,10.5,8.63,1.35
2018,12,1,8,0,0.0,15.0,0.8,9.7,15.0,12.33,5.28
2018,12,1,8,15,0.0,20.0,0.95,9.8,20.0,16.46,8.59
2018,12,1,8,30,0.0,25.0,1.1,9.9,25.0,20.6,12.31
2018,12,1,8,45,0.0,44.5,1.2,10.05,44.5,36.79,26.48
2018,12,1,9,0,0.0,64.0,1.3,10.2,64.0,52.99,40.55
2018,12,1,9,15,0.5,83.5,1.4,10.35,83.5,69.4,54.63
2018,12,1,9,30,1.0,103.0,1.5,10.5,103.0,86.21,68.92
2018,12,1,9,45,1.0,111.5,1.6,10.6,111.5,93.77,75.21
2018,12,1,10,0,1.0,120.0,1.7,10.7,120.0,101.4,81.53
2018,12,1,10,15,1.0,124.5,1.85,10.95,124.5,105.58,84.85
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,109.78,88.19
2018,12,1,10,45,6.0,151.0,2.15,11.45,153.5,132.89,107.46
2018,12,1,11,0,11.0,173.0,2.3,11.7,178.0,157.13,127.53
2018,12,1,11,15,5.5,152.5,2.4,12.25,155.0,135.04,108.68
2018,12,1,11,30,0.0,132.0,2.5,12.8,132.0,112.58,89.57
2018,12,1,11,45,0.0,116.5,2.65,13.3,116.5,98.58,77.71
2018,12,1,12,0,0.0,101.0,2.8,13.8,101.0,84.68,65.94
2018,12,1,12,15,0.0,92.0,2.55,14.1,92.0,76.68,59.18
2018,12,1,12,30,0.0,83.0,2.3,14.4,83.0,68.95,52.65
2018,12,1,12,45,0.0,84.0,2.05,14.75,84.0,69.79,53.3
2018,12,1,13,0,0.0,85.0,1.8,15.1,85.0,70.62,53.96
2018,12,1,13,15,0.0,88.5,1.55,14.7,88.5,73.74,56.72
2018,12,1,13,30,0.0,92.0,1.3,14.3,92.0,77.11,59.69
2018,12,1,13,45,0.0,104.0,1.05,13.95,104.0,88.81,69.67
2018,12,1,14,0,0.0,116.0,0.8,13.6,116.0,101.47,80.43
2018,12,1,14,15,0.0,97.0,0.85,13.3,97.0,83.21,65.3
2018,12,1,14,30,0.0,78.0,0.9,13.0,78.0,65.18,50.26
2018,12,1,14,45,0.0,58.5,0.9,12.7,58.5,48.44,36.14
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,32.21,22.28
2018,12,1,15,15,0.0,36.0,1.1,12.3,36.0,29.71,20.15
2018,12,1,15,30,0.0,33.0,1.3,12.2,33.0,27.22,17.97
2018,12,1,15,45,0.0,28.5,1.5,12.15,28.5,23.5,14.67
2018,12,1,16,0,0.0,24.0,1.7,12.1,24.0,19.77,11.32
2018,12,1,16,15,0.0,18.5,1.8,12.05,18.5,15.23,7.21
2018,12,1,16,30,0.0,13.0,1.9,12.0,13.0,10.69,2.87
2018,12,1,16,45,0.0,7.5,2.0,11.9,7.5,6.16,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.8,2.0,1.71,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.8,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,2.99,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,5.97,0.0
2018,12,2,7,45,0.0,14.5,3.05,14.3,14.5,11.94,3.67
2018,12,2,8,0,0.0,22.0,3.1,14.6,22.0,18.13,10.05
2018,12,2,8,15,3.5,34.0,3.15,14.9,34.5,28.17,18.11
2018,12,2,8,30,7.0,46.0,3.2,15.2,47.0,38.67,27.0
2018,12,2,8,45,3.5,51.0,3.2,15.55,51.5,42.73,30.68
2018,12,2,9,0,0.0,56.0,3.2,15.9,56.0,46.37,33.95
2018,12,2,9,15,29.0,76.5,3.2,16.2,87.0,72.69,55.25
2018,12,2,9,30,58.0,97.0,3.2,16.5,118.0,102.0,79.34
2018,12,2,9,45,103.5,132.0,3.2,16.85,173.5,159.74,126.93
2018,12,2,10,0,149.0,167.0,3.2,17.2,229.0,220.03,176.3
2018,12,2,10,15,127.5,175.5,3.25,17.4,231.0,228.0,183.25
2018,12,2,10,30,106.0,184.0,3.3,17.6,233.0,233.63,187.98
2018,12,2,10,45,71.5,169.0,3.35,17.85,202.5,196.1,157.39
2018,12,2,11,0,37.0,154.0,3.4,18.1,172.0,163.65,130.47
2018,12,2,11,15,18.5,114.0,3.35,18.25,123.0,114.6,89.99
2018,12,2,11,30,0.0,74.0,3.3,18.4,74.0,61.42,45.58
2018,12,2,11,45,0.0,67.5,3.25,18.6,67.5,56.0,41.06
2018,12,2,12,0,0.0,61.0,3.2,18.8,61.0,50.58,36.53
2018,12,2,12,15,0.0,48.5,3.2,18.85,48.5,40.17,27.88
2018,12,2,12,30,0.0,36.0,3.2,18.9,36.0,29.79,19.24
2018,12,2,12,45,1.0,55.0,3.15,19.0,55.5,46.45,33.16
2018,12,2,13,0,2.0,74.0,3.1,19.1,75.0,63.21,47.09
2018,12,2,13,15,4.0,89.0,3.25,19.3,91.0,77.86,59.29
2018,12,2,13,30,6.0,104.0,3.4,19.5,107.0,93.95,72.66
2018,12,2,13,45,13.5,114.0,3.5,19.7,120.0,111.23,87.24
2018,12,2,14,0,21.0,124.0,3.6,19.9,133.0,141.06,112.07
2018,12,2,14,15,196.5,123.0,3.65,20.0,200.5,342.57,281.18
2018,12,2,14,30,372.0,122.0,3.7,20.1,268.0,530.18,431.92
2018,12,2,14,45,458.5,100.5,3.8,20.2,264.0,581.2,472.08
2018,12,2,15,0,545.0,79.0,3.9,20.3,260.0,638.3,516.18
2018,12,2,15,15,589.5,68.5,3.85,20.15,242.0,657.05,530.46
2018,12,2,15,30,634.0,58.0,3.8,20.0,224.0,671.5,540.84
2018,12,2,15,45,589.0,52.5,3.75,19.85,185.0,612.48,494.21
2018,12,2,16,0,544.0,47.0,3.7,19.7,146.0,553.52,445.72
2018,12,2,16,15,462.0,39.5,3.7,19.35,107.5,463.23,370.28
2018,12,2,16,30,380.0,32.0,3.7,19.0,69.0,376.71,285.95
2018,12,2,16,45,237.0,21.0,3.7,18.65,40.0,226.95,7.19
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,72.76,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,16.5,6.0,1.3,8.35,6.5,5.12,0.0
2018,12,3,7,30,33.0,12.0,1.4,8.8,13.0,10.24,0.0
2018,12,3,7,45,166.5,27.0,1.55,9.3,46.5,20.9,10.66
2018,12,3,8,0,300.0,42.0,1.7,9.8,80.0,32.44,22.85
2018,12,3,8,15,379.0,49.0,1.8,10.15,116.0,47.65,29.94
2018,12,3,8,30,458.0,56.0,1.9,10.5,152.0,87.13,51.33
2018,12,3,8,45,429.0,73.5,2.0,10.9,178.5,127.1,84.23
2018,12,3,9,0,400.0,91.0,2.1,11.3,205.0,165.74,119.73
2018,12,3,9,15,407.0,102.5,2.15,11.85,232.5,205.38,155.54
2018,12,3,9,30,414.0,114.0,2.2,12.4,260.0,245.68,191.88
2018,12,3,9,45,343.0,135.5,2.2,12.95,264.5,259.45,207.12
2018,12,3,10,0,272.0,157.0,2.2,13.5,269.0,270.82,218.77
2018,12,3,10,15,313.0,167.0,2.3,13.9,304.0,318.42,258.42
2018,12,3,10,30,354.0,177.0,2.4,14.3,339.0,369.93,300.62
2018,12,3,10,45,304.0,194.0,2.5,14.7,337.5,378.44,307.54
2018,12,3,11,0,254.0,211.0,2.6,15.1,336.0,382.04,310.06
2018,12,3,11,15,209.0,222.0,2.65,15.35,327.0,365.47,296.6
2018,12,3,11,30,164.0,233.0,2.7,15.6,318.0,356.55,288.74
2018,12,3,11,45,167.0,236.0,2.8,15.8,323.5,371.63,300.88
2018,12,3,12,0,170.0,239.0,2.9,16.0,329.0,386.58,312.77
2018,12,3,12,15,190.0,237.0,2.9,16.15,337.0,409.6,331.37
2018,12,3,12,30,210.0,235.0,2.9,16.3,345.0,433.18,350.33
2018,12,3,12,45,258.5,224.5,2.95,16.4,358.0,490.1,395.78
2018,12,3,13,0,307.0,214.0,3.0,16.5,371.0,530.29,428.17
2018,12,3,13,15,320.5,203.5,2.95,16.55,362.5,538.86,435.39
2018,12,3,13,30,334.0,193.0,2.9,16.6,354.0,546.24,441.96
2018,12,3,13,45,353.5,180.5,2.9,16.6,343.5,555.33,450.3
2018,12,3,14,0,373.0,168.0,2.9,16.6,333.0,562.92,457.54
2018,12,3,14,15,383.0,153.5,2.75,16.5,313.0,578.25,469.78
2018,12,3,14,30,393.0,139.0,2.6,16.4,293.0,571.12,465.26
2018,12,3,14,45,526.0,105.5,2.45,16.25,291.5,650.01,527.24
2018,12,3,15,0,659.0,72.0,2.3,16.1,290.0,732.3,588.22
2018,12,3,15,15,694.5,60.5,2.05,15.5,264.5,732.83,587.68
2018,12,3,15,30,730.0,49.0,1.8,14.9,239.0,736.25,588.87
2018,12,3,15,45,678.5,45.0,1.6,14.3,197.0,671.06,538.34
2018,12,3,16,0,627.0,41.0,1.4,13.7,155.0,605.58,485.66
2018,12,3,16,15,467.5,36.0,1.4,12.95,108.0,463.12,372.44
2018,12,3,16,30,308.0,31.0,1.4,12.2,61.0,321.37,247.57
2018,12,3,16,45,192.5,19.0,1.45,11.45,34.5,193.5,2.23
2018,12,3,17,0,77.0,7.0,1.5,10.7,8.0,58.63,0.0
2018,12,3,17,15,38.5,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,7.68,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,15.36,0.0
2018,12,4,7,45,326.5,28.5,1.45,3.45,61.0,23.87,12.89
2018,12,4,8,0,468.0,39.0,1.6,4.0,97.0,32.42,23.35
2018,12,4,8,15,547.0,45.5,1.85,4.5,139.5,47.51,28.79
2018,12,4,8,30,626.0,52.0,2.1,5.0,182.0,96.68,54.23
2018,12,4,8,45,675.5,56.5,2.3,5.5,224.0,151.46,95.69
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,209.39,145.76
2018,12,4,9,15,759.5,63.5,2.55,6.3,305.5,266.85,198.77
2018,12,4,9,30,794.0,66.0,2.6,6.6,345.0,327.48,255.01
2018,12,4,9,45,704.0,86.5,2.6,6.9,351.5,360.85,290.18
2018,12,4,10,0,614.0,107.0,2.6,7.2,358.0,384.15,314.68
2018,12,4,10,15,614.5,113.5,2.5,7.4,379.0,427.52,353.06
2018,12,4,10,30,615.0,120.0,2.4,7.6,400.0,469.78,389.18
2018,12,4,10,45,382.5,165.0,2.3,7.85,342.0,406.08,337.71
2018,12,4,11,0,150.0,210.0,2.2,8.1,284.0,303.08,251.85
2018,12,4,11,15,113.0,212.5,2.1,8.25,269.0,290.0,240.91
2018,12,4,11,30,76.0,215.0,2.0,8.4,254.0,260.28,215.71
2018,12,4,11,45,49.5,202.5,1.9,8.55,228.0,231.38,191.27
2018,12,4,12,0,23.0,190.0,1.8,8.7,202.0,187.38,154.06
2018,12,4,12,15,25.0,194.5,1.7,8.8,207.5,195.2,160.69
2018,12,4,12,30,27.0,199.0,1.6,8.9,213.0,203.37,167.44
2018,12,4,12,45,53.0,209.0,1.55,9.0,236.0,256.02,211.61
2018,12,4,13,0,79.0,219.0,1.5,9.1,259.0,295.37,244.32
2018,12,4,13,15,91.0,214.5,1.5,9.1,259.5,305.59,253.16
2018,12,4,13,30,103.0,210.0,1.5,9.1,260.0,316.14,262.46
2018,12,4,13,45,97.0,199.5,1.45,9.1,244.5,302.31,251.39
2018,12,4,14,0,91.0,189.0,1.4,9.1,229.0,288.17,240.16
2018,12,4,14,15,82.5,175.5,1.4,9.0,210.0,267.39,223.52
2018,12,4,14,30,74.0,162.0,1.4,8.9,191.0,246.4,206.55
2018,12,4,14,45,63.5,146.5,1.4,8.75,169.5,220.6,185.33
2018,12,4,15,0,53.0,131.0,1.4,8.6,148.0,194.79,163.79
2018,12,4,15,15,40.0,114.0,1.25,8.3,126.0,164.55,138.02
2018,12,4,15,30,27.0,97.0,1.1,8.0,104.0,134.46,111.97
2018,12,4,15,45,17.0,79.0,0.95,7.7,83.0,93.94,76.68
2018,12,4,16,0,7.0,61.0,0.8,7.4,62.0,66.78,52.51
2018,12,4,16,15,3.5,44.0,0.8,6.95,44.5,46.1,33.98
2018,12,4,16,30,0.0,27.0,0.8,6.5,27.0,24.26,13.99
2018,12,4,16,45,5.5,15.5,0.75,6.1,15.5,19.04,0.0
2018,12,4,17,0,11.0,4.0,0.7,5.7,4.0,10.94,0.0
2018,12,4,17,15,5.5,2.0,0.7,5.55,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,1.65,0.1,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,1.8,0.5,13.0,10.24,0.0
2018,12,5,7,45,42.5,28.0,2.0,0.9,32.5,22.18,11.22
2018,12,5,8,0,67.0,44.0,2.2,1.3,52.0,34.23,25.16
2018,12,5,8,15,179.5,57.0,2.35,1.85,91.0,47.2,33.81
2018,12,5,8,30,292.0,70.0,2.5,2.4,130.0,81.32,54.77
2018,12,5,8,45,309.5,84.0,2.65,2.95,160.0,117.21,83.69
2018,12,5,9,0,327.0,98.0,2.8,3.5,190.0,155.37,117.32
2018,12,5,9,15,551.5,84.5,2.95,3.85,265.5,229.05,175.6
2018,12,5,9,30,776.0,71.0,3.1,4.2,341.0,324.97,255.91
2018,12,5,9,45,817.0,70.0,3.25,4.6,379.0,386.49,312.66
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,451.07,371.05
2018,12,5,10,15,873.0,70.5,3.45,5.15,446.0,508.32,422.46
2018,12,5,10,30,888.0,72.0,3.5,5.3,475.0,565.28,472.19
2018,12,5,10,45,898.0,73.5,3.55,5.45,497.0,615.18,515.03
2018,12,5,11,0,908.0,75.0,3.6,5.6,519.0,666.54,557.85
2018,12,5,11,15,819.5,95.5,3.6,5.6,505.0,675.75,565.62
2018,12,5,11,30,731.0,116.0,3.6,5.6,491.0,674.08,564.36
2018,12,5,11,45,438.5,156.0,3.65,5.65,381.5,519.7,438.69
2018,12,5,12,0,146.0,196.0,3.7,5.7,272.0,318.95,269.56
2018,12,5,12,15,154.5,203.5,3.7,5.75,284.0,341.62,289.35
2018,12,5,12,30,163.0,211.0,3.7,5.8,296.0,364.73,308.73
2018,12,5,12,45,121.5,205.5,3.7,5.85,268.5,329.2,278.32
2018,12,5,13,0,80.0,200.0,3.7,5.9,241.0,273.29,230.89
2018,12,5,13,15,42.0,172.5,3.65,5.85,194.0,210.09,176.87
2018,12,5,13,30,4.0,145.0,3.6,5.8,147.0,133.01,109.98
2018,12,5,13,45,34.5,129.0,3.6,5.75,144.5,157.63,132.87
2018,12,5,14,0,65.0,113.0,3.6,5.7,142.0,185.78,158.6
2018,12,5,14,15,390.5,102.0,3.5,5.6,256.0,518.48,446.72
2018,12,5,14,30,716.0,91.0,3.4,5.5,370.0,818.84,683.8
2018,12,5,14,45,575.5,96.0,3.3,5.4,307.0,691.63,583.39
2018,12,5,15,0,435.0,101.0,3.2,5.3,244.0,557.6,477.51
2018,12,5,15,15,228.5,79.5,2.95,4.95,154.0,316.76,276.22
2018,12,5,15,30,22.0,58.0,2.7,4.6,64.0,74.6,61.21
2018,12,5,15,45,11.5,44.0,2.45,4.25,47.0,50.17,39.31
2018,12,5,16,0,1.0,30.0,2.2,3.9,30.0,25.58,16.94
2018,12,5,16,15,29.5,23.5,2.1,3.3,26.5,52.29,40.9
2018,12,5,16,30,58.0,17.0,2.0,2.7,23.0,78.34,60.21
2018,12,5,16,45,54.0,11.5,1.9,2.1,15.0,73.96,0.0
2018,12,5,17,0,50.0,6.0,1.8,1.5,7.0,39.37,0.0
2018,12,5,17,15,25.0,3.0,1.8,1.25,3.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.0,0.9,-3.15,12.0,0.0,0.0
2018,12,6,7,30,196.0,18.0,1.0,-2.5,24.0,15.36,0.0
2018,12,6,7,45,353.0,26.5,1.1,-1.85,60.0,22.25,10.86
2018,12,6,8,0,510.0,35.0,1.2,-1.2,96.0,29.18,20.81
2018,12,6,8,15,435.5,49.0,1.2,-0.65,116.0,46.6,31.18
2018,12,6,8,30,361.0,63.0,1.2,-0.1,136.0,80.59,52.01
2018,12,6,8,45,520.0,63.0,1.25,0.45,194.0,130.83,86.47
2018,12,6,9,0,679.0,63.0,1.3,1.0,252.0,197.51,139.34
2018,12,6,9,15,755.0,61.5,1.3,1.45,299.5,260.82,195.81
2018,12,6,9,30,831.0,60.0,1.3,1.9,347.0,330.25,258.38
2018,12,6,9,45,854.0,61.5,1.25,2.35,382.0,390.23,313.55
2018,12,6,10,0,877.0,63.0,1.2,2.8,417.0,450.12,367.01
2018,12,6,10,15,833.5,76.0,1.35,3.15,431.0,493.21,406.6
2018,12,6,10,30,790.0,89.0,1.5,3.5,445.0,528.78,438.6
2018,12,6,10,45,855.0,78.5,1.6,3.85,480.5,597.35,495.46
2018,12,6,11,0,920.0,68.0,1.7,4.2,516.0,664.63,549.96
2018,12,6,11,15,827.5,92.0,1.8,4.45,503.5,675.9,558.94
2018,12,6,11,30,735.0,116.0,1.9,4.7,491.0,675.61,558.84
2018,12,6,11,45,673.5,133.0,2.05,4.95,480.0,679.02,561.96
2018,12,6,12,0,612.0,150.0,2.2,5.2,469.0,675.28,559.17
2018,12,6,12,15,617.5,147.5,2.3,5.35,469.0,700.21,579.44
2018,12,6,12,30,623.0,145.0,2.4,5.5,469.0,722.97,597.45
2018,12,6,12,45,640.5,138.5,2.45,5.65,467.0,749.61,617.75
2018,12,6,13,0,658.0,132.0,2.5,5.8,465.0,774.13,636.45
2018,12,6,13,15,559.5,149.0,2.6,5.8,426.0,709.37,588.14
2018,12,6,13,30,461.0,166.0,2.7,5.8,387.0,649.41,541.99
2018,12,6,13,45,440.5,161.0,2.75,5.85,364.0,631.65,529.3
2018,12,6,14,0,420.0,156.0,2.8,5.9,341.0,611.65,514.42
2018,12,6,14,15,408.5,146.5,2.75,5.8,316.5,592.56,500.35
2018,12,6,14,30,397.0,137.0,2.7,5.7,292.0,571.56,484.61
2018,12,6,14,45,390.5,124.5,2.65,5.6,265.0,549.63,468.11
2018,12,6,15,0,384.0,112.0,2.6,5.5,238.0,525.92,449.83
2018,12,6,15,15,354.5,100.5,2.3,5.0,205.5,481.44,413.45
2018,12,6,15,30,325.0,89.0,2.0,4.5,173.0,436.51,375.84
2018,12,6,15,45,274.5,74.5,1.7,4.0,136.5,369.45,318.38
2018,12,6,16,0,224.0,60.0,1.4,3.5,100.0,303.7,260.54
2018,12,6,16,15,155.5,44.5,1.4,2.8,68.5,204.57,173.55
2018,12,6,16,30,87.0,29.0,1.4,2.1,37.0,127.58,100.42
2018,12,6,16,45,61.0,18.0,1.35,1.45,22.0,81.79,0.0
2018,12,6,17,0,35.0,7.0,1.3,0.8,7.0,29.97,0.0
2018,12,6,17,15,17.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.5,1.1,-1.2,7.5,0.0,0.0
2018,12,7,7,30,77.0,13.0,1.2,-0.5,15.0,11.1,0.0
2018,12,7,7,45,160.0,26.5,1.25,0.2,41.5,20.55,8.82
2018,12,7,8,0,243.0,40.0,1.3,0.9,68.0,30.79,21.98
2018,12,7,8,15,306.5,51.5,1.4,1.4,102.5,43.7,30.1
2018,12,7,8,30,370.0,63.0,1.5,1.9,137.0,80.53,51.37
2018,12,7,8,45,406.5,73.5,1.65,2.35,171.5,120.62,82.25
2018,12,7,9,0,443.0,84.0,1.8,2.8,206.0,165.07,120.7
2018,12,7,9,15,355.0,107.0,1.75,3.45,214.0,192.64,150.65
2018,12,7,9,30,267.0,130.0,1.7,4.1,222.0,205.09,166.29
2018,12,7,9,45,223.5,150.0,1.7,4.7,232.0,225.67,186.28
2018,12,7,10,0,180.0,170.0,1.7,5.3,242.0,234.93,195.51
2018,12,7,10,15,168.0,182.0,1.65,5.8,253.0,252.87,211.07
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,269.55,225.02
2018,12,7,10,45,175.0,203.0,1.55,6.8,285.0,300.06,250.25
2018,12,7,11,0,194.0,212.0,1.5,7.3,306.0,332.26,276.43
2018,12,7,11,15,233.0,215.5,1.4,7.4,331.5,373.58,310.26
2018,12,7,11,30,272.0,219.0,1.3,7.5,357.0,431.32,356.33
2018,12,7,11,45,280.5,220.0,1.15,7.65,364.0,453.18,372.75
2018,12,7,12,0,289.0,221.0,1.0,7.8,371.0,474.78,388.88
2018,12,7,12,15,304.0,218.5,0.9,7.9,376.0,497.31,406.01
2018,12,7,12,30,319.0,216.0,0.8,8.0,381.0,519.58,422.69
2018,12,7,12,45,328.5,211.0,0.75,8.1,378.5,533.66,433.34
2018,12,7,13,0,338.0,206.0,0.7,8.2,376.0,546.81,443.33
2018,12,7,13,15,312.5,202.5,0.7,8.2,356.0,529.12,429.88
2018,12,7,13,30,287.0,199.0,0.7,8.2,336.0,509.52,415.25
2018,12,7,13,45,279.5,189.5,0.75,8.25,317.5,497.3,407.11
2018,12,7,14,0,272.0,180.0,0.8,8.3,299.0,483.73,397.77
2018,12,7,14,15,255.0,168.5,0.75,8.2,274.0,457.43,377.77
2018,12,7,14,30,238.0,157.0,0.7,8.1,249.0,430.06,356.82
2018,12,7,14,45,168.0,137.5,0.65,7.95,199.5,322.29,270.37
2018,12,7,15,0,98.0,118.0,0.6,7.8,150.0,234.47,197.53
2018,12,7,15,15,67.0,105.0,0.5,7.6,125.5,175.29,147.73
2018,12,7,15,30,36.0,92.0,0.4,7.4,101.0,134.7,112.33
2018,12,7,15,45,27.5,78.5,0.3,7.2,84.5,113.88,94.06
2018,12,7,16,0,19.0,65.0,0.2,7.0,68.0,93.73,75.93
2018,12,7,16,15,51.5,47.5,0.25,6.75,53.0,112.58,91.66
2018,12,7,16,30,84.0,30.0,0.3,6.5,38.0,127.76,98.63
2018,12,7,16,45,70.5,19.5,0.35,6.25,24.0,92.26,0.0
2018,12,7,17,0,57.0,9.0,0.4,6.0,10.0,46.78,0.0
2018,12,7,17,15,28.5,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,2.0,2.5,2.0,-0.3,2.5,0.0,0.0
2018,12,8,7,30,4.0,5.0,2.1,-0.2,5.0,4.27,0.0
2018,12,8,7,45,2.0,17.0,2.2,-0.05,17.0,14.03,3.71
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,23.89,15.77
2018,12,8,8,15,0.0,43.0,2.35,0.3,43.0,35.02,25.32
2018,12,8,8,30,0.0,57.0,2.4,0.5,57.0,46.5,35.91
2018,12,8,8,45,1.0,74.5,2.4,0.75,75.0,61.12,49.11
2018,12,8,9,0,2.0,92.0,2.4,1.0,93.0,76.21,62.59
2018,12,8,9,15,13.0,110.0,2.4,1.25,114.5,94.72,78.59
2018,12,8,9,30,24.0,128.0,2.4,1.5,136.0,114.87,96.03
2018,12,8,9,45,67.0,149.0,2.4,1.75,175.0,155.43,130.76
2018,12,8,10,0,110.0,170.0,2.4,2.0,214.0,204.75,173.19
2018,12,8,10,15,89.0,178.0,2.3,2.2,215.0,203.32,172.23
2018,12,8,10,30,68.0,186.0,2.2,2.4,216.0,205.97,174.5
2018,12,8,10,45,53.0,190.5,2.1,2.55,214.5,206.51,174.74
2018,12,8,11,0,38.0,195.0,2.0,2.7,213.0,205.58,173.55
2018,12,8,11,15,38.0,194.0,2.0,2.85,212.5,207.66,175.22
2018,12,8,11,30,38.0,193.0,2.0,3.0,212.0,209.64,176.8
2018,12,8,11,45,19.0,169.0,2.0,3.1,178.5,162.37,136.08
2018,12,8,12,0,0.0,145.0,2.0,3.2,145.0,125.49,103.89
2018,12,8,12,15,0.5,149.0,2.0,3.3,149.5,130.14,107.94
2018,12,8,12,30,1.0,153.0,2.0,3.4,154.0,135.0,112.1
2018,12,8,12,45,5.5,164.0,2.05,3.5,167.0,150.64,125.7
2018,12,8,13,0,10.0,175.0,2.1,3.6,180.0,167.18,140.04
2018,12,8,13,15,15.5,177.0,2.05,3.6,184.5,175.94,147.83
2018,12,8,13,30,21.0,179.0,2.0,3.6,189.0,185.29,156.18
2018,12,8,13,45,16.5,168.0,2.0,3.6,175.5,171.32,144.28
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,157.29,132.33
2018,12,8,14,15,6.0,118.5,1.9,3.55,121.0,111.32,92.61
2018,12,8,14,30,0.0,80.0,1.8,3.5,80.0,67.26,54.01
2018,12,8,14,45,0.0,72.0,1.75,3.5,72.0,60.03,47.77
2018,12,8,15,0,0.0,64.0,1.7,3.5,64.0,53.03,41.65
2018,12,8,15,15,0.0,58.0,1.55,3.25,58.0,48.03,37.27
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,43.04,32.83
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,34.72,25.33
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,26.42,17.78
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,20.2,11.99
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.0,5.85
2018,12,8,16,45,5.0,10.0,1.45,1.9,10.0,12.06,0.0
2018,12,8,17,0,10.0,3.0,1.5,1.7,3.0,9.43,0.0
2018,12,8,17,15,5.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.5,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,3.0,4.0,4.6,-2.3,4.0,3.41,0.0
2018,12,9,7,45,1.5,9.0,4.7,-2.25,9.0,7.4,0.0
2018,12,9,8,0,0.0,14.0,4.8,-2.2,14.0,11.51,4.7
2018,12,9,8,15,0.0,17.5,4.9,-2.05,17.5,14.4,7.73
2018,12,9,8,30,0.0,21.0,5.0,-1.9,21.0,17.29,9.93
2018,12,9,8,45,0.0,24.0,5.1,-1.7,24.0,19.77,12.27
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,22.25,14.57
2018,12,9,9,15,2.0,54.0,5.3,-1.3,54.5,45.2,35.27
2018,12,9,9,30,4.0,81.0,5.4,-1.1,82.0,68.57,56.23
2018,12,9,9,45,5.0,76.0,5.5,-0.9,77.5,64.96,52.88
2018,12,9,10,0,6.0,71.0,5.6,-0.7,73.0,61.42,49.63
2018,12,9,10,15,4.0,72.0,5.75,-0.45,73.5,61.63,49.72
2018,12,9,10,30,2.0,73.0,5.9,-0.2,74.0,61.61,49.59
2018,12,9,10,45,1.0,63.5,6.05,0.0,64.0,53.21,41.99
2018,12,9,11,0,0.0,54.0,6.2,0.2,54.0,44.72,34.32
2018,12,9,11,15,2.0,71.5,6.2,0.4,72.5,60.66,48.47
2018,12,9,11,30,4.0,89.0,6.2,0.6,91.0,76.92,62.85
2018,12,9,11,45,2.5,97.5,6.25,0.8,99.0,83.48,68.5
2018,12,9,12,0,1.0,106.0,6.3,1.0,107.0,90.07,74.17
2018,12,9,12,15,8.0,102.5,5.95,1.1,107.0,92.71,76.75
2018,12,9,12,30,15.0,99.0,5.6,1.2,107.0,102.45,85.62
2018,12,9,12,45,10.5,106.5,5.25,1.25,112.0,99.2,82.58
2018,12,9,13,0,6.0,114.0,4.9,1.3,117.0,102.71,85.48
2018,12,9,13,15,3.5,105.0,5.05,1.25,106.5,92.33,76.35
2018,12,9,13,30,1.0,96.0,5.2,1.2,96.0,81.88,67.14
2018,12,9,13,45,4.0,99.5,5.35,1.15,101.0,88.35,73.12
2018,12,9,14,0,7.0,103.0,5.5,1.1,106.0,95.17,79.42
2018,12,9,14,15,5.0,98.0,5.65,1.0,100.0,89.1,74.11
2018,12,9,14,30,3.0,93.0,5.8,0.9,94.0,83.11,68.85
2018,12,9,14,45,1.5,72.5,6.0,0.85,73.0,61.91,49.99
2018,12,9,15,0,0.0,52.0,6.2,0.8,52.0,43.02,33.07
2018,12,9,15,15,140.5,57.0,6.2,0.65,93.0,205.34,183.92
2018,12,9,15,30,281.0,62.0,6.2,0.5,134.0,357.87,321.35
2018,12,9,15,45,340.5,66.0,6.2,0.4,138.0,412.86,368.24
2018,12,9,16,0,400.0,70.0,6.2,0.3,142.0,463.86,409.11
2018,12,9,16,15,311.5,56.5,6.2,0.2,103.5,367.57,319.44
2018,12,9,16,30,223.0,43.0,6.2,0.1,65.0,277.45,226.18
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.5,159.68,1.44
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,31.91,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,11.0,3.5,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,22.0,7.0,3.0,-1.1,8.0,5.97,0.0
2018,12,10,7,45,43.5,21.0,3.05,-0.95,25.0,17.01,4.13
2018,12,10,8,0,65.0,35.0,3.1,-0.8,42.0,27.82,19.16
2018,12,10,8,15,98.5,47.5,3.15,-0.65,63.5,37.4,28.88
2018,12,10,8,30,132.0,60.0,3.2,-0.5,85.0,58.49,41.7
2018,12,10,8,45,103.5,67.0,3.25,-0.3,89.5,70.34,52.69
2018,12,10,9,0,75.0,74.0,3.3,-0.1,94.0,78.51,61.66
2018,12,10,9,15,203.5,98.0,3.35,0.05,164.0,140.39,112.51
2018,12,10,9,30,332.0,122.0,3.4,0.2,234.0,216.39,177.31
2018,12,10,9,45,409.5,123.0,3.45,0.35,275.0,273.94,228.37
2018,12,10,10,0,487.0,124.0,3.5,0.5,316.0,334.36,282.17
2018,12,10,10,15,560.0,117.0,3.5,0.65,353.0,397.32,337.93
2018,12,10,10,30,633.0,110.0,3.5,0.8,390.0,462.06,394.6
2018,12,10,10,45,685.0,103.5,3.5,0.95,420.0,520.37,445.13
2018,12,10,11,0,737.0,97.0,3.5,1.1,450.0,581.3,496.93
2018,12,10,11,15,709.5,107.0,3.45,1.25,455.0,609.71,520.48
2018,12,10,11,30,682.0,117.0,3.4,1.4,460.0,633.84,540.08
2018,12,10,11,45,688.0,117.5,3.35,1.55,467.5,668.45,568.14
2018,12,10,12,0,694.0,118.0,3.3,1.7,475.0,701.19,593.75
2018,12,10,12,15,662.5,127.0,3.3,1.85,467.5,710.93,600.81
2018,12,10,12,30,631.0,136.0,3.3,2.0,460.0,716.28,604.71
2018,12,10,12,45,586.0,145.5,3.3,2.1,443.0,706.16,596.74
2018,12,10,13,0,541.0,155.0,3.3,2.2,426.0,684.79,579.9
2018,12,10,13,15,583.5,138.5,3.25,2.25,422.5,724.37,611.63
2018,12,10,13,30,626.0,122.0,3.2,2.3,419.0,755.08,635.61
2018,12,10,13,45,568.5,129.0,3.15,2.4,389.0,717.68,606.46
2018,12,10,14,0,511.0,136.0,3.1,2.5,359.0,670.11,569.6
2018,12,10,14,15,406.5,142.5,2.95,2.45,312.5,584.64,500.45
2018,12,10,14,30,302.0,149.0,2.8,2.4,266.0,477.96,412.49
2018,12,10,14,45,247.0,139.0,2.65,2.4,229.0,416.37,361.14
2018,12,10,15,0,192.0,129.0,2.5,2.4,192.0,354.99,308.71
2018,12,10,15,15,151.0,114.5,2.2,2.15,160.0,281.95,246.18
2018,12,10,15,30,110.0,100.0,1.9,1.9,128.0,228.69,199.18
2018,12,10,15,45,89.5,83.5,1.55,1.65,103.5,190.84,165.31
2018,12,10,16,0,69.0,67.0,1.2,1.4,79.0,153.41,131.14
