Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.71,0.0
2018,12,21,7,45,34.5,12.5,4.45,13.4,15.5,10.08,0.0
2018,12,21,8,0,69.0,23.0,4.6,13.5,29.0,18.29,8.81
2018,12,21,8,15,259.5,33.0,4.75,13.6,74.5,26.26,17.14
2018,12,21,8,30,450.0,43.0,4.9,13.7,120.0,58.15,31.0
2018,12,21,8,45,288.0,56.0,5.0,13.85,110.0,80.39,50.43
2018,12,21,9,0,126.0,69.0,5.1,14.0,100.0,82.33,59.22
2018,12,21,9,15,102.0,85.5,5.2,14.05,113.5,98.44,74.69
2018,12,21,9,30,78.0,102.0,5.3,14.1,127.0,113.53,89.07
2018,12,21,9,45,109.0,97.0,5.35,14.2,136.0,125.71,99.41
2018,12,21,10,0,140.0,92.0,5.4,14.3,145.0,145.83,116.88
2018,12,21,10,15,169.0,91.5,5.4,14.45,160.5,167.9,136.22
2018,12,21,10,30,198.0,91.0,5.4,14.6,176.0,192.6,157.87
2018,12,21,10,45,99.0,73.0,5.4,14.8,115.5,130.46,105.91
2018,12,21,11,0,0.0,55.0,5.4,15.0,55.0,45.55,33.03
2018,12,21,11,15,12.5,73.0,5.25,15.1,79.0,71.86,55.51
2018,12,21,11,30,25.0,91.0,5.1,15.2,103.0,97.96,77.71
2018,12,21,11,45,28.5,113.5,4.95,15.25,127.5,123.46,99.06
2018,12,21,12,0,32.0,136.0,4.8,15.3,152.0,150.23,121.34
2018,12,21,12,15,16.0,117.0,4.7,15.25,125.0,112.33,89.36
2018,12,21,12,30,0.0,98.0,4.6,15.2,98.0,82.24,63.69
2018,12,21,12,45,0.0,83.5,4.5,15.15,83.5,69.36,52.95
2018,12,21,13,0,0.0,69.0,4.4,15.1,69.0,57.23,42.8
2018,12,21,13,15,17.0,89.0,4.3,14.9,97.0,96.28,76.48
2018,12,21,13,30,34.0,109.0,4.2,14.7,125.0,133.24,108.25
2018,12,21,13,45,19.0,84.5,4.1,14.45,93.5,94.86,75.65
2018,12,21,14,0,4.0,60.0,4.0,14.2,62.0,53.39,40.09
2018,12,21,14,15,50.0,62.0,3.9,13.95,81.5,112.68,92.66
2018,12,21,14,30,96.0,64.0,3.8,13.7,101.0,171.85,144.57
2018,12,21,14,45,139.5,77.0,3.75,13.45,126.0,230.62,195.46
2018,12,21,15,0,183.0,90.0,3.7,13.2,151.0,289.78,246.01
2018,12,21,15,15,159.5,82.5,3.6,12.9,131.0,259.26,220.07
2018,12,21,15,30,136.0,75.0,3.5,12.6,111.0,229.11,194.18
2018,12,21,15,45,104.5,63.5,3.45,12.25,88.5,169.69,143.08
2018,12,21,16,0,73.0,52.0,3.4,11.9,66.0,128.75,106.72
2018,12,21,16,15,58.0,40.0,3.3,11.55,49.5,101.51,82.0
2018,12,21,16,30,43.0,28.0,3.2,11.2,33.0,74.55,56.38
2018,12,21,16,45,32.0,17.5,3.15,10.9,20.0,49.53,17.67
2018,12,21,17,0,21.0,7.0,3.1,10.6,7.0,20.64,0.0
2018,12,21,17,15,10.5,3.5,3.3,10.15,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,2.1,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.5,7.0,5.97,0.0
2018,12,22,7,45,222.5,19.0,2.75,2.9,35.5,16.03,0.0
2018,12,22,8,0,382.0,31.0,2.9,3.3,64.0,26.12,15.59
2018,12,22,8,15,482.0,38.5,3.05,3.8,104.5,31.89,22.98
2018,12,22,8,30,582.0,46.0,3.2,4.3,145.0,65.98,35.76
2018,12,22,8,45,643.5,50.5,3.3,4.8,187.5,117.41,68.84
2018,12,22,9,0,705.0,55.0,3.4,5.3,230.0,173.5,114.09
2018,12,22,9,15,743.5,58.5,3.55,5.65,270.0,230.33,165.55
2018,12,22,9,30,782.0,62.0,3.7,6.0,310.0,291.0,222.05
2018,12,22,9,45,808.5,64.5,3.85,6.4,346.0,350.06,277.58
2018,12,22,10,0,835.0,67.0,4.0,6.8,382.0,410.9,333.76
2018,12,22,10,15,850.5,68.5,3.95,7.05,411.0,467.18,384.86
2018,12,22,10,30,866.0,70.0,3.9,7.3,440.0,523.4,434.41
2018,12,22,10,45,878.0,71.5,3.9,7.6,463.5,577.35,480.7
2018,12,22,11,0,890.0,73.0,3.9,7.9,487.0,626.42,521.91
2018,12,22,11,15,889.0,76.0,3.8,8.1,501.5,675.42,561.54
2018,12,22,11,30,888.0,79.0,3.7,8.3,516.0,717.97,595.2
2018,12,22,11,45,899.0,77.0,3.65,8.5,526.0,754.61,622.29
2018,12,22,12,0,910.0,75.0,3.6,8.7,536.0,794.63,651.48
2018,12,22,12,15,911.5,74.0,3.5,8.85,536.5,825.93,673.72
2018,12,22,12,30,913.0,73.0,3.4,9.0,537.0,854.14,693.59
2018,12,22,12,45,912.0,72.0,3.35,9.15,530.5,877.03,709.79
2018,12,22,13,0,911.0,71.0,3.3,9.3,524.0,896.51,723.56
2018,12,22,13,15,905.5,70.5,3.2,9.35,510.0,909.15,732.35
2018,12,22,13,30,900.0,70.0,3.1,9.4,496.0,918.16,738.64
2018,12,22,13,45,889.5,68.0,3.05,9.45,473.5,916.96,738.04
2018,12,22,14,0,879.0,66.0,3.0,9.5,451.0,912.07,734.96
2018,12,22,14,15,863.5,64.5,2.85,9.4,422.5,899.68,726.14
2018,12,22,14,30,848.0,63.0,2.7,9.3,394.0,893.72,722.04
2018,12,22,14,45,809.5,62.5,2.55,9.2,356.5,854.73,693.55
2018,12,22,15,0,771.0,62.0,2.4,9.1,319.0,812.92,662.81
2018,12,22,15,15,757.5,56.5,2.05,8.6,284.0,784.55,640.69
2018,12,22,15,30,744.0,51.0,1.7,8.1,249.0,753.52,615.29
2018,12,22,15,45,697.0,46.5,1.4,7.6,207.5,692.71,566.47
2018,12,22,16,0,650.0,42.0,1.1,7.1,166.0,631.2,515.12
2018,12,22,16,15,571.5,36.5,1.1,6.4,125.0,542.91,443.19
2018,12,22,16,30,493.0,31.0,1.1,5.7,84.0,455.99,363.31
2018,12,22,16,45,335.0,22.5,1.05,5.0,51.0,311.87,152.09
2018,12,22,17,0,177.0,14.0,1.0,4.3,18.0,135.78,0.0
2018,12,22,17,15,88.5,7.0,1.0,4.1,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,37.0,3.5,0.75,-1.6,3.5,0.0,0.0
2018,12,23,7,30,74.0,7.0,0.8,-1.1,7.0,5.97,0.0
2018,12,23,7,45,184.5,17.5,0.8,-0.65,30.0,14.94,0.0
2018,12,23,8,0,295.0,28.0,0.8,-0.2,53.0,23.2,13.34
2018,12,23,8,15,400.0,37.5,0.75,0.3,92.5,30.74,22.34
2018,12,23,8,30,505.0,47.0,0.7,0.8,132.0,62.09,35.52
2018,12,23,8,45,617.0,47.5,0.65,1.25,180.0,110.49,64.84
2018,12,23,9,0,729.0,48.0,0.6,1.7,228.0,169.5,110.17
2018,12,23,9,15,765.0,51.5,0.55,2.45,268.0,227.0,161.62
2018,12,23,9,30,801.0,55.0,0.5,3.2,308.0,288.01,217.16
2018,12,23,9,45,826.0,56.5,0.5,3.95,343.5,346.44,270.43
2018,12,23,10,0,851.0,58.0,0.5,4.7,379.0,405.52,322.78
2018,12,23,10,15,867.0,60.0,0.6,5.4,409.0,462.52,372.55
2018,12,23,10,30,883.0,62.0,0.7,6.1,439.0,519.5,420.67
2018,12,23,10,45,893.5,63.5,0.8,6.8,462.5,572.59,464.25
2018,12,23,11,0,904.0,65.0,0.9,7.5,486.0,624.56,505.65
2018,12,23,11,15,908.5,66.5,1.0,7.95,501.5,671.28,542.43
2018,12,23,11,30,913.0,68.0,1.1,8.4,517.0,715.89,576.47
2018,12,23,11,45,914.5,68.5,1.15,8.85,525.0,754.82,603.56
2018,12,23,12,0,916.0,69.0,1.2,9.3,533.0,791.01,628.51
2018,12,23,12,15,915.5,69.5,1.35,9.6,534.0,822.7,651.81
2018,12,23,12,30,915.0,70.0,1.5,9.9,535.0,851.25,672.93
2018,12,23,12,45,911.5,70.0,1.6,10.2,528.5,873.37,688.94
2018,12,23,13,0,908.0,70.0,1.7,10.5,522.0,892.01,702.66
2018,12,23,13,15,898.5,70.5,1.75,10.6,507.0,902.42,710.65
2018,12,23,13,30,889.0,71.0,1.8,10.7,492.0,909.15,716.3
2018,12,23,13,45,728.5,98.5,1.9,10.8,433.5,823.64,656.95
2018,12,23,14,0,568.0,126.0,2.0,10.9,375.0,714.97,579.55
2018,12,23,14,15,371.5,142.5,1.95,10.8,301.5,550.05,453.59
2018,12,23,14,30,175.0,159.0,1.9,10.7,228.0,353.23,294.97
2018,12,23,14,45,91.5,130.5,1.9,10.6,166.5,240.93,202.11
2018,12,23,15,0,8.0,102.0,1.9,10.5,105.0,100.77,81.6
2018,12,23,15,15,4.0,70.5,1.75,10.0,72.0,63.94,50.18
2018,12,23,15,30,0.0,39.0,1.6,9.5,39.0,32.21,22.53
2018,12,23,15,45,0.0,29.0,1.4,9.0,29.0,23.91,15.28
2018,12,23,16,0,0.0,19.0,1.2,8.5,19.0,15.63,7.98
2018,12,23,16,15,0.0,14.0,1.35,8.3,14.0,11.51,4.26
2018,12,23,16,30,0.0,9.0,1.5,8.1,9.0,7.39,0.48
2018,12,23,16,45,0.0,5.5,1.6,7.9,5.5,4.51,0.0
2018,12,23,17,0,0.0,2.0,1.7,7.7,2.0,1.71,0.0
2018,12,23,17,15,0.0,1.0,1.8,7.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.7,7.0,5.97,0.0
2018,12,24,7,45,263.0,17.0,1.5,1.35,36.0,14.51,0.0
2018,12,24,8,0,446.0,27.0,1.6,2.0,65.0,24.78,14.26
2018,12,24,8,15,545.5,33.5,1.85,2.45,106.5,30.33,21.68
2018,12,24,8,30,645.0,40.0,2.1,2.9,148.0,63.31,33.05
2018,12,24,8,45,662.0,43.0,2.35,3.4,180.5,109.7,61.92
2018,12,24,9,0,679.0,46.0,2.6,3.9,213.0,157.87,102.07
2018,12,24,9,15,756.0,50.0,2.65,4.2,265.0,221.97,158.14
2018,12,24,9,30,833.0,54.0,2.7,4.5,317.0,294.47,223.56
2018,12,24,9,45,858.0,55.5,2.75,4.8,353.0,354.48,280.3
2018,12,24,10,0,883.0,57.0,2.8,5.1,389.0,415.59,336.98
2018,12,24,10,15,899.5,59.0,2.8,5.4,420.0,474.56,390.43
2018,12,24,10,30,916.0,61.0,2.8,5.7,451.0,533.51,442.16
2018,12,24,10,45,927.5,61.5,2.75,6.05,475.0,587.73,488.28
2018,12,24,11,0,939.0,62.0,2.7,6.4,499.0,640.81,532.0
2018,12,24,11,15,946.5,62.5,2.6,6.65,515.5,689.92,571.21
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,737.03,607.1
2018,12,24,11,45,957.5,63.0,2.45,7.2,541.0,778.42,636.46
2018,12,24,12,0,961.0,63.0,2.4,7.5,550.0,817.06,663.46
2018,12,24,12,15,962.0,63.0,2.35,7.65,551.5,850.79,686.98
2018,12,24,12,30,963.0,63.0,2.3,7.8,553.0,881.29,708.03
2018,12,24,12,45,961.0,63.0,2.25,8.0,546.5,905.89,724.65
2018,12,24,13,0,959.0,63.0,2.2,8.2,540.0,926.9,738.74
2018,12,24,13,15,954.0,61.5,2.15,8.3,525.5,939.59,747.27
2018,12,24,13,30,949.0,60.0,2.1,8.4,511.0,948.44,753.26
2018,12,24,13,45,940.0,59.0,2.05,8.45,489.0,950.47,754.75
2018,12,24,14,0,931.0,58.0,2.0,8.5,467.0,948.68,753.72
2018,12,24,14,15,917.5,56.5,1.95,8.45,438.5,938.28,747.0
2018,12,24,14,30,904.0,55.0,1.9,8.4,410.0,924.27,737.82
2018,12,24,14,45,884.0,53.0,1.85,8.3,375.5,900.14,721.45
2018,12,24,15,0,864.0,51.0,1.8,8.2,341.0,872.93,702.63
2018,12,24,15,15,835.0,48.5,1.55,7.7,301.5,834.14,673.44
2018,12,24,15,30,806.0,46.0,1.3,7.2,262.0,793.28,641.71
2018,12,24,15,45,761.0,42.5,1.1,6.65,219.5,743.28,602.4
2018,12,24,16,0,716.0,39.0,0.9,6.1,177.0,683.7,553.77
2018,12,24,16,15,640.5,34.0,0.95,5.55,134.5,597.14,484.54
2018,12,24,16,30,565.0,29.0,1.0,5.0,92.0,512.26,407.67
2018,12,24,16,45,392.0,21.5,1.05,4.45,56.0,345.81,192.15
2018,12,24,17,0,219.0,14.0,1.1,3.9,20.0,165.71,0.0
2018,12,24,17,15,109.5,7.0,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,15.0,2.0,1.15,-1.4,2.0,0.0,0.0
2018,12,25,7,30,30.0,4.0,1.3,-0.7,4.0,3.41,0.0
2018,12,25,7,45,154.0,17.0,1.4,0.0,28.5,14.51,0.0
2018,12,25,8,0,278.0,30.0,1.5,0.7,53.0,25.06,14.39
2018,12,25,8,15,274.0,43.5,1.55,1.2,77.5,33.47,24.61
2018,12,25,8,30,270.0,57.0,1.6,1.7,102.0,56.3,37.17
2018,12,25,8,45,319.5,68.5,1.7,2.2,136.0,91.12,61.03
2018,12,25,9,0,369.0,80.0,1.8,2.7,170.0,131.97,94.01
2018,12,25,9,15,555.0,72.5,1.65,3.35,234.0,195.38,143.3
2018,12,25,9,30,741.0,65.0,1.5,4.0,298.0,277.66,211.41
2018,12,25,9,45,780.5,65.5,1.35,4.6,336.0,336.86,265.26
2018,12,25,10,0,820.0,66.0,1.2,5.2,374.0,399.28,320.53
2018,12,25,10,15,803.5,74.5,1.1,5.75,396.0,447.64,363.4
2018,12,25,10,30,787.0,83.0,1.0,6.3,418.0,492.81,401.69
2018,12,25,10,45,576.0,131.5,0.95,6.8,384.0,468.66,383.84
2018,12,25,11,0,365.0,180.0,0.9,7.3,350.0,405.92,334.02
2018,12,25,11,15,313.5,194.0,0.85,7.6,343.5,407.35,335.3
2018,12,25,11,30,262.0,208.0,0.8,7.9,337.0,403.94,331.68
2018,12,25,11,45,252.5,215.0,0.75,8.15,341.0,418.91,343.03
2018,12,25,12,0,243.0,222.0,0.7,8.4,345.0,432.66,353.03
2018,12,25,12,15,298.0,213.5,0.8,8.55,365.0,478.87,390.67
2018,12,25,12,30,353.0,205.0,0.9,8.7,385.0,527.15,429.32
2018,12,25,12,45,393.5,194.0,1.0,8.85,392.0,561.62,457.05
2018,12,25,13,0,434.0,183.0,1.1,9.0,399.0,615.31,498.81
2018,12,25,13,15,363.0,188.5,1.1,9.0,366.0,551.3,449.49
2018,12,25,13,30,292.0,194.0,1.1,9.0,333.0,503.14,412.12
2018,12,25,13,45,361.5,171.5,1.05,9.0,336.0,545.46,447.49
2018,12,25,14,0,431.0,149.0,1.0,9.0,339.0,608.68,496.78
2018,12,25,14,15,389.5,135.0,0.95,8.95,298.5,557.23,457.17
2018,12,25,14,30,348.0,121.0,0.9,8.9,258.0,503.51,416.45
2018,12,25,14,45,239.0,116.5,0.85,8.85,207.0,376.15,315.16
2018,12,25,15,0,130.0,112.0,0.8,8.8,156.0,253.62,213.97
2018,12,25,15,15,130.0,109.0,0.75,8.45,148.5,253.06,214.48
2018,12,25,15,30,130.0,106.0,0.7,8.1,141.0,253.78,214.96
2018,12,25,15,45,314.5,78.0,0.6,7.75,144.0,409.95,345.51
2018,12,25,16,0,499.0,50.0,0.5,7.4,147.0,525.78,432.55
2018,12,25,16,15,491.5,41.5,0.5,7.1,117.5,495.93,403.27
2018,12,25,16,30,484.0,33.0,0.5,6.8,88.0,465.28,368.29
2018,12,25,16,45,326.5,23.5,0.45,6.45,53.5,310.96,179.7
2018,12,25,17,0,169.0,14.0,0.4,6.1,19.0,130.82,0.0
2018,12,25,17,15,84.5,7.0,0.45,5.95,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.3,6.0,5.12,0.0
2018,12,26,7,45,187.0,18.0,1.95,-0.7,31.5,15.36,0.0
2018,12,26,8,0,324.0,30.0,2.2,-0.1,57.0,25.21,14.35
2018,12,26,8,15,429.0,38.0,2.2,0.35,96.0,31.39,22.77
2018,12,26,8,30,534.0,46.0,2.2,0.8,135.0,58.97,33.48
2018,12,26,8,45,595.5,52.5,2.15,1.3,177.0,106.7,63.0
2018,12,26,9,0,657.0,59.0,2.1,1.8,219.0,161.73,107.0
2018,12,26,9,15,697.0,62.5,2.0,2.55,258.5,216.29,155.89
2018,12,26,9,30,737.0,66.0,1.9,3.3,298.0,276.02,210.81
2018,12,26,9,45,764.0,69.0,1.8,4.05,333.5,333.23,263.76
2018,12,26,10,0,791.0,72.0,1.7,4.8,369.0,392.39,317.07
2018,12,26,10,15,809.5,75.0,1.65,5.45,399.5,449.42,367.26
2018,12,26,10,30,828.0,78.0,1.6,6.1,430.0,506.87,415.97
2018,12,26,10,45,841.0,79.0,1.5,6.8,453.5,559.35,458.67
2018,12,26,11,0,854.0,80.0,1.4,7.5,477.0,611.07,499.06
2018,12,26,11,15,862.0,81.5,1.4,7.9,494.0,659.1,536.44
2018,12,26,11,30,870.0,83.0,1.4,8.3,511.0,705.43,571.52
2018,12,26,11,45,874.5,83.0,1.35,8.7,520.0,745.59,599.58
2018,12,26,12,0,879.0,83.0,1.3,9.1,529.0,783.31,624.76
2018,12,26,12,15,884.5,81.5,1.3,9.25,531.5,817.4,648.25
2018,12,26,12,30,890.0,80.0,1.3,9.4,534.0,848.68,669.68
2018,12,26,12,45,893.5,77.5,1.3,9.55,528.5,865.55,680.97
2018,12,26,13,0,897.0,75.0,1.3,9.7,523.0,887.24,695.9
2018,12,26,13,15,891.0,74.0,1.35,9.7,509.0,899.08,705.13
2018,12,26,13,30,885.0,73.0,1.4,9.7,495.0,907.32,712.13
2018,12,26,13,45,874.5,72.0,1.4,9.7,474.0,917.62,720.03
2018,12,26,14,0,864.0,71.0,1.4,9.7,453.0,914.63,718.76
2018,12,26,14,15,848.5,69.5,1.35,9.55,425.0,902.72,711.16
2018,12,26,14,30,833.0,68.0,1.3,9.4,397.0,887.29,701.19
2018,12,26,14,45,810.5,65.5,1.3,9.25,363.5,860.74,684.03
2018,12,26,15,0,788.0,63.0,1.3,9.1,330.0,831.15,664.42
2018,12,26,15,15,755.0,60.0,1.15,8.55,291.5,788.68,633.79
2018,12,26,15,30,722.0,57.0,1.0,8.0,253.0,743.97,600.6
2018,12,26,15,45,672.5,52.5,0.9,7.4,211.5,681.35,553.39
2018,12,26,16,0,623.0,48.0,0.8,6.8,170.0,617.8,503.31
2018,12,26,16,15,542.5,41.5,0.85,6.05,129.0,537.64,439.12
2018,12,26,16,30,462.0,35.0,0.9,5.3,88.0,450.96,362.78
2018,12,26,16,45,310.0,25.0,1.0,4.55,54.0,301.56,185.79
2018,12,26,17,0,158.0,15.0,1.1,3.8,20.0,124.15,0.0
2018,12,26,17,15,79.0,7.5,1.1,3.55,10.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,27,7,15,11.5,2.0,1.35,-1.8,2.0,0.0,0.0
2018,12,27,7,30,23.0,4.0,1.6,-1.3,4.0,3.41,0.0
2018,12,27,7,45,11.5,14.0,1.85,-0.85,14.0,11.95,0.0
2018,12,27,8,0,0.0,24.0,2.1,-0.4,24.0,19.61,9.79
2018,12,27,8,15,0.0,39.0,2.15,-0.15,39.0,31.35,22.77
2018,12,27,8,30,0.0,54.0,2.2,0.1,54.0,43.42,32.87
2018,12,27,8,45,2.0,69.0,2.25,0.35,69.5,56.23,44.57
2018,12,27,9,0,4.0,84.0,2.3,0.6,85.0,69.51,56.51
2018,12,27,9,15,10.0,98.0,2.3,0.95,101.0,83.27,68.56
2018,12,27,9,30,16.0,112.0,2.3,1.3,117.0,97.9,81.32
2018,12,27,9,45,26.0,129.0,2.25,1.6,138.0,120.76,101.19
2018,12,27,10,0,36.0,146.0,2.2,1.9,159.0,142.8,120.25
2018,12,27,10,15,32.0,137.5,2.25,2.5,150.0,136.06,114.26
2018,12,27,10,30,28.0,129.0,2.3,3.1,141.0,128.52,107.57
2018,12,27,10,45,14.0,98.0,2.4,3.7,104.0,89.74,73.57
2018,12,27,11,0,0.0,67.0,2.5,4.3,67.0,55.55,43.33
2018,12,27,11,15,0.0,54.0,2.5,4.75,54.0,44.72,33.75
2018,12,27,11,30,0.0,41.0,2.5,5.2,41.0,33.92,24.2
2018,12,27,11,45,0.0,44.5,2.55,5.7,44.5,36.83,26.67
2018,12,27,12,0,0.0,48.0,2.6,6.2,48.0,39.75,29.14
2018,12,27,12,15,0.0,53.0,2.6,6.4,53.0,43.91,32.73
2018,12,27,12,30,0.0,58.0,2.6,6.6,58.0,48.07,36.32
2018,12,27,12,45,0.5,93.0,2.55,6.85,93.5,78.17,62.34
2018,12,27,13,0,1.0,128.0,2.5,7.1,129.0,111.62,90.99
2018,12,27,13,15,7.5,136.0,2.45,7.15,140.0,125.87,103.45
2018,12,27,13,30,14.0,144.0,2.4,7.2,151.0,140.86,116.57
2018,12,27,13,45,24.0,159.0,2.35,7.25,170.0,167.52,139.7
2018,12,27,14,0,34.0,174.0,2.3,7.3,189.0,213.87,179.24
2018,12,27,14,15,17.5,126.0,2.15,7.25,133.5,129.46,107.31
2018,12,27,14,30,1.0,78.0,2.0,7.2,78.0,66.06,52.21
2018,12,27,14,45,56.0,90.5,1.85,7.15,109.5,139.08,118.1
2018,12,27,15,0,111.0,103.0,1.7,7.1,141.0,223.54,192.02
2018,12,27,15,15,78.5,94.5,1.65,6.95,120.0,185.28,158.19
2018,12,27,15,30,46.0,86.0,1.6,6.8,99.0,131.95,111.4
2018,12,27,15,45,32.0,67.5,1.55,6.65,76.0,97.76,81.24
2018,12,27,16,0,18.0,49.0,1.5,6.5,53.0,63.72,50.79
2018,12,27,16,15,9.0,33.5,1.45,6.2,35.5,38.26,27.91
2018,12,27,16,30,0.0,18.0,1.4,5.9,18.0,14.82,6.88
2018,12,27,16,45,0.5,11.0,1.35,5.65,11.0,9.42,0.61
2018,12,27,17,0,1.0,4.0,1.3,5.4,4.0,4.12,0.0
2018,12,27,17,15,0.5,2.0,1.45,5.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.7,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.8,3.0,2.56,0.0
2018,12,28,7,45,4.5,10.5,4.35,13.85,10.5,8.96,0.0
2018,12,28,8,0,0.0,18.0,4.3,13.9,18.0,14.85,5.34
2018,12,28,8,15,0.0,29.0,4.25,14.1,29.0,23.97,14.99
2018,12,28,8,30,0.0,40.0,4.2,14.3,40.0,32.96,22.16
2018,12,28,8,45,0.0,51.0,4.2,14.5,51.0,42.01,30.14
2018,12,28,9,0,0.0,62.0,4.2,14.7,62.0,51.17,38.1
2018,12,28,9,15,11.0,72.5,4.15,14.9,76.0,62.4,47.29
2018,12,28,9,30,22.0,83.0,4.1,15.1,90.0,76.83,59.26
2018,12,28,9,45,11.0,61.0,4.05,15.25,64.5,54.19,40.41
2018,12,28,10,0,0.0,39.0,4.0,15.4,39.0,32.22,21.89
2018,12,28,10,15,0.0,41.5,4.1,15.65,41.5,34.3,23.6
2018,12,28,10,30,0.0,44.0,4.2,15.9,44.0,36.38,25.29
2018,12,28,10,45,0.0,57.5,4.25,16.1,57.5,47.62,34.72
2018,12,28,11,0,0.0,71.0,4.3,16.3,71.0,58.89,44.1
2018,12,28,11,15,0.0,47.5,4.3,16.45,47.5,39.32,27.57
2018,12,28,11,30,0.0,24.0,4.3,16.6,24.0,19.83,11.1
2018,12,28,11,45,0.0,24.5,4.35,16.75,24.5,20.24,11.44
2018,12,28,12,0,0.0,25.0,4.4,16.9,25.0,20.66,11.77
2018,12,28,12,15,0.0,30.0,4.3,16.95,30.0,24.8,15.25
2018,12,28,12,30,0.0,35.0,4.2,17.0,35.0,28.95,18.74
2018,12,28,12,45,0.0,34.0,4.1,17.05,34.0,28.12,18.04
2018,12,28,13,0,0.0,33.0,4.0,17.1,33.0,27.29,17.35
2018,12,28,13,15,0.0,28.0,3.9,17.05,28.0,23.14,13.88
2018,12,28,13,30,0.0,23.0,3.8,17.0,23.0,18.99,10.4
2018,12,28,13,45,0.0,33.5,3.65,17.0,33.5,27.69,17.76
2018,12,28,14,0,0.0,44.0,3.5,17.0,44.0,36.39,25.14
2018,12,28,14,15,0.0,37.0,3.15,16.85,37.0,30.57,20.28
2018,12,28,14,30,0.0,30.0,2.8,16.7,30.0,24.76,15.42
2018,12,28,14,45,0.0,25.0,2.45,16.6,25.0,20.62,11.93
2018,12,28,15,0,0.0,20.0,2.1,16.5,20.0,16.48,8.43
2018,12,28,15,15,0.0,21.0,1.9,16.25,21.0,17.3,9.16
2018,12,28,15,30,0.0,22.0,1.7,16.0,22.0,18.12,9.87
2018,12,28,15,45,0.0,21.0,1.55,15.7,21.0,17.29,9.15
2018,12,28,16,0,0.0,20.0,1.4,15.4,20.0,16.46,8.37
2018,12,28,16,15,0.0,16.0,1.4,15.2,16.0,13.16,5.44
2018,12,28,16,30,0.0,12.0,1.4,15.0,12.0,9.86,2.44
2018,12,28,16,45,7.5,9.0,1.45,14.75,9.0,13.17,3.31
2018,12,28,17,0,15.0,6.0,1.5,14.5,6.0,15.73,0.0
2018,12,28,17,15,7.5,3.0,1.5,14.5,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.7,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.2,4.0,3.41,0.0
2018,12,29,7,45,13.5,15.0,1.05,7.7,15.0,12.8,0.0
2018,12,29,8,0,2.0,26.0,1.1,8.2,26.0,21.02,10.14
2018,12,29,8,15,9.5,41.0,1.25,8.75,42.5,32.74,23.11
2018,12,29,8,30,17.0,56.0,1.4,9.3,59.0,45.16,32.8
2018,12,29,8,45,36.5,74.5,1.6,9.8,83.0,63.87,48.05
2018,12,29,9,0,56.0,93.0,1.8,10.3,107.0,85.54,65.83
2018,12,29,9,15,118.0,109.5,1.85,10.75,144.5,120.05,93.07
2018,12,29,9,30,180.0,126.0,1.9,11.2,182.0,160.68,126.23
2018,12,29,9,45,220.5,137.5,2.0,11.65,214.5,201.98,161.14
2018,12,29,10,0,261.0,149.0,2.1,12.1,247.0,244.06,196.77
2018,12,29,10,15,334.5,150.5,2.05,12.4,286.5,295.49,239.71
2018,12,29,10,30,408.0,152.0,2.0,12.7,326.0,363.12,295.35
2018,12,29,10,45,321.0,176.0,2.0,12.95,317.5,354.3,289.07
2018,12,29,11,0,234.0,200.0,2.0,13.2,309.0,346.12,282.4
2018,12,29,11,15,270.5,203.0,1.95,13.45,333.0,387.09,315.64
2018,12,29,11,30,307.0,206.0,1.9,13.7,357.0,430.58,350.2
2018,12,29,11,45,308.0,210.0,1.85,13.95,364.0,451.74,366.4
2018,12,29,12,0,309.0,214.0,1.8,14.2,371.0,472.16,381.94
2018,12,29,12,15,316.5,213.5,1.8,14.4,375.0,491.85,397.22
2018,12,29,12,30,324.0,213.0,1.8,14.6,379.0,510.94,411.94
2018,12,29,12,45,269.5,217.0,1.75,14.75,354.0,482.04,388.5
2018,12,29,13,0,215.0,221.0,1.7,14.9,329.0,431.59,348.83
2018,12,29,13,15,202.0,217.0,1.65,14.95,316.5,423.16,342.54
2018,12,29,13,30,189.0,213.0,1.6,15.0,304.0,413.69,335.17
2018,12,29,13,45,180.5,203.0,1.55,15.05,287.0,399.67,324.51
2018,12,29,14,0,172.0,193.0,1.5,15.1,270.0,384.78,313.17
2018,12,29,14,15,214.5,176.5,1.35,15.0,266.5,407.57,332.78
2018,12,29,14,30,257.0,160.0,1.2,14.9,263.0,449.09,366.03
2018,12,29,14,45,268.5,146.0,1.1,14.8,245.5,444.11,362.65
2018,12,29,15,0,280.0,132.0,1.0,14.7,228.0,437.7,358.37
2018,12,29,15,15,259.0,118.0,0.9,14.4,199.0,400.53,329.39
2018,12,29,15,30,238.0,104.0,0.8,14.1,170.0,362.88,299.59
2018,12,29,15,45,205.0,89.5,0.7,13.85,140.0,313.93,259.61
2018,12,29,16,0,172.0,75.0,0.6,13.6,110.0,265.71,219.17
2018,12,29,16,15,170.0,57.0,0.6,13.4,84.5,237.21,194.49
2018,12,29,16,30,168.0,39.0,0.6,13.2,59.0,226.06,180.77
2018,12,29,16,45,103.5,26.0,0.65,13.05,36.5,134.76,88.22
2018,12,29,17,0,39.0,13.0,0.7,12.9,14.0,38.74,0.0
2018,12,29,17,15,19.5,6.5,0.7,12.8,7.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.3,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,13.5,13.5,0.6,6.75,14.0,11.52,0.0
2018,12,30,8,0,18.0,24.0,0.6,7.0,25.0,19.61,9.06
2018,12,30,8,15,37.5,39.5,0.6,7.25,44.5,31.58,22.27
2018,12,30,8,30,57.0,55.0,0.6,7.5,64.0,45.38,32.5
2018,12,30,8,45,60.5,68.0,0.55,7.75,80.0,61.65,45.57
2018,12,30,9,0,64.0,81.0,0.5,8.0,96.0,78.5,59.94
2018,12,30,9,15,48.5,91.5,0.45,8.25,104.0,87.45,68.62
2018,12,30,9,30,33.0,102.0,0.4,8.5,112.0,96.05,76.83
2018,12,30,9,45,65.5,115.0,0.4,8.8,138.5,120.98,97.45
2018,12,30,10,0,98.0,128.0,0.4,9.1,165.0,155.23,126.1
2018,12,30,10,15,160.5,152.5,0.4,9.45,218.5,213.09,173.84
2018,12,30,10,30,223.0,177.0,0.4,9.8,272.0,286.54,233.39
2018,12,30,10,45,258.0,184.0,0.4,10.15,299.5,327.44,266.05
2018,12,30,11,0,293.0,191.0,0.4,10.5,327.0,371.37,300.88
2018,12,30,11,15,338.5,191.0,0.55,10.95,354.0,417.41,337.83
2018,12,30,11,30,384.0,191.0,0.7,11.4,381.0,466.48,376.73
2018,12,30,11,45,363.5,199.5,0.9,11.85,382.0,479.83,387.36
2018,12,30,12,0,343.0,208.0,1.1,12.3,383.0,490.8,396.22
2018,12,30,12,15,441.5,184.0,1.15,12.6,410.0,573.88,460.98
2018,12,30,12,30,540.0,160.0,1.2,12.9,437.0,645.84,515.96
2018,12,30,12,45,599.5,144.5,1.3,13.2,449.0,704.69,560.07
2018,12,30,13,0,659.0,129.0,1.4,13.5,461.0,756.89,597.75
2018,12,30,13,15,592.0,139.0,1.35,13.6,431.5,723.85,573.04
2018,12,30,13,30,525.0,149.0,1.3,13.7,402.0,678.88,540.54
2018,12,30,13,45,458.5,155.5,1.3,13.75,369.5,635.03,508.23
2018,12,30,14,0,392.0,162.0,1.3,13.8,337.0,587.99,472.96
2018,12,30,14,15,548.0,125.5,1.2,13.7,354.5,692.02,552.85
2018,12,30,14,30,704.0,89.0,1.1,13.6,372.0,802.61,631.03
2018,12,30,14,45,661.5,88.0,1.05,13.45,336.5,760.95,600.61
2018,12,30,15,0,619.0,87.0,1.0,13.3,301.0,716.86,569.89
2018,12,30,15,15,418.5,95.0,0.9,13.0,232.5,532.55,433.43
2018,12,30,15,30,218.0,103.0,0.8,12.7,164.0,343.51,284.28
2018,12,30,15,45,147.5,88.5,0.7,12.4,127.0,244.87,204.15
2018,12,30,16,0,77.0,74.0,0.6,12.1,90.0,167.07,137.76
2018,12,30,16,15,40.5,57.0,0.7,11.75,65.0,101.18,81.19
2018,12,30,16,30,4.0,40.0,0.8,11.4,40.0,43.87,30.99
2018,12,30,16,45,21.0,26.0,0.85,11.05,26.5,47.5,28.79
2018,12,30,17,0,38.0,12.0,0.9,10.7,13.0,37.24,0.0
2018,12,30,17,15,19.0,6.0,0.9,10.5,6.5,5.12,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,8.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.0,7.0,1.25,8.8,7.0,5.97,0.0
2018,12,31,8,0,0.0,11.0,1.4,9.1,11.0,9.04,1.02
2018,12,31,8,15,0.0,16.0,1.55,9.45,16.0,13.16,5.89
2018,12,31,8,30,0.0,21.0,1.7,9.8,21.0,17.29,9.22
2018,12,31,8,45,0.0,30.5,1.85,10.15,30.5,25.16,16.18
2018,12,31,9,0,0.0,40.0,2.0,10.5,40.0,33.04,23.12
2018,12,31,9,15,0.0,49.5,2.15,10.85,49.5,40.95,29.99
2018,12,31,9,30,0.0,59.0,2.3,11.2,59.0,48.86,36.8
2018,12,31,9,45,0.0,64.0,2.45,11.6,64.0,53.03,40.29
2018,12,31,10,0,0.0,69.0,2.6,12.0,69.0,57.2,43.74
2018,12,31,10,15,0.0,49.5,2.7,12.3,49.5,40.95,29.67
2018,12,31,10,30,0.0,30.0,2.8,12.6,30.0,24.77,15.7
2018,12,31,10,45,0.0,32.0,2.9,12.95,32.0,26.44,17.07
2018,12,31,11,0,0.0,34.0,3.0,13.3,34.0,28.1,18.43
2018,12,31,11,15,0.0,33.0,3.1,13.55,33.0,27.28,17.68
2018,12,31,11,30,0.0,32.0,3.2,13.8,32.0,26.45,16.94
2018,12,31,11,45,0.0,35.0,3.25,14.05,35.0,28.95,19.02
2018,12,31,12,0,0.0,38.0,3.3,14.3,38.0,31.44,21.1
2018,12,31,12,15,0.0,33.5,3.35,14.5,33.5,27.71,17.91
2018,12,31,12,30,0.0,29.0,3.4,14.7,29.0,23.98,14.72
2018,12,31,12,45,0.0,47.0,3.45,14.9,47.0,38.92,27.36
2018,12,31,13,0,0.0,65.0,3.5,15.1,65.0,53.9,39.99
2018,12,31,13,15,0.0,63.5,3.45,15.3,63.5,52.65,38.92
2018,12,31,13,30,0.0,62.0,3.4,15.5,62.0,51.39,37.87
2018,12,31,13,45,0.0,66.0,3.35,15.65,66.0,54.72,40.7
2018,12,31,14,0,0.0,70.0,3.3,15.8,70.0,58.05,43.54
2018,12,31,14,15,0.0,61.5,3.25,15.85,61.5,50.95,37.61
2018,12,31,14,30,0.0,53.0,3.2,15.9,53.0,43.86,31.68
2018,12,31,14,45,0.0,39.0,3.1,15.95,39.0,32.22,21.84
2018,12,31,15,0,0.0,25.0,3.0,16.0,25.0,20.61,11.98
2018,12,31,15,15,0.0,19.0,2.95,16.0,19.0,15.65,7.75
2018,12,31,15,30,0.0,13.0,2.9,16.0,13.0,10.69,3.5
2018,12,31,15,45,0.0,15.0,2.85,15.95,15.0,12.34,4.89
2018,12,31,16,0,0.0,17.0,2.8,15.9,17.0,13.98,6.24
2018,12,31,16,15,0.0,11.0,2.9,15.85,11.0,9.03,1.95
2018,12,31,16,30,0.0,5.0,3.0,15.8,5.0,4.1,0.0
2018,12,31,16,45,0.0,4.0,3.1,15.75,4.0,3.28,0.0
2018,12,31,17,0,0.0,3.0,3.2,15.7,3.0,2.56,0.0
2018,12,31,17,15,0.0,1.5,3.3,15.85,1.5,1.28,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.55,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
